Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
112291,Cossham Street,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
112291,Cossham Street,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
112291,Cossham Street,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.18
112291,Cossham Street,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.18
112291,Cossham Street,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,39.03
112291,Cossham Street,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
112291,Cossham Street,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
112291,Cossham Street,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
112291,Cossham Street,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
112291,Cossham Street,2023-06-15T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-15T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-15T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-15T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.63
112291,Cossham Street,2023-06-15T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.94
112291,Cossham Street,2023-06-15T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.26
112291,Cossham Street,2023-06-15T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,35.3
112291,Cossham Street,2023-06-15T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.6
112291,Cossham Street,2023-06-15T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.7
112291,Cossham Street,2023-06-15T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.4
112291,Cossham Street,2023-06-15T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-15T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-15T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
112291,Cossham Street,2023-06-15T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.17
112291,Cossham Street,2023-06-15T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.21
112291,Cossham Street,2023-06-15T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.31
112291,Cossham Street,2023-06-15T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
112291,Cossham Street,2023-06-15T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.9
112291,Cossham Street,2023-06-15T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
112291,Cossham Street,2023-06-15T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.5
112291,Cossham Street,2023-06-15T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
112291,Cossham Street,2023-06-15T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
112291,Cossham Street,2023-06-15T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.37
112291,Cossham Street,2023-06-15T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.0
112291,Cossham Street,2023-06-15T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.01
112291,Cossham Street,2023-06-15T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.79
112291,Cossham Street,2023-06-15T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
112291,Cossham Street,2023-06-15T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.1
112291,Cossham Street,2023-06-15T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.3
112291,Cossham Street,2023-06-15T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.4
112291,Cossham Street,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,40.1
112291,Cossham Street,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
112291,Cossham Street,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
112291,Cossham Street,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
112291,Cossham Street,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
112291,Cossham Street,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
112291,Cossham Street,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
112291,Cossham Street,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
112291,Cossham Street,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
112291,Cossham Street,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
112291,Cossham Street,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.24
112291,Cossham Street,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.54
112291,Cossham Street,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,42.05
112291,Cossham Street,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,100.7
112291,Cossham Street,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
112291,Cossham Street,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
112291,Cossham Street,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
112291,Cossham Street,2023-06-15T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-15T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-15T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-15T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.71
112291,Cossham Street,2023-06-15T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.91
112291,Cossham Street,2023-06-15T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.31
112291,Cossham Street,2023-06-15T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,35.3
112291,Cossham Street,2023-06-15T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.0
112291,Cossham Street,2023-06-15T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.1
112291,Cossham Street,2023-06-15T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.5
112291,Cossham Street,2023-06-15T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-15T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-15T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
112291,Cossham Street,2023-06-15T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
112291,Cossham Street,2023-06-15T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.12
112291,Cossham Street,2023-06-15T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.8
112291,Cossham Street,2023-06-15T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
112291,Cossham Street,2023-06-15T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.4
112291,Cossham Street,2023-06-15T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
112291,Cossham Street,2023-06-15T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
112291,Cossham Street,2023-06-15T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
112291,Cossham Street,2023-06-15T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.39
112291,Cossham Street,2023-06-15T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.18
112291,Cossham Street,2023-06-15T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.42
112291,Cossham Street,2023-06-15T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.89
112291,Cossham Street,2023-06-15T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.57
112291,Cossham Street,2023-06-15T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
112291,Cossham Street,2023-06-15T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.6
112291,Cossham Street,2023-06-15T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.9
112291,Cossham Street,2023-06-15T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
112291,Cossham Street,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,40.0
112291,Cossham Street,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
112291,Cossham Street,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
112291,Cossham Street,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
112291,Cossham Street,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
112291,Cossham Street,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
112291,Cossham Street,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
112291,Cossham Street,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
112291,Cossham Street,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
112291,Cossham Street,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
112291,Cossham Street,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.85
112291,Cossham Street,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.05
112291,Cossham Street,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,39.26
112291,Cossham Street,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,97.3
112291,Cossham Street,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
112291,Cossham Street,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
112291,Cossham Street,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
112291,Cossham Street,2023-06-15T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-15T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-15T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-15T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.14
112291,Cossham Street,2023-06-15T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.93
112291,Cossham Street,2023-06-15T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.44
112291,Cossham Street,2023-06-15T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,44.8
112291,Cossham Street,2023-06-15T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.7
112291,Cossham Street,2023-06-15T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.8
112291,Cossham Street,2023-06-15T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.8
112291,Cossham Street,2023-06-15T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-15T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-15T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
112291,Cossham Street,2023-06-15T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.99
112291,Cossham Street,2023-06-15T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.06
112291,Cossham Street,2023-06-15T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.42
112291,Cossham Street,2023-06-15T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
112291,Cossham Street,2023-06-15T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
112291,Cossham Street,2023-06-15T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
112291,Cossham Street,2023-06-15T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.7
112291,Cossham Street,2023-06-15T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.57
112291,Cossham Street,2023-06-15T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-15T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.18
112291,Cossham Street,2023-06-15T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.8
112291,Cossham Street,2023-06-15T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.76
112291,Cossham Street,2023-06-15T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.14
112291,Cossham Street,2023-06-15T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.5
112291,Cossham Street,2023-06-15T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.4
112291,Cossham Street,2023-06-15T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.7
112291,Cossham Street,2023-06-15T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.2
112291,Cossham Street,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,39.9
112291,Cossham Street,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
112291,Cossham Street,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
112291,Cossham Street,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
112291,Cossham Street,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
112291,Cossham Street,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
112291,Cossham Street,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
112291,Cossham Street,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
112291,Cossham Street,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
112291,Cossham Street,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.67
112291,Cossham Street,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.78
112291,Cossham Street,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,40.25
112291,Cossham Street,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,95.4
112291,Cossham Street,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
112291,Cossham Street,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
112291,Cossham Street,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
112291,Cossham Street,2023-06-15T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-15T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.46
112291,Cossham Street,2023-06-15T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-15T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.78
112291,Cossham Street,2023-06-15T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.4
112291,Cossham Street,2023-06-15T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.3
112291,Cossham Street,2023-06-15T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.4
112291,Cossham Street,2023-06-15T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.7
112291,Cossham Street,2023-06-15T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.5
112291,Cossham Street,2023-06-15T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.6
112291,Cossham Street,2023-06-15T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-15T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-15T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
112291,Cossham Street,2023-06-15T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.59
112291,Cossham Street,2023-06-15T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.33
112291,Cossham Street,2023-06-15T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.31
112291,Cossham Street,2023-06-15T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.7
112291,Cossham Street,2023-06-15T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.3
112291,Cossham Street,2023-06-15T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
112291,Cossham Street,2023-06-15T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.7
112291,Cossham Street,2023-06-15T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
112291,Cossham Street,2023-06-15T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-15T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
112291,Cossham Street,2023-06-15T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.36
112291,Cossham Street,2023-06-15T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.53
112291,Cossham Street,2023-06-15T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.35
112291,Cossham Street,2023-06-15T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.9
112291,Cossham Street,2023-06-15T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.7
112291,Cossham Street,2023-06-15T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.5
112291,Cossham Street,2023-06-15T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
112291,Cossham Street,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,39.7
112291,Cossham Street,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
112291,Cossham Street,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
112291,Cossham Street,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
112291,Cossham Street,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
112291,Cossham Street,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
112291,Cossham Street,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
112291,Cossham Street,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
112291,Cossham Street,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
112291,Cossham Street,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
112291,Cossham Street,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.53
112291,Cossham Street,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.17
112291,Cossham Street,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,36.43
112291,Cossham Street,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,88.8
112291,Cossham Street,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
112291,Cossham Street,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
112291,Cossham Street,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
112291,Cossham Street,2023-06-15T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-15T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.69
112291,Cossham Street,2023-06-15T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-15T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.07
112291,Cossham Street,2023-06-15T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.58
112291,Cossham Street,2023-06-15T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.53
112291,Cossham Street,2023-06-15T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.3
112291,Cossham Street,2023-06-15T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.4
112291,Cossham Street,2023-06-15T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.6
112291,Cossham Street,2023-06-15T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.2
112291,Cossham Street,2023-06-15T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-15T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-15T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
112291,Cossham Street,2023-06-15T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.35
112291,Cossham Street,2023-06-15T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.11
112291,Cossham Street,2023-06-15T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.43
112291,Cossham Street,2023-06-15T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
112291,Cossham Street,2023-06-15T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.0
112291,Cossham Street,2023-06-15T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
112291,Cossham Street,2023-06-15T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.4
112291,Cossham Street,2023-06-15T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-15T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-15T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
112291,Cossham Street,2023-06-15T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.85
112291,Cossham Street,2023-06-15T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.19
112291,Cossham Street,2023-06-15T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.31
112291,Cossham Street,2023-06-15T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.1
112291,Cossham Street,2023-06-15T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.7
112291,Cossham Street,2023-06-15T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.6
112291,Cossham Street,2023-06-15T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
112291,Cossham Street,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,39.5
112291,Cossham Street,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
112291,Cossham Street,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
112291,Cossham Street,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
112291,Cossham Street,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
112291,Cossham Street,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
112291,Cossham Street,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
112291,Cossham Street,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
112291,Cossham Street,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
112291,Cossham Street,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
112291,Cossham Street,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.88
112291,Cossham Street,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.72
112291,Cossham Street,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,33.78
112291,Cossham Street,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
112291,Cossham Street,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
112291,Cossham Street,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
112291,Cossham Street,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
112291,Cossham Street,2023-06-15T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-15T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.68
112291,Cossham Street,2023-06-15T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-15T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.51
112291,Cossham Street,2023-06-15T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.38
112291,Cossham Street,2023-06-15T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.64
112291,Cossham Street,2023-06-15T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.3
112291,Cossham Street,2023-06-15T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.2
112291,Cossham Street,2023-06-15T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.2
112291,Cossham Street,2023-06-15T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.8
112291,Cossham Street,2023-06-15T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-15T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-15T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
112291,Cossham Street,2023-06-15T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.5
112291,Cossham Street,2023-06-15T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.36
112291,Cossham Street,2023-06-15T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.54
112291,Cossham Street,2023-06-15T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.8
112291,Cossham Street,2023-06-15T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.3
112291,Cossham Street,2023-06-15T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
112291,Cossham Street,2023-06-15T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.9
112291,Cossham Street,2023-06-15T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-15T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-15T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
112291,Cossham Street,2023-06-15T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.72
112291,Cossham Street,2023-06-15T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.08
112291,Cossham Street,2023-06-15T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.18
112291,Cossham Street,2023-06-15T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
112291,Cossham Street,2023-06-15T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.4
112291,Cossham Street,2023-06-15T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.8
112291,Cossham Street,2023-06-15T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.8
112291,Cossham Street,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,39.3
112291,Cossham Street,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
112291,Cossham Street,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
112291,Cossham Street,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
112291,Cossham Street,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
112291,Cossham Street,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
112291,Cossham Street,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
112291,Cossham Street,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
112291,Cossham Street,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
112291,Cossham Street,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
112291,Cossham Street,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.28
112291,Cossham Street,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.5
112291,Cossham Street,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.7
112291,Cossham Street,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
112291,Cossham Street,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
112291,Cossham Street,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
112291,Cossham Street,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
112291,Cossham Street,2023-06-15T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-15T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-15T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-15T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.92
112291,Cossham Street,2023-06-15T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.35
112291,Cossham Street,2023-06-15T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.53
112291,Cossham Street,2023-06-15T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.6
112291,Cossham Street,2023-06-15T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.0
112291,Cossham Street,2023-06-15T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.2
112291,Cossham Street,2023-06-15T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.1
112291,Cossham Street,2023-06-15T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-15T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-15T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
112291,Cossham Street,2023-06-15T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.46
112291,Cossham Street,2023-06-15T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.74
112291,Cossham Street,2023-06-15T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.76
112291,Cossham Street,2023-06-15T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
112291,Cossham Street,2023-06-15T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.0
112291,Cossham Street,2023-06-15T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
112291,Cossham Street,2023-06-15T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.9
112291,Cossham Street,2023-06-15T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-15T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-15T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
112291,Cossham Street,2023-06-15T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.03
112291,Cossham Street,2023-06-15T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.78
112291,Cossham Street,2023-06-15T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.76
112291,Cossham Street,2023-06-15T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
112291,Cossham Street,2023-06-15T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.2
112291,Cossham Street,2023-06-15T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.0
112291,Cossham Street,2023-06-15T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.4
112291,Cossham Street,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,39.1
112291,Cossham Street,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
112291,Cossham Street,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
112291,Cossham Street,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
112291,Cossham Street,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
112291,Cossham Street,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
112291,Cossham Street,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
112291,Cossham Street,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
112291,Cossham Street,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
112291,Cossham Street,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
112291,Cossham Street,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.68
112291,Cossham Street,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.76
112291,Cossham Street,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,35.28
112291,Cossham Street,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
112291,Cossham Street,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
112291,Cossham Street,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
112291,Cossham Street,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
112291,Cossham Street,2023-06-15T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
112291,Cossham Street,2023-06-15T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-15T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-15T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.27
112291,Cossham Street,2023-06-15T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.69
112291,Cossham Street,2023-06-15T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.38
112291,Cossham Street,2023-06-15T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,37.6
112291,Cossham Street,2023-06-15T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.5
112291,Cossham Street,2023-06-15T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.6
112291,Cossham Street,2023-06-15T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.7
112291,Cossham Street,2023-06-15T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-15T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-15T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
112291,Cossham Street,2023-06-15T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.74
112291,Cossham Street,2023-06-15T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.24
112291,Cossham Street,2023-06-15T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.03
112291,Cossham Street,2023-06-15T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
112291,Cossham Street,2023-06-15T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.0
112291,Cossham Street,2023-06-15T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
112291,Cossham Street,2023-06-15T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
112291,Cossham Street,2023-06-15T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
112291,Cossham Street,2023-06-15T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.23
112291,Cossham Street,2023-06-15T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-15T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.21
112291,Cossham Street,2023-06-15T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.82
112291,Cossham Street,2023-06-15T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.44
112291,Cossham Street,2023-06-15T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.9
112291,Cossham Street,2023-06-15T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.0
112291,Cossham Street,2023-06-15T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.0
112291,Cossham Street,2023-06-15T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.5
112291,Cossham Street,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,39.0
112291,Cossham Street,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
112291,Cossham Street,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
112291,Cossham Street,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
112291,Cossham Street,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
112291,Cossham Street,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
112291,Cossham Street,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
112291,Cossham Street,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
112291,Cossham Street,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
112291,Cossham Street,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
112291,Cossham Street,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.53
112291,Cossham Street,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.94
112291,Cossham Street,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,33.71
112291,Cossham Street,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
112291,Cossham Street,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
112291,Cossham Street,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
112291,Cossham Street,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
112291,Cossham Street,2023-06-15T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
112291,Cossham Street,2023-06-15T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.58
112291,Cossham Street,2023-06-15T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-15T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.48
112291,Cossham Street,2023-06-15T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.46
112291,Cossham Street,2023-06-15T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.33
112291,Cossham Street,2023-06-15T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.2
112291,Cossham Street,2023-06-15T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.2
112291,Cossham Street,2023-06-15T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.8
112291,Cossham Street,2023-06-15T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.0
112291,Cossham Street,2023-06-15T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.96
112291,Cossham Street,2023-06-15T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-15T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
112291,Cossham Street,2023-06-15T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.05
112291,Cossham Street,2023-06-15T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.61
112291,Cossham Street,2023-06-15T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.12
112291,Cossham Street,2023-06-15T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
112291,Cossham Street,2023-06-15T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.6
112291,Cossham Street,2023-06-15T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
112291,Cossham Street,2023-06-15T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.1
112291,Cossham Street,2023-06-15T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-15T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.23
112291,Cossham Street,2023-06-15T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-15T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.6
112291,Cossham Street,2023-06-15T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.07
112291,Cossham Street,2023-06-15T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.26
112291,Cossham Street,2023-06-15T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
112291,Cossham Street,2023-06-15T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.3
112291,Cossham Street,2023-06-15T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.7
112291,Cossham Street,2023-06-15T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
112291,Cossham Street,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,38.8
112291,Cossham Street,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
112291,Cossham Street,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
112291,Cossham Street,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
112291,Cossham Street,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
112291,Cossham Street,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
112291,Cossham Street,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
112291,Cossham Street,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
112291,Cossham Street,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
112291,Cossham Street,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
112291,Cossham Street,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.5
112291,Cossham Street,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.23
112291,Cossham Street,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.04
112291,Cossham Street,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
112291,Cossham Street,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
112291,Cossham Street,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
112291,Cossham Street,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
112291,Cossham Street,2023-06-15T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
112291,Cossham Street,2023-06-15T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-06-15T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-15T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.81
112291,Cossham Street,2023-06-15T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.29
112291,Cossham Street,2023-06-15T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.32
112291,Cossham Street,2023-06-15T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,34.1
112291,Cossham Street,2023-06-15T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.2
112291,Cossham Street,2023-06-15T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.1
112291,Cossham Street,2023-06-15T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.1
112291,Cossham Street,2023-06-15T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-15T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-15T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
112291,Cossham Street,2023-06-15T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.25
112291,Cossham Street,2023-06-15T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.33
112291,Cossham Street,2023-06-15T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.07
112291,Cossham Street,2023-06-15T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.1
112291,Cossham Street,2023-06-15T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.4
112291,Cossham Street,2023-06-15T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
112291,Cossham Street,2023-06-15T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.4
112291,Cossham Street,2023-06-15T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-15T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
112291,Cossham Street,2023-06-15T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-15T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.08
112291,Cossham Street,2023-06-15T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.42
112291,Cossham Street,2023-06-15T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.05
112291,Cossham Street,2023-06-15T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.5
112291,Cossham Street,2023-06-15T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.2
112291,Cossham Street,2023-06-15T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.8
112291,Cossham Street,2023-06-15T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.0
112291,Cossham Street,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,38.6
112291,Cossham Street,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
112291,Cossham Street,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
112291,Cossham Street,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
112291,Cossham Street,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
112291,Cossham Street,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
112291,Cossham Street,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
112291,Cossham Street,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
112291,Cossham Street,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
112291,Cossham Street,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
112291,Cossham Street,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.49
112291,Cossham Street,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
112291,Cossham Street,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,38.83
112291,Cossham Street,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
112291,Cossham Street,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
112291,Cossham Street,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
112291,Cossham Street,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
112291,Cossham Street,2023-06-15T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
112291,Cossham Street,2023-06-15T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-15T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-15T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.91
112291,Cossham Street,2023-06-15T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.1
112291,Cossham Street,2023-06-15T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.81
112291,Cossham Street,2023-06-15T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.5
112291,Cossham Street,2023-06-15T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.7
112291,Cossham Street,2023-06-15T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.7
112291,Cossham Street,2023-06-15T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.0
112291,Cossham Street,2023-06-15T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-15T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-15T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
112291,Cossham Street,2023-06-15T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.72
112291,Cossham Street,2023-06-15T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.86
112291,Cossham Street,2023-06-15T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.03
112291,Cossham Street,2023-06-15T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
112291,Cossham Street,2023-06-15T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.8
112291,Cossham Street,2023-06-15T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
112291,Cossham Street,2023-06-15T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.4
112291,Cossham Street,2023-06-15T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-15T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
112291,Cossham Street,2023-06-15T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-15T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.19
112291,Cossham Street,2023-06-15T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.19
112291,Cossham Street,2023-06-15T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.76
112291,Cossham Street,2023-06-15T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.7
112291,Cossham Street,2023-06-15T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.3
112291,Cossham Street,2023-06-15T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.8
112291,Cossham Street,2023-06-15T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.6
112291,Cossham Street,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,38.5
112291,Cossham Street,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
112291,Cossham Street,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
112291,Cossham Street,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
112291,Cossham Street,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
112291,Cossham Street,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
112291,Cossham Street,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
112291,Cossham Street,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
112291,Cossham Street,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
112291,Cossham Street,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.18
112291,Cossham Street,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,32.43
112291,Cossham Street,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.34
112291,Cossham Street,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
112291,Cossham Street,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
112291,Cossham Street,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
112291,Cossham Street,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
112291,Cossham Street,2023-06-15T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
112291,Cossham Street,2023-06-15T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-15T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-15T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.03
112291,Cossham Street,2023-06-15T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.25
112291,Cossham Street,2023-06-15T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.07
112291,Cossham Street,2023-06-15T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.9
112291,Cossham Street,2023-06-15T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.1
112291,Cossham Street,2023-06-15T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.9
112291,Cossham Street,2023-06-15T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.2
112291,Cossham Street,2023-06-15T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-15T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-15T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
