Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-15T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.07
112291,Cossham Street,2023-06-15T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.92
112291,Cossham Street,2023-06-15T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.19
112291,Cossham Street,2023-06-15T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,37.0
112291,Cossham Street,2023-06-15T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.7
112291,Cossham Street,2023-06-15T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
112291,Cossham Street,2023-06-15T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.7
112291,Cossham Street,2023-06-15T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-15T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
112291,Cossham Street,2023-06-15T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-15T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.31
112291,Cossham Street,2023-06-15T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.75
112291,Cossham Street,2023-06-15T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.71
112291,Cossham Street,2023-06-15T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.3
112291,Cossham Street,2023-06-15T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.3
112291,Cossham Street,2023-06-15T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.2
112291,Cossham Street,2023-06-15T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.3
112291,Cossham Street,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,38.3
112291,Cossham Street,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
112291,Cossham Street,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
112291,Cossham Street,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
112291,Cossham Street,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
112291,Cossham Street,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
112291,Cossham Street,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
112291,Cossham Street,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
112291,Cossham Street,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
112291,Cossham Street,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.32
112291,Cossham Street,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,36.24
112291,Cossham Street,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,38.92
112291,Cossham Street,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,87.9
112291,Cossham Street,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
112291,Cossham Street,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
112291,Cossham Street,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
112291,Cossham Street,2023-06-15T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
112291,Cossham Street,2023-06-15T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-15T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
112291,Cossham Street,2023-06-15T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.33
112291,Cossham Street,2023-06-15T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.76
112291,Cossham Street,2023-06-15T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.89
112291,Cossham Street,2023-06-15T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.0
112291,Cossham Street,2023-06-15T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.9
112291,Cossham Street,2023-06-15T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.4
112291,Cossham Street,2023-06-15T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.1
112291,Cossham Street,2023-06-15T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-15T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-15T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
112291,Cossham Street,2023-06-15T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.66
112291,Cossham Street,2023-06-15T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.55
112291,Cossham Street,2023-06-15T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.85
112291,Cossham Street,2023-06-15T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.8
112291,Cossham Street,2023-06-15T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.6
112291,Cossham Street,2023-06-15T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
112291,Cossham Street,2023-06-15T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.3
112291,Cossham Street,2023-06-15T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-15T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
112291,Cossham Street,2023-06-15T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
112291,Cossham Street,2023-06-15T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.38
112291,Cossham Street,2023-06-15T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.16
112291,Cossham Street,2023-06-15T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.94
112291,Cossham Street,2023-06-15T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
112291,Cossham Street,2023-06-15T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.9
112291,Cossham Street,2023-06-15T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.4
112291,Cossham Street,2023-06-15T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.8
112291,Cossham Street,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,38.2
112291,Cossham Street,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
112291,Cossham Street,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
112291,Cossham Street,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
112291,Cossham Street,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
112291,Cossham Street,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
112291,Cossham Street,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
112291,Cossham Street,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
112291,Cossham Street,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
112291,Cossham Street,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.48
112291,Cossham Street,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,34.46
112291,Cossham Street,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,40.38
112291,Cossham Street,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
112291,Cossham Street,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
112291,Cossham Street,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
112291,Cossham Street,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
112291,Cossham Street,2023-06-15T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.23
112291,Cossham Street,2023-06-15T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-15T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-15T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.48
112291,Cossham Street,2023-06-15T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.9
112291,Cossham Street,2023-06-15T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.35
112291,Cossham Street,2023-06-15T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,34.4
112291,Cossham Street,2023-06-15T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.1
112291,Cossham Street,2023-06-15T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.3
112291,Cossham Street,2023-06-15T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.5
112291,Cossham Street,2023-06-15T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-15T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-15T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
112291,Cossham Street,2023-06-15T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.69
112291,Cossham Street,2023-06-15T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.06
112291,Cossham Street,2023-06-15T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.65
112291,Cossham Street,2023-06-15T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
112291,Cossham Street,2023-06-15T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
112291,Cossham Street,2023-06-15T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
112291,Cossham Street,2023-06-15T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.6
112291,Cossham Street,2023-06-15T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-15T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
112291,Cossham Street,2023-06-15T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-15T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.18
112291,Cossham Street,2023-06-15T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.14
112291,Cossham Street,2023-06-15T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.24
112291,Cossham Street,2023-06-15T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,43.2
112291,Cossham Street,2023-06-15T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.2
112291,Cossham Street,2023-06-15T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.8
112291,Cossham Street,2023-06-15T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
112291,Cossham Street,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,38.0
112291,Cossham Street,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
112291,Cossham Street,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
112291,Cossham Street,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
112291,Cossham Street,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
112291,Cossham Street,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
112291,Cossham Street,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
112291,Cossham Street,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
112291,Cossham Street,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
112291,Cossham Street,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
112291,Cossham Street,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.57
112291,Cossham Street,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,34.26
112291,Cossham Street,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.64
112291,Cossham Street,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
112291,Cossham Street,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
112291,Cossham Street,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
112291,Cossham Street,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
112291,Cossham Street,2023-06-15T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-15T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-15T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-15T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.27
112291,Cossham Street,2023-06-15T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.97
112291,Cossham Street,2023-06-15T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.9
112291,Cossham Street,2023-06-15T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.0
112291,Cossham Street,2023-06-15T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.6
112291,Cossham Street,2023-06-15T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.4
112291,Cossham Street,2023-06-15T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.6
112291,Cossham Street,2023-06-15T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-15T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-15T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
112291,Cossham Street,2023-06-15T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.79
112291,Cossham Street,2023-06-15T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.88
112291,Cossham Street,2023-06-15T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.63
112291,Cossham Street,2023-06-15T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
112291,Cossham Street,2023-06-15T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.0
112291,Cossham Street,2023-06-15T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
112291,Cossham Street,2023-06-15T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.5
112291,Cossham Street,2023-06-15T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-15T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-15T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-15T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.72
112291,Cossham Street,2023-06-15T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.77
112291,Cossham Street,2023-06-15T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.6
112291,Cossham Street,2023-06-15T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.6
112291,Cossham Street,2023-06-15T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.3
112291,Cossham Street,2023-06-15T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.1
112291,Cossham Street,2023-06-15T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.9
112291,Cossham Street,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,37.9
112291,Cossham Street,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
112291,Cossham Street,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
112291,Cossham Street,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
112291,Cossham Street,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
112291,Cossham Street,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
112291,Cossham Street,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
112291,Cossham Street,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
112291,Cossham Street,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
112291,Cossham Street,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
112291,Cossham Street,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.86
112291,Cossham Street,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.31
112291,Cossham Street,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.56
112291,Cossham Street,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
112291,Cossham Street,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
112291,Cossham Street,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
112291,Cossham Street,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
112291,Cossham Street,2023-06-15T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-15T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-15T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
112291,Cossham Street,2023-06-15T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.16
112291,Cossham Street,2023-06-15T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.65
112291,Cossham Street,2023-06-15T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.64
112291,Cossham Street,2023-06-15T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.4
112291,Cossham Street,2023-06-15T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.0
112291,Cossham Street,2023-06-15T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.2
112291,Cossham Street,2023-06-15T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.8
112291,Cossham Street,2023-06-15T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-15T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-15T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
112291,Cossham Street,2023-06-15T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.03
112291,Cossham Street,2023-06-15T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.1
112291,Cossham Street,2023-06-15T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.55
112291,Cossham Street,2023-06-15T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
112291,Cossham Street,2023-06-15T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.4
112291,Cossham Street,2023-06-15T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
112291,Cossham Street,2023-06-15T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
112291,Cossham Street,2023-06-15T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-15T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.16
112291,Cossham Street,2023-06-15T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-15T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.28
112291,Cossham Street,2023-06-15T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.44
112291,Cossham Street,2023-06-15T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.75
112291,Cossham Street,2023-06-15T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,43.1
112291,Cossham Street,2023-06-15T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.5
112291,Cossham Street,2023-06-15T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.8
112291,Cossham Street,2023-06-15T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
112291,Cossham Street,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,37.7
112291,Cossham Street,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
112291,Cossham Street,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
112291,Cossham Street,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
112291,Cossham Street,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
112291,Cossham Street,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
112291,Cossham Street,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
112291,Cossham Street,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
112291,Cossham Street,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
112291,Cossham Street,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.36
112291,Cossham Street,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,35.73
112291,Cossham Street,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.37
112291,Cossham Street,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
112291,Cossham Street,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
112291,Cossham Street,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
112291,Cossham Street,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
112291,Cossham Street,2023-06-15T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.19
112291,Cossham Street,2023-06-15T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-15T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-15T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.33
112291,Cossham Street,2023-06-15T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.72
112291,Cossham Street,2023-06-15T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.8
112291,Cossham Street,2023-06-15T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.6
112291,Cossham Street,2023-06-15T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.0
112291,Cossham Street,2023-06-15T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.4
112291,Cossham Street,2023-06-15T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.6
112291,Cossham Street,2023-06-15T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-15T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-15T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
112291,Cossham Street,2023-06-15T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.48
112291,Cossham Street,2023-06-15T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.04
112291,Cossham Street,2023-06-15T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.63
112291,Cossham Street,2023-06-15T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
112291,Cossham Street,2023-06-15T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.9
112291,Cossham Street,2023-06-15T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
112291,Cossham Street,2023-06-15T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.0
112291,Cossham Street,2023-06-15T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-15T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
112291,Cossham Street,2023-06-15T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-15T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.97
112291,Cossham Street,2023-06-15T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.03
112291,Cossham Street,2023-06-15T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.56
112291,Cossham Street,2023-06-15T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.5
112291,Cossham Street,2023-06-15T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.7
112291,Cossham Street,2023-06-15T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.9
112291,Cossham Street,2023-06-15T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.8
112291,Cossham Street,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,37.5
112291,Cossham Street,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
112291,Cossham Street,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
112291,Cossham Street,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
112291,Cossham Street,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
112291,Cossham Street,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
112291,Cossham Street,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
112291,Cossham Street,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
112291,Cossham Street,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
112291,Cossham Street,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.86
112291,Cossham Street,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,34.69
112291,Cossham Street,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.74
112291,Cossham Street,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
112291,Cossham Street,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
112291,Cossham Street,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
112291,Cossham Street,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
112291,Cossham Street,2023-06-15T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.08
112291,Cossham Street,2023-06-15T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-15T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-15T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.99
112291,Cossham Street,2023-06-15T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.72
112291,Cossham Street,2023-06-15T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.69
112291,Cossham Street,2023-06-15T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.8
112291,Cossham Street,2023-06-15T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.5
112291,Cossham Street,2023-06-15T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.4
112291,Cossham Street,2023-06-15T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.3
112291,Cossham Street,2023-06-15T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-15T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-15T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
112291,Cossham Street,2023-06-15T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.15
112291,Cossham Street,2023-06-15T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.32
112291,Cossham Street,2023-06-15T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.53
112291,Cossham Street,2023-06-15T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
112291,Cossham Street,2023-06-15T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.1
112291,Cossham Street,2023-06-15T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.6
112291,Cossham Street,2023-06-15T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.3
112291,Cossham Street,2023-06-15T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-15T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
112291,Cossham Street,2023-06-15T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-15T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.11
112291,Cossham Street,2023-06-15T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.67
112291,Cossham Street,2023-06-15T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.25
112291,Cossham Street,2023-06-15T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.7
112291,Cossham Street,2023-06-15T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.7
112291,Cossham Street,2023-06-15T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.5
112291,Cossham Street,2023-06-15T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
112291,Cossham Street,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,37.4
112291,Cossham Street,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
112291,Cossham Street,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
112291,Cossham Street,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
112291,Cossham Street,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
112291,Cossham Street,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
112291,Cossham Street,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
112291,Cossham Street,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
112291,Cossham Street,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
112291,Cossham Street,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.83
112291,Cossham Street,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.62
112291,Cossham Street,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.98
112291,Cossham Street,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
112291,Cossham Street,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
112291,Cossham Street,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
112291,Cossham Street,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
112291,Cossham Street,2023-06-15T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.26
112291,Cossham Street,2023-06-15T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-15T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-15T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.56
112291,Cossham Street,2023-06-15T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.28
112291,Cossham Street,2023-06-15T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.62
112291,Cossham Street,2023-06-15T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.8
112291,Cossham Street,2023-06-15T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.6
112291,Cossham Street,2023-06-15T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.3
112291,Cossham Street,2023-06-15T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.8
112291,Cossham Street,2023-06-15T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-15T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-15T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112291,Cossham Street,2023-06-15T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.84
112291,Cossham Street,2023-06-15T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.95
112291,Cossham Street,2023-06-15T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.63
112291,Cossham Street,2023-06-15T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
112291,Cossham Street,2023-06-15T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.2
112291,Cossham Street,2023-06-15T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.8
112291,Cossham Street,2023-06-15T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.0
112291,Cossham Street,2023-06-15T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-15T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
112291,Cossham Street,2023-06-15T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-15T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.99
112291,Cossham Street,2023-06-15T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.65
112291,Cossham Street,2023-06-15T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.53
112291,Cossham Street,2023-06-15T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
112291,Cossham Street,2023-06-15T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.4
112291,Cossham Street,2023-06-15T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.6
112291,Cossham Street,2023-06-15T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.9
112291,Cossham Street,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,37.2
112291,Cossham Street,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
112291,Cossham Street,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
112291,Cossham Street,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
112291,Cossham Street,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
112291,Cossham Street,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
112291,Cossham Street,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
112291,Cossham Street,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
112291,Cossham Street,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
112291,Cossham Street,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.97
112291,Cossham Street,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.96
112291,Cossham Street,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.79
112291,Cossham Street,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
112291,Cossham Street,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
112291,Cossham Street,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
112291,Cossham Street,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
112291,Cossham Street,2023-06-15T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.14
112291,Cossham Street,2023-06-15T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.38
112291,Cossham Street,2023-06-15T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-15T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.41
112291,Cossham Street,2023-06-15T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.98
112291,Cossham Street,2023-06-15T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.46
112291,Cossham Street,2023-06-15T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.4
112291,Cossham Street,2023-06-15T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.4
112291,Cossham Street,2023-06-15T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.5
112291,Cossham Street,2023-06-15T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.6
112291,Cossham Street,2023-06-15T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-15T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-15T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
112291,Cossham Street,2023-06-15T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.74
112291,Cossham Street,2023-06-15T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.85
112291,Cossham Street,2023-06-15T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.56
112291,Cossham Street,2023-06-15T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
112291,Cossham Street,2023-06-15T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.0
112291,Cossham Street,2023-06-15T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.6
112291,Cossham Street,2023-06-15T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.6
112291,Cossham Street,2023-06-15T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-15T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
112291,Cossham Street,2023-06-15T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
112291,Cossham Street,2023-06-15T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.1
112291,Cossham Street,2023-06-15T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.36
112291,Cossham Street,2023-06-15T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.87
112291,Cossham Street,2023-06-15T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.4
112291,Cossham Street,2023-06-15T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.2
112291,Cossham Street,2023-06-15T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.0
112291,Cossham Street,2023-06-15T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.5
112291,Cossham Street,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,37.1
112291,Cossham Street,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
112291,Cossham Street,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
112291,Cossham Street,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
112291,Cossham Street,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
112291,Cossham Street,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
112291,Cossham Street,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
112291,Cossham Street,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
112291,Cossham Street,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
112291,Cossham Street,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.8
112291,Cossham Street,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.57
112291,Cossham Street,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.07
112291,Cossham Street,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
112291,Cossham Street,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
112291,Cossham Street,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
112291,Cossham Street,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
112291,Cossham Street,2023-06-15T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
112291,Cossham Street,2023-06-15T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-15T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-15T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.9
112291,Cossham Street,2023-06-15T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.65
112291,Cossham Street,2023-06-15T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.44
112291,Cossham Street,2023-06-15T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,42.3
112291,Cossham Street,2023-06-15T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.2
112291,Cossham Street,2023-06-15T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.6
112291,Cossham Street,2023-06-15T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.6
112291,Cossham Street,2023-06-15T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-15T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-15T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
112291,Cossham Street,2023-06-15T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.25
112291,Cossham Street,2023-06-15T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.24
112291,Cossham Street,2023-06-15T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.45
112291,Cossham Street,2023-06-15T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.8
112291,Cossham Street,2023-06-15T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.0
112291,Cossham Street,2023-06-15T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.1
112291,Cossham Street,2023-06-15T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.8
112291,Cossham Street,2023-06-15T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
112291,Cossham Street,2023-06-15T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
112291,Cossham Street,2023-06-15T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.14
112291,Cossham Street,2023-06-15T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.23
112291,Cossham Street,2023-06-15T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.55
112291,Cossham Street,2023-06-15T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.94
112291,Cossham Street,2023-06-15T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.0
112291,Cossham Street,2023-06-15T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.7
112291,Cossham Street,2023-06-15T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.2
112291,Cossham Street,2023-06-15T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.4
112291,Cossham Street,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,37.0
112291,Cossham Street,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
112291,Cossham Street,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
112291,Cossham Street,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
112291,Cossham Street,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
112291,Cossham Street,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
112291,Cossham Street,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
112291,Cossham Street,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
112291,Cossham Street,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
112291,Cossham Street,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
112291,Cossham Street,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.21
112291,Cossham Street,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,41.09
112291,Cossham Street,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.23
112291,Cossham Street,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
112291,Cossham Street,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
112291,Cossham Street,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
112291,Cossham Street,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
112291,Cossham Street,2023-06-15T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-15T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-15T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-15T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.08
112291,Cossham Street,2023-06-15T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.91
112291,Cossham Street,2023-06-15T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.52
112291,Cossham Street,2023-06-15T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.6
112291,Cossham Street,2023-06-15T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.2
112291,Cossham Street,2023-06-15T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.7
112291,Cossham Street,2023-06-15T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.0
112291,Cossham Street,2023-06-15T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-15T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-15T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
112291,Cossham Street,2023-06-15T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.57
112291,Cossham Street,2023-06-15T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.47
112291,Cossham Street,2023-06-15T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.59
112291,Cossham Street,2023-06-15T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,41.3
112291,Cossham Street,2023-06-15T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
112291,Cossham Street,2023-06-15T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
112291,Cossham Street,2023-06-15T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.0
112291,Cossham Street,2023-06-15T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
112291,Cossham Street,2023-06-15T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
112291,Cossham Street,2023-06-15T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
112291,Cossham Street,2023-06-15T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.06
112291,Cossham Street,2023-06-15T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.74
112291,Cossham Street,2023-06-15T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.7
112291,Cossham Street,2023-06-15T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
112291,Cossham Street,2023-06-15T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.7
112291,Cossham Street,2023-06-15T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.0
112291,Cossham Street,2023-06-15T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.9
112291,Cossham Street,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,36.8
112291,Cossham Street,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
112291,Cossham Street,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
112291,Cossham Street,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
112291,Cossham Street,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
112291,Cossham Street,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
112291,Cossham Street,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
112291,Cossham Street,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
112291,Cossham Street,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
112291,Cossham Street,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.79
112291,Cossham Street,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.78
112291,Cossham Street,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,38.76
112291,Cossham Street,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
112291,Cossham Street,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
112291,Cossham Street,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
112291,Cossham Street,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
112291,Cossham Street,2023-06-15T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
112291,Cossham Street,2023-06-15T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-15T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-15T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.19
112291,Cossham Street,2023-06-15T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.48
112291,Cossham Street,2023-06-15T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.64
112291,Cossham Street,2023-06-15T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.6
112291,Cossham Street,2023-06-15T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.5
112291,Cossham Street,2023-06-15T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.0
112291,Cossham Street,2023-06-15T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.1
112291,Cossham Street,2023-06-15T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-15T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-15T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
112291,Cossham Street,2023-06-15T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.55
112291,Cossham Street,2023-06-15T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.05
112291,Cossham Street,2023-06-15T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.18
112291,Cossham Street,2023-06-15T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
112291,Cossham Street,2023-06-15T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
112291,Cossham Street,2023-06-15T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
112291,Cossham Street,2023-06-15T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.9
112291,Cossham Street,2023-06-15T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.36
112291,Cossham Street,2023-06-15T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
112291,Cossham Street,2023-06-15T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
112291,Cossham Street,2023-06-15T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.76
112291,Cossham Street,2023-06-15T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.37
112291,Cossham Street,2023-06-15T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.06
112291,Cossham Street,2023-06-15T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.0
112291,Cossham Street,2023-06-15T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.5
112291,Cossham Street,2023-06-15T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.2
112291,Cossham Street,2023-06-15T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.0
112291,Cossham Street,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,36.7
112291,Cossham Street,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
112291,Cossham Street,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
112291,Cossham Street,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
112291,Cossham Street,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
112291,Cossham Street,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
