Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
112291,Cossham Street,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
112291,Cossham Street,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
112291,Cossham Street,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
112291,Cossham Street,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.71
112291,Cossham Street,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.3
112291,Cossham Street,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.92
112291,Cossham Street,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
112291,Cossham Street,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
112291,Cossham Street,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
112291,Cossham Street,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
112291,Cossham Street,2023-06-15T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.26
112291,Cossham Street,2023-06-15T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-15T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
112291,Cossham Street,2023-06-15T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.0
112291,Cossham Street,2023-06-15T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.3
112291,Cossham Street,2023-06-15T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.63
112291,Cossham Street,2023-06-15T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.2
112291,Cossham Street,2023-06-15T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.1
112291,Cossham Street,2023-06-15T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.8
112291,Cossham Street,2023-06-15T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.7
112291,Cossham Street,2023-06-15T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-15T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-15T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
112291,Cossham Street,2023-06-15T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.31
112291,Cossham Street,2023-06-15T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.04
112291,Cossham Street,2023-06-15T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.25
112291,Cossham Street,2023-06-15T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
112291,Cossham Street,2023-06-15T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.1
112291,Cossham Street,2023-06-15T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
112291,Cossham Street,2023-06-15T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.6
112291,Cossham Street,2023-06-15T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
112291,Cossham Street,2023-06-15T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
112291,Cossham Street,2023-06-15T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-15T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.97
112291,Cossham Street,2023-06-15T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.99
112291,Cossham Street,2023-06-15T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.37
112291,Cossham Street,2023-06-15T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.6
112291,Cossham Street,2023-06-15T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.8
112291,Cossham Street,2023-06-15T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.9
112291,Cossham Street,2023-06-15T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.3
112291,Cossham Street,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,36.6
112291,Cossham Street,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
112291,Cossham Street,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
112291,Cossham Street,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
112291,Cossham Street,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
112291,Cossham Street,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
112291,Cossham Street,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
112291,Cossham Street,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
112291,Cossham Street,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
112291,Cossham Street,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.5
112291,Cossham Street,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,35.36
112291,Cossham Street,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.98
112291,Cossham Street,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
112291,Cossham Street,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
112291,Cossham Street,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
112291,Cossham Street,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
112291,Cossham Street,2023-06-15T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
112291,Cossham Street,2023-06-15T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-15T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
112291,Cossham Street,2023-06-15T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.72
112291,Cossham Street,2023-06-15T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.02
112291,Cossham Street,2023-06-15T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.57
112291,Cossham Street,2023-06-15T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,37.5
112291,Cossham Street,2023-06-15T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.1
112291,Cossham Street,2023-06-15T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.1
112291,Cossham Street,2023-06-15T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.0
112291,Cossham Street,2023-06-15T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-15T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-15T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
112291,Cossham Street,2023-06-15T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.28
112291,Cossham Street,2023-06-15T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.6
112291,Cossham Street,2023-06-15T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.04
112291,Cossham Street,2023-06-15T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
112291,Cossham Street,2023-06-15T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.8
112291,Cossham Street,2023-06-15T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.8
112291,Cossham Street,2023-06-15T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.2
112291,Cossham Street,2023-06-15T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
112291,Cossham Street,2023-06-15T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
112291,Cossham Street,2023-06-15T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.39
112291,Cossham Street,2023-06-15T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.54
112291,Cossham Street,2023-06-15T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.44
112291,Cossham Street,2023-06-15T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.76
112291,Cossham Street,2023-06-15T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.2
112291,Cossham Street,2023-06-15T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.3
112291,Cossham Street,2023-06-15T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.7
112291,Cossham Street,2023-06-15T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
112291,Cossham Street,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,36.5
112291,Cossham Street,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
112291,Cossham Street,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
112291,Cossham Street,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
112291,Cossham Street,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
112291,Cossham Street,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
112291,Cossham Street,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
112291,Cossham Street,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
112291,Cossham Street,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
112291,Cossham Street,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.5
112291,Cossham Street,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.53
112291,Cossham Street,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,35.47
112291,Cossham Street,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
112291,Cossham Street,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
112291,Cossham Street,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
112291,Cossham Street,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
112291,Cossham Street,2023-06-15T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.66
112291,Cossham Street,2023-06-15T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-15T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-06-15T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.53
112291,Cossham Street,2023-06-15T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.99
112291,Cossham Street,2023-06-15T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.8
112291,Cossham Street,2023-06-15T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,39.2
112291,Cossham Street,2023-06-15T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.6
112291,Cossham Street,2023-06-15T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.1
112291,Cossham Street,2023-06-15T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.3
112291,Cossham Street,2023-06-15T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-15T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-15T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-15T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.24
112291,Cossham Street,2023-06-15T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.05
112291,Cossham Street,2023-06-15T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.55
112291,Cossham Street,2023-06-15T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
112291,Cossham Street,2023-06-15T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.0
112291,Cossham Street,2023-06-15T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
112291,Cossham Street,2023-06-15T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.1
112291,Cossham Street,2023-06-15T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
112291,Cossham Street,2023-06-15T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
112291,Cossham Street,2023-06-15T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
112291,Cossham Street,2023-06-15T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.81
112291,Cossham Street,2023-06-15T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.29
112291,Cossham Street,2023-06-15T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.07
112291,Cossham Street,2023-06-15T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.0
112291,Cossham Street,2023-06-15T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.5
112291,Cossham Street,2023-06-15T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.9
112291,Cossham Street,2023-06-15T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.5
112291,Cossham Street,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,36.5
112291,Cossham Street,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
112291,Cossham Street,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
112291,Cossham Street,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
112291,Cossham Street,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
112291,Cossham Street,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
112291,Cossham Street,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
112291,Cossham Street,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
112291,Cossham Street,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
112291,Cossham Street,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.3
112291,Cossham Street,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.34
112291,Cossham Street,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.28
112291,Cossham Street,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
112291,Cossham Street,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
112291,Cossham Street,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
112291,Cossham Street,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
112291,Cossham Street,2023-06-15T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.5
112291,Cossham Street,2023-06-15T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-15T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
112291,Cossham Street,2023-06-15T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.35
112291,Cossham Street,2023-06-15T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.69
112291,Cossham Street,2023-06-15T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.18
112291,Cossham Street,2023-06-15T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,41.4
112291,Cossham Street,2023-06-15T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.1
112291,Cossham Street,2023-06-15T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.9
112291,Cossham Street,2023-06-15T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.7
112291,Cossham Street,2023-06-15T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
112291,Cossham Street,2023-06-15T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-15T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
112291,Cossham Street,2023-06-15T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.64
112291,Cossham Street,2023-06-15T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.29
112291,Cossham Street,2023-06-15T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.08
112291,Cossham Street,2023-06-15T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
112291,Cossham Street,2023-06-15T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.8
112291,Cossham Street,2023-06-15T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.2
112291,Cossham Street,2023-06-15T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.5
112291,Cossham Street,2023-06-15T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
112291,Cossham Street,2023-06-15T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-15T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.37
112291,Cossham Street,2023-06-15T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.47
112291,Cossham Street,2023-06-15T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.72
112291,Cossham Street,2023-06-15T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.99
112291,Cossham Street,2023-06-15T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.4
112291,Cossham Street,2023-06-15T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.3
112291,Cossham Street,2023-06-15T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.5
112291,Cossham Street,2023-06-15T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
112291,Cossham Street,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,36.4
112291,Cossham Street,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
112291,Cossham Street,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
112291,Cossham Street,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
112291,Cossham Street,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
112291,Cossham Street,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
112291,Cossham Street,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
112291,Cossham Street,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
112291,Cossham Street,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
112291,Cossham Street,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.32
112291,Cossham Street,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.72
112291,Cossham Street,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.87
112291,Cossham Street,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
112291,Cossham Street,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
112291,Cossham Street,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
112291,Cossham Street,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
112291,Cossham Street,2023-06-15T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
112291,Cossham Street,2023-06-15T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.19
112291,Cossham Street,2023-06-15T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.95
112291,Cossham Street,2023-06-15T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.31
112291,Cossham Street,2023-06-15T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.16
112291,Cossham Street,2023-06-15T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.67
112291,Cossham Street,2023-06-15T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.6
112291,Cossham Street,2023-06-15T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.0
112291,Cossham Street,2023-06-15T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.6
112291,Cossham Street,2023-06-15T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.3
112291,Cossham Street,2023-06-15T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
112291,Cossham Street,2023-06-15T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-15T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
112291,Cossham Street,2023-06-15T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.46
112291,Cossham Street,2023-06-15T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.48
112291,Cossham Street,2023-06-15T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.59
112291,Cossham Street,2023-06-15T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
112291,Cossham Street,2023-06-15T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.0
112291,Cossham Street,2023-06-15T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.3
112291,Cossham Street,2023-06-15T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.0
112291,Cossham Street,2023-06-15T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.96
112291,Cossham Street,2023-06-15T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-15T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-15T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.24
112291,Cossham Street,2023-06-15T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.84
112291,Cossham Street,2023-06-15T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.51
112291,Cossham Street,2023-06-15T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.2
112291,Cossham Street,2023-06-15T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.5
112291,Cossham Street,2023-06-15T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.5
112291,Cossham Street,2023-06-15T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.0
112291,Cossham Street,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,36.3
112291,Cossham Street,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
112291,Cossham Street,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
112291,Cossham Street,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
112291,Cossham Street,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
112291,Cossham Street,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
112291,Cossham Street,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
112291,Cossham Street,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
112291,Cossham Street,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.83
112291,Cossham Street,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,34.79
112291,Cossham Street,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.75
112291,Cossham Street,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
112291,Cossham Street,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
112291,Cossham Street,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
112291,Cossham Street,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
112291,Cossham Street,2023-06-15T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.06
112291,Cossham Street,2023-06-15T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-15T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
112291,Cossham Street,2023-06-15T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.12
112291,Cossham Street,2023-06-15T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.11
112291,Cossham Street,2023-06-15T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.82
112291,Cossham Street,2023-06-15T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.0
112291,Cossham Street,2023-06-15T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.3
112291,Cossham Street,2023-06-15T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.5
112291,Cossham Street,2023-06-15T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.7
112291,Cossham Street,2023-06-15T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
112291,Cossham Street,2023-06-15T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-15T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
112291,Cossham Street,2023-06-15T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.03
112291,Cossham Street,2023-06-15T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.05
112291,Cossham Street,2023-06-15T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.52
112291,Cossham Street,2023-06-15T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
112291,Cossham Street,2023-06-15T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.8
112291,Cossham Street,2023-06-15T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.4
112291,Cossham Street,2023-06-15T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.1
112291,Cossham Street,2023-06-15T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-15T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-15T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
112291,Cossham Street,2023-06-15T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.93
112291,Cossham Street,2023-06-15T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.72
112291,Cossham Street,2023-06-15T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.59
112291,Cossham Street,2023-06-15T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.1
112291,Cossham Street,2023-06-15T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.6
112291,Cossham Street,2023-06-15T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.4
112291,Cossham Street,2023-06-15T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.1
112291,Cossham Street,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,36.3
112291,Cossham Street,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
112291,Cossham Street,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
112291,Cossham Street,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
112291,Cossham Street,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
112291,Cossham Street,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
112291,Cossham Street,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
112291,Cossham Street,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
112291,Cossham Street,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
112291,Cossham Street,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.26
112291,Cossham Street,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,38.47
112291,Cossham Street,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.56
112291,Cossham Street,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
112291,Cossham Street,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
112291,Cossham Street,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
112291,Cossham Street,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
112291,Cossham Street,2023-06-15T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
112291,Cossham Street,2023-06-15T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-15T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-15T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.96
112291,Cossham Street,2023-06-15T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.97
112291,Cossham Street,2023-06-15T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.55
112291,Cossham Street,2023-06-15T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.8
112291,Cossham Street,2023-06-15T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.4
112291,Cossham Street,2023-06-15T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.9
112291,Cossham Street,2023-06-15T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.3
112291,Cossham Street,2023-06-15T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.95
112291,Cossham Street,2023-06-15T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-15T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
112291,Cossham Street,2023-06-15T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.26
112291,Cossham Street,2023-06-15T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.84
112291,Cossham Street,2023-06-15T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.78
112291,Cossham Street,2023-06-15T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
112291,Cossham Street,2023-06-15T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.8
112291,Cossham Street,2023-06-15T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
112291,Cossham Street,2023-06-15T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.9
112291,Cossham Street,2023-06-15T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
112291,Cossham Street,2023-06-15T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-15T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
112291,Cossham Street,2023-06-15T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.19
112291,Cossham Street,2023-06-15T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.18
112291,Cossham Street,2023-06-15T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.71
112291,Cossham Street,2023-06-15T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.6
112291,Cossham Street,2023-06-15T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.7
112291,Cossham Street,2023-06-15T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.0
112291,Cossham Street,2023-06-15T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.5
112291,Cossham Street,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,36.2
112291,Cossham Street,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
112291,Cossham Street,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
112291,Cossham Street,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
112291,Cossham Street,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
112291,Cossham Street,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
112291,Cossham Street,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
112291,Cossham Street,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
112291,Cossham Street,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
112291,Cossham Street,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
112291,Cossham Street,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.41
112291,Cossham Street,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,34.37
112291,Cossham Street,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.25
112291,Cossham Street,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
112291,Cossham Street,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
112291,Cossham Street,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
112291,Cossham Street,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
112291,Cossham Street,2023-06-15T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
112291,Cossham Street,2023-06-15T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-15T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
112291,Cossham Street,2023-06-15T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.85
112291,Cossham Street,2023-06-15T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.2
112291,Cossham Street,2023-06-15T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.71
112291,Cossham Street,2023-06-15T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.1
112291,Cossham Street,2023-06-15T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.0
112291,Cossham Street,2023-06-15T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.9
112291,Cossham Street,2023-06-15T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.0
112291,Cossham Street,2023-06-15T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.97
112291,Cossham Street,2023-06-15T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-15T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
112291,Cossham Street,2023-06-15T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.79
112291,Cossham Street,2023-06-15T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.62
112291,Cossham Street,2023-06-15T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.24
112291,Cossham Street,2023-06-15T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
112291,Cossham Street,2023-06-15T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.0
112291,Cossham Street,2023-06-15T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.0
112291,Cossham Street,2023-06-15T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.4
112291,Cossham Street,2023-06-15T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
112291,Cossham Street,2023-06-15T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-15T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
112291,Cossham Street,2023-06-15T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.22
112291,Cossham Street,2023-06-15T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.63
112291,Cossham Street,2023-06-15T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.18
112291,Cossham Street,2023-06-15T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.4
112291,Cossham Street,2023-06-15T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.2
112291,Cossham Street,2023-06-15T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.1
112291,Cossham Street,2023-06-15T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
112291,Cossham Street,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,36.1
112291,Cossham Street,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
112291,Cossham Street,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
112291,Cossham Street,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
112291,Cossham Street,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
112291,Cossham Street,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
112291,Cossham Street,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
112291,Cossham Street,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
112291,Cossham Street,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
112291,Cossham Street,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
112291,Cossham Street,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.62
112291,Cossham Street,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.67
112291,Cossham Street,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.52
112291,Cossham Street,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
112291,Cossham Street,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
112291,Cossham Street,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
112291,Cossham Street,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
112291,Cossham Street,2023-06-15T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
112291,Cossham Street,2023-06-15T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.64
112291,Cossham Street,2023-06-15T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-15T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.02
112291,Cossham Street,2023-06-15T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.75
112291,Cossham Street,2023-06-15T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.04
112291,Cossham Street,2023-06-15T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.5
112291,Cossham Street,2023-06-15T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.1
112291,Cossham Street,2023-06-15T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.2
112291,Cossham Street,2023-06-15T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.4
112291,Cossham Street,2023-06-15T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
112291,Cossham Street,2023-06-15T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-15T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
112291,Cossham Street,2023-06-15T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.33
112291,Cossham Street,2023-06-15T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.54
112291,Cossham Street,2023-06-15T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.01
112291,Cossham Street,2023-06-15T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
112291,Cossham Street,2023-06-15T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.8
112291,Cossham Street,2023-06-15T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
112291,Cossham Street,2023-06-15T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.2
112291,Cossham Street,2023-06-15T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
112291,Cossham Street,2023-06-15T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-15T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
112291,Cossham Street,2023-06-15T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.56
112291,Cossham Street,2023-06-15T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.2
112291,Cossham Street,2023-06-15T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.5
112291,Cossham Street,2023-06-15T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.2
112291,Cossham Street,2023-06-15T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.5
112291,Cossham Street,2023-06-15T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.5
112291,Cossham Street,2023-06-15T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
112291,Cossham Street,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,36.1
112291,Cossham Street,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
112291,Cossham Street,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
112291,Cossham Street,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
112291,Cossham Street,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.32
112291,Cossham Street,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
112291,Cossham Street,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.73
112291,Cossham Street,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
112291,Cossham Street,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
112291,Cossham Street,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,33.95
112291,Cossham Street,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.35
112291,Cossham Street,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.21
112291,Cossham Street,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
112291,Cossham Street,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
112291,Cossham Street,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
112291,Cossham Street,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
112291,Cossham Street,2023-06-15T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
112291,Cossham Street,2023-06-15T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-15T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-15T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.27
112291,Cossham Street,2023-06-15T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.34
112291,Cossham Street,2023-06-15T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.53
112291,Cossham Street,2023-06-15T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.0
112291,Cossham Street,2023-06-15T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.3
112291,Cossham Street,2023-06-15T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.7
112291,Cossham Street,2023-06-15T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.4
112291,Cossham Street,2023-06-15T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.97
112291,Cossham Street,2023-06-15T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-15T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
112291,Cossham Street,2023-06-15T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.66
112291,Cossham Street,2023-06-15T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.42
112291,Cossham Street,2023-06-15T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.13
112291,Cossham Street,2023-06-15T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
112291,Cossham Street,2023-06-15T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.0
112291,Cossham Street,2023-06-15T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.0
112291,Cossham Street,2023-06-15T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.5
112291,Cossham Street,2023-06-15T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
112291,Cossham Street,2023-06-15T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-15T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
112291,Cossham Street,2023-06-15T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.37
112291,Cossham Street,2023-06-15T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.76
112291,Cossham Street,2023-06-15T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.18
112291,Cossham Street,2023-06-15T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
112291,Cossham Street,2023-06-15T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.4
112291,Cossham Street,2023-06-15T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.1
112291,Cossham Street,2023-06-15T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
112291,Cossham Street,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,36.1
112291,Cossham Street,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
112291,Cossham Street,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
112291,Cossham Street,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
112291,Cossham Street,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
112291,Cossham Street,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
112291,Cossham Street,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
112291,Cossham Street,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
112291,Cossham Street,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.79
112291,Cossham Street,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.48
112291,Cossham Street,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,40.21
112291,Cossham Street,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
112291,Cossham Street,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
112291,Cossham Street,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
112291,Cossham Street,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
112291,Cossham Street,2023-06-15T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
112291,Cossham Street,2023-06-15T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-15T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-15T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.41
112291,Cossham Street,2023-06-15T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.21
112291,Cossham Street,2023-06-15T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.68
112291,Cossham Street,2023-06-15T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.8
112291,Cossham Street,2023-06-15T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.3
112291,Cossham Street,2023-06-15T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.8
112291,Cossham Street,2023-06-15T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.7
112291,Cossham Street,2023-06-15T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-15T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-15T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.03
112291,Cossham Street,2023-06-15T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.76
112291,Cossham Street,2023-06-15T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.27
112291,Cossham Street,2023-06-15T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.99
112291,Cossham Street,2023-06-15T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
112291,Cossham Street,2023-06-15T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.7
112291,Cossham Street,2023-06-15T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.5
112291,Cossham Street,2023-06-15T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.5
112291,Cossham Street,2023-06-15T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-15T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
112291,Cossham Street,2023-06-15T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
112291,Cossham Street,2023-06-15T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.51
112291,Cossham Street,2023-06-15T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.96
112291,Cossham Street,2023-06-15T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.89
112291,Cossham Street,2023-06-15T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.7
112291,Cossham Street,2023-06-15T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.7
112291,Cossham Street,2023-06-15T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.4
112291,Cossham Street,2023-06-15T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.7
112291,Cossham Street,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,36.1
112291,Cossham Street,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
112291,Cossham Street,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
112291,Cossham Street,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
112291,Cossham Street,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
112291,Cossham Street,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
112291,Cossham Street,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
112291,Cossham Street,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
112291,Cossham Street,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
112291,Cossham Street,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.59
112291,Cossham Street,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.42
112291,Cossham Street,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,34.61
112291,Cossham Street,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
112291,Cossham Street,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
112291,Cossham Street,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
112291,Cossham Street,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
112291,Cossham Street,2023-06-15T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.17
112291,Cossham Street,2023-06-15T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-15T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-15T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.62
112291,Cossham Street,2023-06-15T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.6
112291,Cossham Street,2023-06-15T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.27
112291,Cossham Street,2023-06-15T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.4
112291,Cossham Street,2023-06-15T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.8
112291,Cossham Street,2023-06-15T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.7
112291,Cossham Street,2023-06-15T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.8
112291,Cossham Street,2023-06-15T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-15T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
