Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-15T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.35
112291,Cossham Street,2023-06-15T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.87
112291,Cossham Street,2023-06-15T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.11
112291,Cossham Street,2023-06-15T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.15
112291,Cossham Street,2023-06-15T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
112291,Cossham Street,2023-06-15T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
112291,Cossham Street,2023-06-15T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.3
112291,Cossham Street,2023-06-15T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.0
112291,Cossham Street,2023-06-15T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-15T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
112291,Cossham Street,2023-06-15T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-15T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.18
112291,Cossham Street,2023-06-15T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.47
112291,Cossham Street,2023-06-15T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.43
112291,Cossham Street,2023-06-15T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.6
112291,Cossham Street,2023-06-15T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.7
112291,Cossham Street,2023-06-15T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.1
112291,Cossham Street,2023-06-15T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.8
112291,Cossham Street,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,36.1
112291,Cossham Street,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
112291,Cossham Street,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
112291,Cossham Street,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
112291,Cossham Street,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
112291,Cossham Street,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
112291,Cossham Street,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
112291,Cossham Street,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
112291,Cossham Street,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
112291,Cossham Street,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
112291,Cossham Street,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.18
112291,Cossham Street,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,35.19
112291,Cossham Street,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,35.23
112291,Cossham Street,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
112291,Cossham Street,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
112291,Cossham Street,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
112291,Cossham Street,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
112291,Cossham Street,2023-06-15T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-15T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.76
112291,Cossham Street,2023-06-15T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-15T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.27
112291,Cossham Street,2023-06-15T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.18
112291,Cossham Street,2023-06-15T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.49
112291,Cossham Street,2023-06-15T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.7
112291,Cossham Street,2023-06-15T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.0
112291,Cossham Street,2023-06-15T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.0
112291,Cossham Street,2023-06-15T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.2
112291,Cossham Street,2023-06-15T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-15T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-15T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.29
112291,Cossham Street,2023-06-15T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.42
112291,Cossham Street,2023-06-15T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.25
112291,Cossham Street,2023-06-15T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.16
112291,Cossham Street,2023-06-15T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
112291,Cossham Street,2023-06-15T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.8
112291,Cossham Street,2023-06-15T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.4
112291,Cossham Street,2023-06-15T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.5
112291,Cossham Street,2023-06-15T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-15T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
112291,Cossham Street,2023-06-15T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-15T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.77
112291,Cossham Street,2023-06-15T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.47
112291,Cossham Street,2023-06-15T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.08
112291,Cossham Street,2023-06-15T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.2
112291,Cossham Street,2023-06-15T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.4
112291,Cossham Street,2023-06-15T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.9
112291,Cossham Street,2023-06-15T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.8
112291,Cossham Street,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,36.0
112291,Cossham Street,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
112291,Cossham Street,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
112291,Cossham Street,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
112291,Cossham Street,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
112291,Cossham Street,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
112291,Cossham Street,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
112291,Cossham Street,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
112291,Cossham Street,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
112291,Cossham Street,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
112291,Cossham Street,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,31.08
112291,Cossham Street,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,38.24
112291,Cossham Street,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.08
112291,Cossham Street,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
112291,Cossham Street,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
112291,Cossham Street,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
112291,Cossham Street,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
112291,Cossham Street,2023-06-15T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.17
112291,Cossham Street,2023-06-15T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.48
112291,Cossham Street,2023-06-15T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-15T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.38
112291,Cossham Street,2023-06-15T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.31
112291,Cossham Street,2023-06-15T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.04
112291,Cossham Street,2023-06-15T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,35.9
112291,Cossham Street,2023-06-15T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.8
112291,Cossham Street,2023-06-15T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.4
112291,Cossham Street,2023-06-15T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.7
112291,Cossham Street,2023-06-15T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.14
112291,Cossham Street,2023-06-15T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-15T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.08
112291,Cossham Street,2023-06-15T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.12
112291,Cossham Street,2023-06-15T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.49
112291,Cossham Street,2023-06-15T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.75
112291,Cossham Street,2023-06-15T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
112291,Cossham Street,2023-06-15T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.7
112291,Cossham Street,2023-06-15T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.6
112291,Cossham Street,2023-06-15T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.4
112291,Cossham Street,2023-06-15T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-15T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
112291,Cossham Street,2023-06-15T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-15T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.82
112291,Cossham Street,2023-06-15T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.56
112291,Cossham Street,2023-06-15T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.59
112291,Cossham Street,2023-06-15T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.8
112291,Cossham Street,2023-06-15T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.9
112291,Cossham Street,2023-06-15T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.0
112291,Cossham Street,2023-06-15T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.5
112291,Cossham Street,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,36.0
112291,Cossham Street,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
112291,Cossham Street,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
112291,Cossham Street,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
112291,Cossham Street,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
112291,Cossham Street,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
112291,Cossham Street,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
112291,Cossham Street,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
112291,Cossham Street,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
112291,Cossham Street,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
112291,Cossham Street,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,31.03
112291,Cossham Street,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,34.6
112291,Cossham Street,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.75
112291,Cossham Street,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
112291,Cossham Street,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
112291,Cossham Street,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
112291,Cossham Street,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
112291,Cossham Street,2023-06-15T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-15T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.02
112291,Cossham Street,2023-06-15T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-15T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.58
112291,Cossham Street,2023-06-15T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.65
112291,Cossham Street,2023-06-15T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.86
112291,Cossham Street,2023-06-15T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,43.2
112291,Cossham Street,2023-06-15T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.2
112291,Cossham Street,2023-06-15T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.8
112291,Cossham Street,2023-06-15T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.0
112291,Cossham Street,2023-06-15T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.14
112291,Cossham Street,2023-06-15T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-15T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.86
112291,Cossham Street,2023-06-15T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.18
112291,Cossham Street,2023-06-15T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.18
112291,Cossham Street,2023-06-15T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.03
112291,Cossham Street,2023-06-15T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
112291,Cossham Street,2023-06-15T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.2
112291,Cossham Street,2023-06-15T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.1
112291,Cossham Street,2023-06-15T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.5
112291,Cossham Street,2023-06-15T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-15T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.1
112291,Cossham Street,2023-06-15T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-15T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.77
112291,Cossham Street,2023-06-15T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.2
112291,Cossham Street,2023-06-15T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.9
112291,Cossham Street,2023-06-15T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.3
112291,Cossham Street,2023-06-15T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.0
112291,Cossham Street,2023-06-15T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.7
112291,Cossham Street,2023-06-15T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.9
112291,Cossham Street,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,36.0
112291,Cossham Street,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
112291,Cossham Street,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
112291,Cossham Street,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
112291,Cossham Street,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
112291,Cossham Street,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
112291,Cossham Street,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
112291,Cossham Street,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
112291,Cossham Street,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
112291,Cossham Street,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
112291,Cossham Street,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,31.55
112291,Cossham Street,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,33.04
112291,Cossham Street,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,33.4
112291,Cossham Street,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
112291,Cossham Street,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
112291,Cossham Street,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
112291,Cossham Street,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
112291,Cossham Street,2023-06-15T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.21
112291,Cossham Street,2023-06-15T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.57
112291,Cossham Street,2023-06-15T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-15T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.22
112291,Cossham Street,2023-06-15T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.26
112291,Cossham Street,2023-06-15T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.8
112291,Cossham Street,2023-06-15T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,42.3
112291,Cossham Street,2023-06-15T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.4
112291,Cossham Street,2023-06-15T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.9
112291,Cossham Street,2023-06-15T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.5
112291,Cossham Street,2023-06-15T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
112291,Cossham Street,2023-06-15T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-15T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.25
112291,Cossham Street,2023-06-15T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.98
112291,Cossham Street,2023-06-15T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.85
112291,Cossham Street,2023-06-15T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.29
112291,Cossham Street,2023-06-15T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
112291,Cossham Street,2023-06-15T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.2
112291,Cossham Street,2023-06-15T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.4
112291,Cossham Street,2023-06-15T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.0
112291,Cossham Street,2023-06-15T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-15T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
112291,Cossham Street,2023-06-15T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-15T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.9
112291,Cossham Street,2023-06-15T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.56
112291,Cossham Street,2023-06-15T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.36
112291,Cossham Street,2023-06-15T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
112291,Cossham Street,2023-06-15T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.4
112291,Cossham Street,2023-06-15T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.5
112291,Cossham Street,2023-06-15T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.3
112291,Cossham Street,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,36.0
112291,Cossham Street,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
112291,Cossham Street,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
112291,Cossham Street,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
112291,Cossham Street,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
112291,Cossham Street,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
112291,Cossham Street,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
112291,Cossham Street,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
112291,Cossham Street,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
112291,Cossham Street,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
112291,Cossham Street,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.99
112291,Cossham Street,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,34.62
112291,Cossham Street,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,33.59
112291,Cossham Street,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
112291,Cossham Street,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
112291,Cossham Street,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
112291,Cossham Street,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
112291,Cossham Street,2023-06-15T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-15T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-06-15T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-15T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.5
112291,Cossham Street,2023-06-15T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.77
112291,Cossham Street,2023-06-15T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.97
112291,Cossham Street,2023-06-15T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.9
112291,Cossham Street,2023-06-15T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.4
112291,Cossham Street,2023-06-15T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.9
112291,Cossham Street,2023-06-15T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.1
112291,Cossham Street,2023-06-15T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-15T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-15T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.83
112291,Cossham Street,2023-06-15T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.07
112291,Cossham Street,2023-06-15T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.37
112291,Cossham Street,2023-06-15T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.01
112291,Cossham Street,2023-06-15T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
112291,Cossham Street,2023-06-15T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.3
112291,Cossham Street,2023-06-15T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.5
112291,Cossham Street,2023-06-15T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.2
112291,Cossham Street,2023-06-15T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-15T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
112291,Cossham Street,2023-06-15T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-15T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.69
112291,Cossham Street,2023-06-15T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.46
112291,Cossham Street,2023-06-15T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.62
112291,Cossham Street,2023-06-15T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.8
112291,Cossham Street,2023-06-15T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.0
112291,Cossham Street,2023-06-15T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.0
112291,Cossham Street,2023-06-15T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.1
112291,Cossham Street,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,36.0
112291,Cossham Street,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
112291,Cossham Street,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
112291,Cossham Street,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
112291,Cossham Street,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
112291,Cossham Street,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
112291,Cossham Street,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
112291,Cossham Street,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
112291,Cossham Street,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
112291,Cossham Street,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
112291,Cossham Street,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,30.06
112291,Cossham Street,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.54
112291,Cossham Street,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,30.83
112291,Cossham Street,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
112291,Cossham Street,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
112291,Cossham Street,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
112291,Cossham Street,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
112291,Cossham Street,2023-06-15T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-15T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.11
112291,Cossham Street,2023-06-15T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-15T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.72
112291,Cossham Street,2023-06-15T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.11
112291,Cossham Street,2023-06-15T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.48
112291,Cossham Street,2023-06-15T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,35.8
112291,Cossham Street,2023-06-15T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.9
112291,Cossham Street,2023-06-15T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.0
112291,Cossham Street,2023-06-15T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.5
112291,Cossham Street,2023-06-15T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-15T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-15T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.35
112291,Cossham Street,2023-06-15T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.2
112291,Cossham Street,2023-06-15T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.29
112291,Cossham Street,2023-06-15T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.92
112291,Cossham Street,2023-06-15T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.9
112291,Cossham Street,2023-06-15T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.6
112291,Cossham Street,2023-06-15T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.7
112291,Cossham Street,2023-06-15T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.2
112291,Cossham Street,2023-06-15T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-15T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.08
112291,Cossham Street,2023-06-15T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-15T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.73
112291,Cossham Street,2023-06-15T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.3
112291,Cossham Street,2023-06-15T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.24
112291,Cossham Street,2023-06-15T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.8
112291,Cossham Street,2023-06-15T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.6
112291,Cossham Street,2023-06-15T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.8
112291,Cossham Street,2023-06-15T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.4
112291,Cossham Street,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,36.0
112291,Cossham Street,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
112291,Cossham Street,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
112291,Cossham Street,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112291,Cossham Street,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
112291,Cossham Street,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
112291,Cossham Street,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
112291,Cossham Street,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
112291,Cossham Street,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
112291,Cossham Street,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,30.25
112291,Cossham Street,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,32.56
112291,Cossham Street,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,33.52
112291,Cossham Street,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
112291,Cossham Street,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
112291,Cossham Street,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
112291,Cossham Street,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
112291,Cossham Street,2023-06-15T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-15T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.7
112291,Cossham Street,2023-06-15T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-15T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.01
112291,Cossham Street,2023-06-15T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.94
112291,Cossham Street,2023-06-15T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.79
112291,Cossham Street,2023-06-15T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,36.0
112291,Cossham Street,2023-06-15T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.0
112291,Cossham Street,2023-06-15T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.7
112291,Cossham Street,2023-06-15T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.3
112291,Cossham Street,2023-06-15T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-15T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-15T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
112291,Cossham Street,2023-06-15T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.83
112291,Cossham Street,2023-06-15T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.67
112291,Cossham Street,2023-06-15T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.08
112291,Cossham Street,2023-06-15T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
112291,Cossham Street,2023-06-15T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.1
112291,Cossham Street,2023-06-15T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
112291,Cossham Street,2023-06-15T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.4
112291,Cossham Street,2023-06-15T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-15T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
112291,Cossham Street,2023-06-15T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-15T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.06
112291,Cossham Street,2023-06-15T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.01
112291,Cossham Street,2023-06-15T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.62
112291,Cossham Street,2023-06-15T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,51.0
112291,Cossham Street,2023-06-15T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.7
112291,Cossham Street,2023-06-15T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.6
112291,Cossham Street,2023-06-15T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.7
112291,Cossham Street,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,36.0
112291,Cossham Street,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
112291,Cossham Street,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
112291,Cossham Street,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
112291,Cossham Street,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
112291,Cossham Street,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
112291,Cossham Street,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
112291,Cossham Street,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
112291,Cossham Street,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
112291,Cossham Street,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
112291,Cossham Street,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.54
112291,Cossham Street,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,36.2
112291,Cossham Street,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,32.43
112291,Cossham Street,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
112291,Cossham Street,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
112291,Cossham Street,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
112291,Cossham Street,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
112291,Cossham Street,2023-06-15T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-15T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.66
112291,Cossham Street,2023-06-15T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-15T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.65
112291,Cossham Street,2023-06-15T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.05
112291,Cossham Street,2023-06-15T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.99
112291,Cossham Street,2023-06-15T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.1
112291,Cossham Street,2023-06-15T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.1
112291,Cossham Street,2023-06-15T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.4
112291,Cossham Street,2023-06-15T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.3
112291,Cossham Street,2023-06-15T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-15T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-15T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
112291,Cossham Street,2023-06-15T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.96
112291,Cossham Street,2023-06-15T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.16
112291,Cossham Street,2023-06-15T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.85
112291,Cossham Street,2023-06-15T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
112291,Cossham Street,2023-06-15T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.8
112291,Cossham Street,2023-06-15T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.1
112291,Cossham Street,2023-06-15T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.0
112291,Cossham Street,2023-06-15T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-15T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-15T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-15T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.11
112291,Cossham Street,2023-06-15T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.54
112291,Cossham Street,2023-06-15T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.33
112291,Cossham Street,2023-06-15T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,44.9
112291,Cossham Street,2023-06-15T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.1
112291,Cossham Street,2023-06-15T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.1
112291,Cossham Street,2023-06-15T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
112291,Cossham Street,2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,36.1
112291,Cossham Street,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
112291,Cossham Street,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
112291,Cossham Street,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
112291,Cossham Street,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
112291,Cossham Street,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
112291,Cossham Street,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
112291,Cossham Street,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
112291,Cossham Street,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
112291,Cossham Street,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
112291,Cossham Street,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.23
112291,Cossham Street,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,34.3
112291,Cossham Street,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,27.57
112291,Cossham Street,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
112291,Cossham Street,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
112291,Cossham Street,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
112291,Cossham Street,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
112291,Cossham Street,2023-06-15T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-15T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.09
112291,Cossham Street,2023-06-15T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-15T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.33
112291,Cossham Street,2023-06-15T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.33
112291,Cossham Street,2023-06-15T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.07
112291,Cossham Street,2023-06-15T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,28.5
112291,Cossham Street,2023-06-15T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.5
112291,Cossham Street,2023-06-15T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.8
112291,Cossham Street,2023-06-15T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.3
112291,Cossham Street,2023-06-15T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-15T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-15T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
112291,Cossham Street,2023-06-15T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.5
112291,Cossham Street,2023-06-15T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.51
112291,Cossham Street,2023-06-15T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.61
112291,Cossham Street,2023-06-15T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
112291,Cossham Street,2023-06-15T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.0
112291,Cossham Street,2023-06-15T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.0
112291,Cossham Street,2023-06-15T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.7
112291,Cossham Street,2023-06-15T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.26
112291,Cossham Street,2023-06-15T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-15T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-15T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.28
112291,Cossham Street,2023-06-15T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.78
112291,Cossham Street,2023-06-15T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.26
112291,Cossham Street,2023-06-15T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
112291,Cossham Street,2023-06-15T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
112291,Cossham Street,2023-06-15T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.7
112291,Cossham Street,2023-06-15T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.2
112291,Cossham Street,2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,36.2
112291,Cossham Street,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
112291,Cossham Street,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
112291,Cossham Street,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
112291,Cossham Street,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
112291,Cossham Street,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
112291,Cossham Street,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
112291,Cossham Street,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
112291,Cossham Street,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
112291,Cossham Street,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
112291,Cossham Street,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.32
112291,Cossham Street,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,27.62
112291,Cossham Street,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.59
112291,Cossham Street,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
112291,Cossham Street,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
112291,Cossham Street,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
112291,Cossham Street,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
112291,Cossham Street,2023-06-15T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-15T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.85
112291,Cossham Street,2023-06-15T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-15T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.47
112291,Cossham Street,2023-06-15T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.08
112291,Cossham Street,2023-06-15T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.07
112291,Cossham Street,2023-06-15T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.6
112291,Cossham Street,2023-06-15T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.2
112291,Cossham Street,2023-06-15T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.8
112291,Cossham Street,2023-06-15T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.6
112291,Cossham Street,2023-06-15T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-15T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-15T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
112291,Cossham Street,2023-06-15T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.82
112291,Cossham Street,2023-06-15T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.53
112291,Cossham Street,2023-06-15T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.54
112291,Cossham Street,2023-06-15T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
112291,Cossham Street,2023-06-15T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.1
112291,Cossham Street,2023-06-15T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
112291,Cossham Street,2023-06-15T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
112291,Cossham Street,2023-06-15T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-15T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-15T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-15T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.75
112291,Cossham Street,2023-06-15T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.7
112291,Cossham Street,2023-06-15T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.94
112291,Cossham Street,2023-06-15T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
112291,Cossham Street,2023-06-15T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.4
112291,Cossham Street,2023-06-15T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.4
112291,Cossham Street,2023-06-15T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.9
112291,Cossham Street,2023-06-15T05:10:00.000+00:00,transformer,,Temperature,C,36.2
112291,Cossham Street,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
112291,Cossham Street,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
112291,Cossham Street,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
112291,Cossham Street,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
112291,Cossham Street,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
112291,Cossham Street,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
112291,Cossham Street,2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
112291,Cossham Street,2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
112291,Cossham Street,2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
112291,Cossham Street,2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.18
112291,Cossham Street,2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.6
112291,Cossham Street,2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.98
112291,Cossham Street,2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
112291,Cossham Street,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
112291,Cossham Street,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
112291,Cossham Street,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
112291,Cossham Street,2023-06-15T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-15T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.82
112291,Cossham Street,2023-06-15T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-15T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.65
112291,Cossham Street,2023-06-15T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.48
112291,Cossham Street,2023-06-15T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.73
112291,Cossham Street,2023-06-15T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.0
112291,Cossham Street,2023-06-15T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.3
112291,Cossham Street,2023-06-15T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.8
112291,Cossham Street,2023-06-15T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.4
112291,Cossham Street,2023-06-15T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-15T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-15T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
112291,Cossham Street,2023-06-15T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.72
112291,Cossham Street,2023-06-15T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.63
112291,Cossham Street,2023-06-15T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.52
112291,Cossham Street,2023-06-15T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
112291,Cossham Street,2023-06-15T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.9
112291,Cossham Street,2023-06-15T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
112291,Cossham Street,2023-06-15T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
112291,Cossham Street,2023-06-15T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-15T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-15T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-15T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.5
112291,Cossham Street,2023-06-15T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.6
112291,Cossham Street,2023-06-15T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.09
112291,Cossham Street,2023-06-15T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
112291,Cossham Street,2023-06-15T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.8
112291,Cossham Street,2023-06-15T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.8
112291,Cossham Street,2023-06-15T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
112291,Cossham Street,2023-06-15T05:00:00.000+00:00,transformer,,Temperature,C,36.3
112291,Cossham Street,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
112291,Cossham Street,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
112291,Cossham Street,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
112291,Cossham Street,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
