Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
112291,Cossham Street,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
112291,Cossham Street,2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
112291,Cossham Street,2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
112291,Cossham Street,2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
112291,Cossham Street,2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.25
112291,Cossham Street,2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.17
112291,Cossham Street,2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.5
112291,Cossham Street,2023-06-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
112291,Cossham Street,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
112291,Cossham Street,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
112291,Cossham Street,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
112291,Cossham Street,2023-06-15T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-15T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.71
112291,Cossham Street,2023-06-15T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-15T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.18
112291,Cossham Street,2023-06-15T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.2
112291,Cossham Street,2023-06-15T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.26
112291,Cossham Street,2023-06-15T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.8
112291,Cossham Street,2023-06-15T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.8
112291,Cossham Street,2023-06-15T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.5
112291,Cossham Street,2023-06-15T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.4
112291,Cossham Street,2023-06-15T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-15T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-15T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
112291,Cossham Street,2023-06-15T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.25
112291,Cossham Street,2023-06-15T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.01
112291,Cossham Street,2023-06-15T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.37
112291,Cossham Street,2023-06-15T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
112291,Cossham Street,2023-06-15T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.2
112291,Cossham Street,2023-06-15T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.9
112291,Cossham Street,2023-06-15T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.2
112291,Cossham Street,2023-06-15T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-15T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-15T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-15T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.09
112291,Cossham Street,2023-06-15T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.98
112291,Cossham Street,2023-06-15T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.27
112291,Cossham Street,2023-06-15T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
112291,Cossham Street,2023-06-15T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.6
112291,Cossham Street,2023-06-15T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.8
112291,Cossham Street,2023-06-15T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.3
112291,Cossham Street,2023-06-15T04:50:00.000+00:00,transformer,,Temperature,C,36.4
112291,Cossham Street,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112291,Cossham Street,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
112291,Cossham Street,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112291,Cossham Street,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
112291,Cossham Street,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112291,Cossham Street,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
112291,Cossham Street,2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
112291,Cossham Street,2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
112291,Cossham Street,2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
112291,Cossham Street,2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.79
112291,Cossham Street,2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.25
112291,Cossham Street,2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.78
112291,Cossham Street,2023-06-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
112291,Cossham Street,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
112291,Cossham Street,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
112291,Cossham Street,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
112291,Cossham Street,2023-06-15T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-15T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.55
112291,Cossham Street,2023-06-15T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-15T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.6
112291,Cossham Street,2023-06-15T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.29
112291,Cossham Street,2023-06-15T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.19
112291,Cossham Street,2023-06-15T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.5
112291,Cossham Street,2023-06-15T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.3
112291,Cossham Street,2023-06-15T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.4
112291,Cossham Street,2023-06-15T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.4
112291,Cossham Street,2023-06-15T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-15T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-15T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
112291,Cossham Street,2023-06-15T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.95
112291,Cossham Street,2023-06-15T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.6
112291,Cossham Street,2023-06-15T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.07
112291,Cossham Street,2023-06-15T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
112291,Cossham Street,2023-06-15T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.7
112291,Cossham Street,2023-06-15T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
112291,Cossham Street,2023-06-15T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.0
112291,Cossham Street,2023-06-15T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-15T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
112291,Cossham Street,2023-06-15T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-15T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.78
112291,Cossham Street,2023-06-15T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.68
112291,Cossham Street,2023-06-15T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.53
112291,Cossham Street,2023-06-15T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
112291,Cossham Street,2023-06-15T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.6
112291,Cossham Street,2023-06-15T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.2
112291,Cossham Street,2023-06-15T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
112291,Cossham Street,2023-06-15T04:40:00.000+00:00,transformer,,Temperature,C,36.4
112291,Cossham Street,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112291,Cossham Street,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
112291,Cossham Street,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112291,Cossham Street,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
112291,Cossham Street,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112291,Cossham Street,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
112291,Cossham Street,2023-06-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
112291,Cossham Street,2023-06-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
112291,Cossham Street,2023-06-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.47
112291,Cossham Street,2023-06-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.26
112291,Cossham Street,2023-06-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.58
112291,Cossham Street,2023-06-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
112291,Cossham Street,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
112291,Cossham Street,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
112291,Cossham Street,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
112291,Cossham Street,2023-06-15T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-15T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.63
112291,Cossham Street,2023-06-15T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.73
112291,Cossham Street,2023-06-15T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.57
112291,Cossham Street,2023-06-15T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.11
112291,Cossham Street,2023-06-15T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.94
112291,Cossham Street,2023-06-15T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.8
112291,Cossham Street,2023-06-15T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.1
112291,Cossham Street,2023-06-15T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.9
112291,Cossham Street,2023-06-15T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.8
112291,Cossham Street,2023-06-15T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-15T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-15T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
112291,Cossham Street,2023-06-15T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.36
112291,Cossham Street,2023-06-15T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.72
112291,Cossham Street,2023-06-15T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.97
112291,Cossham Street,2023-06-15T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
112291,Cossham Street,2023-06-15T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.1
112291,Cossham Street,2023-06-15T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
112291,Cossham Street,2023-06-15T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
112291,Cossham Street,2023-06-15T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-15T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-15T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-15T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.58
112291,Cossham Street,2023-06-15T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.92
112291,Cossham Street,2023-06-15T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.3
112291,Cossham Street,2023-06-15T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
112291,Cossham Street,2023-06-15T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.5
112291,Cossham Street,2023-06-15T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.5
112291,Cossham Street,2023-06-15T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
112291,Cossham Street,2023-06-15T04:30:00.000+00:00,transformer,,Temperature,C,36.5
112291,Cossham Street,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112291,Cossham Street,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
112291,Cossham Street,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112291,Cossham Street,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
112291,Cossham Street,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
112291,Cossham Street,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
112291,Cossham Street,2023-06-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
112291,Cossham Street,2023-06-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
112291,Cossham Street,2023-06-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
112291,Cossham Street,2023-06-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.59
112291,Cossham Street,2023-06-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.05
112291,Cossham Street,2023-06-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.43
112291,Cossham Street,2023-06-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
112291,Cossham Street,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
112291,Cossham Street,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
112291,Cossham Street,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
112291,Cossham Street,2023-06-15T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-15T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.89
112291,Cossham Street,2023-06-15T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-06-15T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.47
112291,Cossham Street,2023-06-15T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.09
112291,Cossham Street,2023-06-15T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.66
112291,Cossham Street,2023-06-15T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.4
112291,Cossham Street,2023-06-15T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.8
112291,Cossham Street,2023-06-15T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.0
112291,Cossham Street,2023-06-15T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.1
112291,Cossham Street,2023-06-15T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-15T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-15T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
112291,Cossham Street,2023-06-15T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.23
112291,Cossham Street,2023-06-15T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.87
112291,Cossham Street,2023-06-15T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.21
112291,Cossham Street,2023-06-15T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
112291,Cossham Street,2023-06-15T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
112291,Cossham Street,2023-06-15T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
112291,Cossham Street,2023-06-15T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.9
112291,Cossham Street,2023-06-15T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-15T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-15T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-15T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.02
112291,Cossham Street,2023-06-15T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.3
112291,Cossham Street,2023-06-15T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.56
112291,Cossham Street,2023-06-15T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
112291,Cossham Street,2023-06-15T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.8
112291,Cossham Street,2023-06-15T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.1
112291,Cossham Street,2023-06-15T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.8
112291,Cossham Street,2023-06-15T04:20:00.000+00:00,transformer,,Temperature,C,36.6
112291,Cossham Street,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112291,Cossham Street,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
112291,Cossham Street,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112291,Cossham Street,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
112291,Cossham Street,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
112291,Cossham Street,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
112291,Cossham Street,2023-06-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
112291,Cossham Street,2023-06-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
112291,Cossham Street,2023-06-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
112291,Cossham Street,2023-06-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.97
112291,Cossham Street,2023-06-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.69
112291,Cossham Street,2023-06-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.49
112291,Cossham Street,2023-06-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
112291,Cossham Street,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
112291,Cossham Street,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
112291,Cossham Street,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
112291,Cossham Street,2023-06-15T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-15T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.03
112291,Cossham Street,2023-06-15T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-15T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.85
112291,Cossham Street,2023-06-15T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.77
112291,Cossham Street,2023-06-15T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.94
112291,Cossham Street,2023-06-15T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.2
112291,Cossham Street,2023-06-15T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.5
112291,Cossham Street,2023-06-15T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.0
112291,Cossham Street,2023-06-15T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.7
112291,Cossham Street,2023-06-15T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-15T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-15T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
112291,Cossham Street,2023-06-15T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.39
112291,Cossham Street,2023-06-15T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.84
112291,Cossham Street,2023-06-15T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.51
112291,Cossham Street,2023-06-15T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
112291,Cossham Street,2023-06-15T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.6
112291,Cossham Street,2023-06-15T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.6
112291,Cossham Street,2023-06-15T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
112291,Cossham Street,2023-06-15T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-15T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-15T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-15T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.49
112291,Cossham Street,2023-06-15T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.03
112291,Cossham Street,2023-06-15T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.96
112291,Cossham Street,2023-06-15T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.3
112291,Cossham Street,2023-06-15T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.0
112291,Cossham Street,2023-06-15T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.0
112291,Cossham Street,2023-06-15T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.5
112291,Cossham Street,2023-06-15T04:10:00.000+00:00,transformer,,Temperature,C,36.8
112291,Cossham Street,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112291,Cossham Street,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
112291,Cossham Street,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112291,Cossham Street,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
112291,Cossham Street,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112291,Cossham Street,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
112291,Cossham Street,2023-06-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
112291,Cossham Street,2023-06-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
112291,Cossham Street,2023-06-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
112291,Cossham Street,2023-06-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.66
112291,Cossham Street,2023-06-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,29.87
112291,Cossham Street,2023-06-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.45
112291,Cossham Street,2023-06-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
112291,Cossham Street,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
112291,Cossham Street,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
112291,Cossham Street,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
112291,Cossham Street,2023-06-15T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-15T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.76
112291,Cossham Street,2023-06-15T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-15T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.89
112291,Cossham Street,2023-06-15T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.73
112291,Cossham Street,2023-06-15T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.35
112291,Cossham Street,2023-06-15T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.0
112291,Cossham Street,2023-06-15T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.0
112291,Cossham Street,2023-06-15T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.6
112291,Cossham Street,2023-06-15T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.7
112291,Cossham Street,2023-06-15T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.23
112291,Cossham Street,2023-06-15T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-15T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112291,Cossham Street,2023-06-15T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.53
112291,Cossham Street,2023-06-15T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.49
112291,Cossham Street,2023-06-15T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.93
112291,Cossham Street,2023-06-15T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
112291,Cossham Street,2023-06-15T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.5
112291,Cossham Street,2023-06-15T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
112291,Cossham Street,2023-06-15T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.3
112291,Cossham Street,2023-06-15T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-15T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-15T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-15T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.67
112291,Cossham Street,2023-06-15T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.94
112291,Cossham Street,2023-06-15T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.19
112291,Cossham Street,2023-06-15T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.9
112291,Cossham Street,2023-06-15T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.5
112291,Cossham Street,2023-06-15T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.6
112291,Cossham Street,2023-06-15T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
112291,Cossham Street,2023-06-15T04:00:00.000+00:00,transformer,,Temperature,C,36.8
112291,Cossham Street,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112291,Cossham Street,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
112291,Cossham Street,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112291,Cossham Street,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
112291,Cossham Street,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
112291,Cossham Street,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
112291,Cossham Street,2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
112291,Cossham Street,2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
112291,Cossham Street,2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
112291,Cossham Street,2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.08
112291,Cossham Street,2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,26.3
112291,Cossham Street,2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.68
112291,Cossham Street,2023-06-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
112291,Cossham Street,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
112291,Cossham Street,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
112291,Cossham Street,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
112291,Cossham Street,2023-06-15T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-15T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.51
112291,Cossham Street,2023-06-15T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-15T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.64
112291,Cossham Street,2023-06-15T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.52
112291,Cossham Street,2023-06-15T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.97
112291,Cossham Street,2023-06-15T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.6
112291,Cossham Street,2023-06-15T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.0
112291,Cossham Street,2023-06-15T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.0
112291,Cossham Street,2023-06-15T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.3
112291,Cossham Street,2023-06-15T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-15T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-15T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
112291,Cossham Street,2023-06-15T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.79
112291,Cossham Street,2023-06-15T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.14
112291,Cossham Street,2023-06-15T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.61
112291,Cossham Street,2023-06-15T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
112291,Cossham Street,2023-06-15T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.0
112291,Cossham Street,2023-06-15T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
112291,Cossham Street,2023-06-15T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
112291,Cossham Street,2023-06-15T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-15T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-15T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-15T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.45
112291,Cossham Street,2023-06-15T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.22
112291,Cossham Street,2023-06-15T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.86
112291,Cossham Street,2023-06-15T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.3
112291,Cossham Street,2023-06-15T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.7
112291,Cossham Street,2023-06-15T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.9
112291,Cossham Street,2023-06-15T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.9
112291,Cossham Street,2023-06-15T03:50:00.000+00:00,transformer,,Temperature,C,36.9
112291,Cossham Street,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112291,Cossham Street,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
112291,Cossham Street,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112291,Cossham Street,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
112291,Cossham Street,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
112291,Cossham Street,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
112291,Cossham Street,2023-06-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
112291,Cossham Street,2023-06-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
112291,Cossham Street,2023-06-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
112291,Cossham Street,2023-06-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.22
112291,Cossham Street,2023-06-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.56
112291,Cossham Street,2023-06-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.82
112291,Cossham Street,2023-06-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
112291,Cossham Street,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
112291,Cossham Street,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
112291,Cossham Street,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
112291,Cossham Street,2023-06-15T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-15T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.66
112291,Cossham Street,2023-06-15T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-06-15T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.4
112291,Cossham Street,2023-06-15T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.69
112291,Cossham Street,2023-06-15T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.67
112291,Cossham Street,2023-06-15T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.5
112291,Cossham Street,2023-06-15T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.6
112291,Cossham Street,2023-06-15T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.8
112291,Cossham Street,2023-06-15T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.6
112291,Cossham Street,2023-06-15T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-15T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-15T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
112291,Cossham Street,2023-06-15T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.72
112291,Cossham Street,2023-06-15T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.47
112291,Cossham Street,2023-06-15T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.78
112291,Cossham Street,2023-06-15T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
112291,Cossham Street,2023-06-15T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.0
112291,Cossham Street,2023-06-15T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
112291,Cossham Street,2023-06-15T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
112291,Cossham Street,2023-06-15T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-15T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-15T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-15T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.32
112291,Cossham Street,2023-06-15T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.64
112291,Cossham Street,2023-06-15T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.13
112291,Cossham Street,2023-06-15T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
112291,Cossham Street,2023-06-15T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.3
112291,Cossham Street,2023-06-15T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.9
112291,Cossham Street,2023-06-15T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.7
112291,Cossham Street,2023-06-15T03:40:00.000+00:00,transformer,,Temperature,C,37.1
112291,Cossham Street,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112291,Cossham Street,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
112291,Cossham Street,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112291,Cossham Street,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
112291,Cossham Street,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
112291,Cossham Street,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
112291,Cossham Street,2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
112291,Cossham Street,2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
112291,Cossham Street,2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
112291,Cossham Street,2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.58
112291,Cossham Street,2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.37
112291,Cossham Street,2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.47
112291,Cossham Street,2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
112291,Cossham Street,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
112291,Cossham Street,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
112291,Cossham Street,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
112291,Cossham Street,2023-06-15T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-15T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.98
112291,Cossham Street,2023-06-15T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-15T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.34
112291,Cossham Street,2023-06-15T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.19
112291,Cossham Street,2023-06-15T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.05
112291,Cossham Street,2023-06-15T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.7
112291,Cossham Street,2023-06-15T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.7
112291,Cossham Street,2023-06-15T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.2
112291,Cossham Street,2023-06-15T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.9
112291,Cossham Street,2023-06-15T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-15T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-15T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
112291,Cossham Street,2023-06-15T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.58
112291,Cossham Street,2023-06-15T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.61
112291,Cossham Street,2023-06-15T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.07
112291,Cossham Street,2023-06-15T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
112291,Cossham Street,2023-06-15T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.0
112291,Cossham Street,2023-06-15T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
112291,Cossham Street,2023-06-15T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
112291,Cossham Street,2023-06-15T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-15T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-15T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-15T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.03
112291,Cossham Street,2023-06-15T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.72
112291,Cossham Street,2023-06-15T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.23
112291,Cossham Street,2023-06-15T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
112291,Cossham Street,2023-06-15T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.0
112291,Cossham Street,2023-06-15T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.1
112291,Cossham Street,2023-06-15T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
112291,Cossham Street,2023-06-15T03:30:00.000+00:00,transformer,,Temperature,C,37.2
112291,Cossham Street,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112291,Cossham Street,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
112291,Cossham Street,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112291,Cossham Street,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
112291,Cossham Street,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112291,Cossham Street,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
112291,Cossham Street,2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
112291,Cossham Street,2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
112291,Cossham Street,2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
112291,Cossham Street,2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.9
112291,Cossham Street,2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.54
112291,Cossham Street,2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.42
112291,Cossham Street,2023-06-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
112291,Cossham Street,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
112291,Cossham Street,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
112291,Cossham Street,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
112291,Cossham Street,2023-06-15T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-15T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.52
112291,Cossham Street,2023-06-15T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-15T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.32
112291,Cossham Street,2023-06-15T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.96
112291,Cossham Street,2023-06-15T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.9
112291,Cossham Street,2023-06-15T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.1
112291,Cossham Street,2023-06-15T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.0
112291,Cossham Street,2023-06-15T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.6
112291,Cossham Street,2023-06-15T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.8
112291,Cossham Street,2023-06-15T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-15T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-15T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
112291,Cossham Street,2023-06-15T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.52
112291,Cossham Street,2023-06-15T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.53
112291,Cossham Street,2023-06-15T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.11
112291,Cossham Street,2023-06-15T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
112291,Cossham Street,2023-06-15T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.7
112291,Cossham Street,2023-06-15T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
112291,Cossham Street,2023-06-15T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
112291,Cossham Street,2023-06-15T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-15T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-15T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-15T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.67
112291,Cossham Street,2023-06-15T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.59
112291,Cossham Street,2023-06-15T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.37
112291,Cossham Street,2023-06-15T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
112291,Cossham Street,2023-06-15T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.5
112291,Cossham Street,2023-06-15T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.4
112291,Cossham Street,2023-06-15T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.3
112291,Cossham Street,2023-06-15T03:20:00.000+00:00,transformer,,Temperature,C,37.3
112291,Cossham Street,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112291,Cossham Street,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
112291,Cossham Street,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112291,Cossham Street,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
112291,Cossham Street,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112291,Cossham Street,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
112291,Cossham Street,2023-06-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
112291,Cossham Street,2023-06-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
112291,Cossham Street,2023-06-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
112291,Cossham Street,2023-06-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.69
112291,Cossham Street,2023-06-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.82
112291,Cossham Street,2023-06-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.75
112291,Cossham Street,2023-06-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
112291,Cossham Street,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
112291,Cossham Street,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
112291,Cossham Street,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
112291,Cossham Street,2023-06-15T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-15T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.48
112291,Cossham Street,2023-06-15T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-15T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.11
112291,Cossham Street,2023-06-15T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.32
112291,Cossham Street,2023-06-15T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.61
112291,Cossham Street,2023-06-15T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,26.2
112291,Cossham Street,2023-06-15T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.8
112291,Cossham Street,2023-06-15T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.1
112291,Cossham Street,2023-06-15T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.4
112291,Cossham Street,2023-06-15T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-15T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-15T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
112291,Cossham Street,2023-06-15T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.58
112291,Cossham Street,2023-06-15T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.64
112291,Cossham Street,2023-06-15T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.01
112291,Cossham Street,2023-06-15T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
112291,Cossham Street,2023-06-15T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.0
112291,Cossham Street,2023-06-15T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
112291,Cossham Street,2023-06-15T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
112291,Cossham Street,2023-06-15T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-15T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-15T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-15T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.49
112291,Cossham Street,2023-06-15T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.2
112291,Cossham Street,2023-06-15T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.67
112291,Cossham Street,2023-06-15T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
112291,Cossham Street,2023-06-15T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.8
112291,Cossham Street,2023-06-15T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.8
112291,Cossham Street,2023-06-15T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
112291,Cossham Street,2023-06-15T03:10:00.000+00:00,transformer,,Temperature,C,37.4
112291,Cossham Street,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112291,Cossham Street,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
112291,Cossham Street,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112291,Cossham Street,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
112291,Cossham Street,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
112291,Cossham Street,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
112291,Cossham Street,2023-06-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
112291,Cossham Street,2023-06-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
112291,Cossham Street,2023-06-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
112291,Cossham Street,2023-06-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.35
112291,Cossham Street,2023-06-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.02
112291,Cossham Street,2023-06-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.37
112291,Cossham Street,2023-06-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
112291,Cossham Street,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
112291,Cossham Street,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
112291,Cossham Street,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
112291,Cossham Street,2023-06-15T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-15T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.59
112291,Cossham Street,2023-06-15T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-15T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.62
112291,Cossham Street,2023-06-15T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.96
112291,Cossham Street,2023-06-15T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.72
112291,Cossham Street,2023-06-15T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.7
112291,Cossham Street,2023-06-15T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.2
112291,Cossham Street,2023-06-15T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.8
112291,Cossham Street,2023-06-15T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.9
112291,Cossham Street,2023-06-15T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.61
