Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-15T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-15T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
112291,Cossham Street,2023-06-15T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.94
112291,Cossham Street,2023-06-15T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.56
112291,Cossham Street,2023-06-15T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.87
112291,Cossham Street,2023-06-15T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
112291,Cossham Street,2023-06-15T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.7
112291,Cossham Street,2023-06-15T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
112291,Cossham Street,2023-06-15T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.7
112291,Cossham Street,2023-06-15T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-15T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-15T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-15T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.0
112291,Cossham Street,2023-06-15T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.35
112291,Cossham Street,2023-06-15T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.4
112291,Cossham Street,2023-06-15T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
112291,Cossham Street,2023-06-15T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.9
112291,Cossham Street,2023-06-15T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.3
112291,Cossham Street,2023-06-15T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.3
112291,Cossham Street,2023-06-15T03:00:00.000+00:00,transformer,,Temperature,C,37.5
112291,Cossham Street,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112291,Cossham Street,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
112291,Cossham Street,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112291,Cossham Street,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
112291,Cossham Street,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112291,Cossham Street,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
112291,Cossham Street,2023-06-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
112291,Cossham Street,2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
112291,Cossham Street,2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
112291,Cossham Street,2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.86
112291,Cossham Street,2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.59
112291,Cossham Street,2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.74
112291,Cossham Street,2023-06-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
112291,Cossham Street,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
112291,Cossham Street,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
112291,Cossham Street,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
112291,Cossham Street,2023-06-15T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-15T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.97
112291,Cossham Street,2023-06-15T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-15T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.77
112291,Cossham Street,2023-06-15T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.28
112291,Cossham Street,2023-06-15T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.21
112291,Cossham Street,2023-06-15T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.7
112291,Cossham Street,2023-06-15T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.8
112291,Cossham Street,2023-06-15T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.7
112291,Cossham Street,2023-06-15T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.0
112291,Cossham Street,2023-06-15T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-15T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-15T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
112291,Cossham Street,2023-06-15T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.66
112291,Cossham Street,2023-06-15T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.73
112291,Cossham Street,2023-06-15T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.72
112291,Cossham Street,2023-06-15T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
112291,Cossham Street,2023-06-15T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.3
112291,Cossham Street,2023-06-15T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
112291,Cossham Street,2023-06-15T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
112291,Cossham Street,2023-06-15T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-15T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.39
112291,Cossham Street,2023-06-15T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-15T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.74
112291,Cossham Street,2023-06-15T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.44
112291,Cossham Street,2023-06-15T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.43
112291,Cossham Street,2023-06-15T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
112291,Cossham Street,2023-06-15T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
112291,Cossham Street,2023-06-15T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.6
112291,Cossham Street,2023-06-15T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
112291,Cossham Street,2023-06-15T02:50:00.000+00:00,transformer,,Temperature,C,37.6
112291,Cossham Street,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112291,Cossham Street,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
112291,Cossham Street,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112291,Cossham Street,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
112291,Cossham Street,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112291,Cossham Street,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
112291,Cossham Street,2023-06-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
112291,Cossham Street,2023-06-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
112291,Cossham Street,2023-06-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
112291,Cossham Street,2023-06-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.43
112291,Cossham Street,2023-06-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.32
112291,Cossham Street,2023-06-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.4
112291,Cossham Street,2023-06-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
112291,Cossham Street,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
112291,Cossham Street,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
112291,Cossham Street,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
112291,Cossham Street,2023-06-15T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-15T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.1
112291,Cossham Street,2023-06-15T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.39
112291,Cossham Street,2023-06-15T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.96
112291,Cossham Street,2023-06-15T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.3
112291,Cossham Street,2023-06-15T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.42
112291,Cossham Street,2023-06-15T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.4
112291,Cossham Street,2023-06-15T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.0
112291,Cossham Street,2023-06-15T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.8
112291,Cossham Street,2023-06-15T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.0
112291,Cossham Street,2023-06-15T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-15T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-15T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
112291,Cossham Street,2023-06-15T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.38
112291,Cossham Street,2023-06-15T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.86
112291,Cossham Street,2023-06-15T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.92
112291,Cossham Street,2023-06-15T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
112291,Cossham Street,2023-06-15T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.5
112291,Cossham Street,2023-06-15T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
112291,Cossham Street,2023-06-15T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
112291,Cossham Street,2023-06-15T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-15T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-15T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.16
112291,Cossham Street,2023-06-15T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.58
112291,Cossham Street,2023-06-15T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.46
112291,Cossham Street,2023-06-15T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.93
112291,Cossham Street,2023-06-15T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
112291,Cossham Street,2023-06-15T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.7
112291,Cossham Street,2023-06-15T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.9
112291,Cossham Street,2023-06-15T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
112291,Cossham Street,2023-06-15T02:40:00.000+00:00,transformer,,Temperature,C,37.7
112291,Cossham Street,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112291,Cossham Street,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
112291,Cossham Street,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112291,Cossham Street,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
112291,Cossham Street,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112291,Cossham Street,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
112291,Cossham Street,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
112291,Cossham Street,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
112291,Cossham Street,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
112291,Cossham Street,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.03
112291,Cossham Street,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.45
112291,Cossham Street,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.39
112291,Cossham Street,2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
112291,Cossham Street,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
112291,Cossham Street,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
112291,Cossham Street,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
112291,Cossham Street,2023-06-15T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-15T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.07
112291,Cossham Street,2023-06-15T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.65
112291,Cossham Street,2023-06-15T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.52
112291,Cossham Street,2023-06-15T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.58
112291,Cossham Street,2023-06-15T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.36
112291,Cossham Street,2023-06-15T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.9
112291,Cossham Street,2023-06-15T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.0
112291,Cossham Street,2023-06-15T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.9
112291,Cossham Street,2023-06-15T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.2
112291,Cossham Street,2023-06-15T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-15T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-15T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112291,Cossham Street,2023-06-15T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.37
112291,Cossham Street,2023-06-15T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.28
112291,Cossham Street,2023-06-15T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.0
112291,Cossham Street,2023-06-15T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
112291,Cossham Street,2023-06-15T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.7
112291,Cossham Street,2023-06-15T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
112291,Cossham Street,2023-06-15T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
112291,Cossham Street,2023-06-15T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-15T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-15T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-15T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.34
112291,Cossham Street,2023-06-15T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.98
112291,Cossham Street,2023-06-15T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.87
112291,Cossham Street,2023-06-15T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
112291,Cossham Street,2023-06-15T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
112291,Cossham Street,2023-06-15T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.1
112291,Cossham Street,2023-06-15T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
112291,Cossham Street,2023-06-15T02:30:00.000+00:00,transformer,,Temperature,C,37.8
112291,Cossham Street,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112291,Cossham Street,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
112291,Cossham Street,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112291,Cossham Street,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
112291,Cossham Street,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
112291,Cossham Street,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
112291,Cossham Street,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
112291,Cossham Street,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
112291,Cossham Street,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
112291,Cossham Street,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.38
112291,Cossham Street,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.91
112291,Cossham Street,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.34
112291,Cossham Street,2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
112291,Cossham Street,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
112291,Cossham Street,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
112291,Cossham Street,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
112291,Cossham Street,2023-06-15T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-15T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.67
112291,Cossham Street,2023-06-15T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.46
112291,Cossham Street,2023-06-15T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.26
112291,Cossham Street,2023-06-15T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.48
112291,Cossham Street,2023-06-15T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.14
112291,Cossham Street,2023-06-15T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.7
112291,Cossham Street,2023-06-15T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.4
112291,Cossham Street,2023-06-15T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.0
112291,Cossham Street,2023-06-15T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.1
112291,Cossham Street,2023-06-15T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-15T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-06-15T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
112291,Cossham Street,2023-06-15T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.43
112291,Cossham Street,2023-06-15T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.19
112291,Cossham Street,2023-06-15T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.04
112291,Cossham Street,2023-06-15T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
112291,Cossham Street,2023-06-15T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.2
112291,Cossham Street,2023-06-15T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
112291,Cossham Street,2023-06-15T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
112291,Cossham Street,2023-06-15T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-15T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-15T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-15T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.5
112291,Cossham Street,2023-06-15T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.71
112291,Cossham Street,2023-06-15T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.89
112291,Cossham Street,2023-06-15T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
112291,Cossham Street,2023-06-15T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
112291,Cossham Street,2023-06-15T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.9
112291,Cossham Street,2023-06-15T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.6
112291,Cossham Street,2023-06-15T02:20:00.000+00:00,transformer,,Temperature,C,37.9
112291,Cossham Street,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112291,Cossham Street,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
112291,Cossham Street,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
112291,Cossham Street,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
112291,Cossham Street,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
112291,Cossham Street,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
112291,Cossham Street,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
112291,Cossham Street,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
112291,Cossham Street,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
112291,Cossham Street,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.57
112291,Cossham Street,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.39
112291,Cossham Street,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.84
112291,Cossham Street,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
112291,Cossham Street,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
112291,Cossham Street,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
112291,Cossham Street,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
112291,Cossham Street,2023-06-15T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-15T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.46
112291,Cossham Street,2023-06-15T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-06-15T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.17
112291,Cossham Street,2023-06-15T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.92
112291,Cossham Street,2023-06-15T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.42
112291,Cossham Street,2023-06-15T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,26.4
112291,Cossham Street,2023-06-15T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.3
112291,Cossham Street,2023-06-15T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.5
112291,Cossham Street,2023-06-15T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.9
112291,Cossham Street,2023-06-15T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-15T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-15T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
112291,Cossham Street,2023-06-15T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.85
112291,Cossham Street,2023-06-15T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.3
112291,Cossham Street,2023-06-15T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.5
112291,Cossham Street,2023-06-15T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
112291,Cossham Street,2023-06-15T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.6
112291,Cossham Street,2023-06-15T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
112291,Cossham Street,2023-06-15T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
112291,Cossham Street,2023-06-15T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-15T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-15T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-15T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.42
112291,Cossham Street,2023-06-15T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.51
112291,Cossham Street,2023-06-15T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.62
112291,Cossham Street,2023-06-15T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.7
112291,Cossham Street,2023-06-15T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.7
112291,Cossham Street,2023-06-15T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.4
112291,Cossham Street,2023-06-15T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.0
112291,Cossham Street,2023-06-15T02:10:00.000+00:00,transformer,,Temperature,C,38.0
112291,Cossham Street,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112291,Cossham Street,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
112291,Cossham Street,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112291,Cossham Street,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
112291,Cossham Street,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112291,Cossham Street,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
112291,Cossham Street,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
112291,Cossham Street,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
112291,Cossham Street,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
112291,Cossham Street,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.88
112291,Cossham Street,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.35
112291,Cossham Street,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.49
112291,Cossham Street,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
112291,Cossham Street,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
112291,Cossham Street,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
112291,Cossham Street,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
112291,Cossham Street,2023-06-15T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-15T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.7
112291,Cossham Street,2023-06-15T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.67
112291,Cossham Street,2023-06-15T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.35
112291,Cossham Street,2023-06-15T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.45
112291,Cossham Street,2023-06-15T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.26
112291,Cossham Street,2023-06-15T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.0
112291,Cossham Street,2023-06-15T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.8
112291,Cossham Street,2023-06-15T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.8
112291,Cossham Street,2023-06-15T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.4
112291,Cossham Street,2023-06-15T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-15T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-15T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
112291,Cossham Street,2023-06-15T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.99
112291,Cossham Street,2023-06-15T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.43
112291,Cossham Street,2023-06-15T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.38
112291,Cossham Street,2023-06-15T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
112291,Cossham Street,2023-06-15T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.2
112291,Cossham Street,2023-06-15T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
112291,Cossham Street,2023-06-15T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
112291,Cossham Street,2023-06-15T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-15T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-15T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-15T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.4
112291,Cossham Street,2023-06-15T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.81
112291,Cossham Street,2023-06-15T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.81
112291,Cossham Street,2023-06-15T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
112291,Cossham Street,2023-06-15T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.8
112291,Cossham Street,2023-06-15T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.4
112291,Cossham Street,2023-06-15T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.9
112291,Cossham Street,2023-06-15T02:00:00.000+00:00,transformer,,Temperature,C,38.1
112291,Cossham Street,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112291,Cossham Street,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
112291,Cossham Street,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112291,Cossham Street,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
112291,Cossham Street,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112291,Cossham Street,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
112291,Cossham Street,2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
112291,Cossham Street,2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
112291,Cossham Street,2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
112291,Cossham Street,2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.88
112291,Cossham Street,2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.51
112291,Cossham Street,2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.28
112291,Cossham Street,2023-06-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
112291,Cossham Street,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
112291,Cossham Street,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
112291,Cossham Street,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
112291,Cossham Street,2023-06-15T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-15T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.6
112291,Cossham Street,2023-06-15T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.61
112291,Cossham Street,2023-06-15T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.94
112291,Cossham Street,2023-06-15T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.63
112291,Cossham Street,2023-06-15T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.4
112291,Cossham Street,2023-06-15T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.3
112291,Cossham Street,2023-06-15T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.4
112291,Cossham Street,2023-06-15T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.6
112291,Cossham Street,2023-06-15T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.0
112291,Cossham Street,2023-06-15T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-15T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-15T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112291,Cossham Street,2023-06-15T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.1
112291,Cossham Street,2023-06-15T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.34
112291,Cossham Street,2023-06-15T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.99
112291,Cossham Street,2023-06-15T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
112291,Cossham Street,2023-06-15T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.5
112291,Cossham Street,2023-06-15T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
112291,Cossham Street,2023-06-15T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
112291,Cossham Street,2023-06-15T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-15T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-15T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-15T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.5
112291,Cossham Street,2023-06-15T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.57
112291,Cossham Street,2023-06-15T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.21
112291,Cossham Street,2023-06-15T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
112291,Cossham Street,2023-06-15T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
112291,Cossham Street,2023-06-15T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.5
112291,Cossham Street,2023-06-15T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.8
112291,Cossham Street,2023-06-15T01:50:00.000+00:00,transformer,,Temperature,C,38.2
112291,Cossham Street,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112291,Cossham Street,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
112291,Cossham Street,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112291,Cossham Street,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
112291,Cossham Street,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
112291,Cossham Street,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
112291,Cossham Street,2023-06-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
112291,Cossham Street,2023-06-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
112291,Cossham Street,2023-06-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
112291,Cossham Street,2023-06-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.8
112291,Cossham Street,2023-06-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.18
112291,Cossham Street,2023-06-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.53
112291,Cossham Street,2023-06-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
112291,Cossham Street,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
112291,Cossham Street,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
112291,Cossham Street,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
112291,Cossham Street,2023-06-15T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-15T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.66
112291,Cossham Street,2023-06-15T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.79
112291,Cossham Street,2023-06-15T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.05
112291,Cossham Street,2023-06-15T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.77
112291,Cossham Street,2023-06-15T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.63
112291,Cossham Street,2023-06-15T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.2
112291,Cossham Street,2023-06-15T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.3
112291,Cossham Street,2023-06-15T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.2
112291,Cossham Street,2023-06-15T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.9
112291,Cossham Street,2023-06-15T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-15T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-15T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
112291,Cossham Street,2023-06-15T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.9
112291,Cossham Street,2023-06-15T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.88
112291,Cossham Street,2023-06-15T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.88
112291,Cossham Street,2023-06-15T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
112291,Cossham Street,2023-06-15T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.6
112291,Cossham Street,2023-06-15T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
112291,Cossham Street,2023-06-15T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.1
112291,Cossham Street,2023-06-15T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-15T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-15T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.39
112291,Cossham Street,2023-06-15T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.67
112291,Cossham Street,2023-06-15T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.65
112291,Cossham Street,2023-06-15T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.32
112291,Cossham Street,2023-06-15T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
112291,Cossham Street,2023-06-15T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.4
112291,Cossham Street,2023-06-15T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.0
112291,Cossham Street,2023-06-15T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.3
112291,Cossham Street,2023-06-15T01:40:00.000+00:00,transformer,,Temperature,C,38.3
112291,Cossham Street,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
112291,Cossham Street,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
112291,Cossham Street,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
112291,Cossham Street,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
112291,Cossham Street,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
112291,Cossham Street,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
112291,Cossham Street,2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
112291,Cossham Street,2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
112291,Cossham Street,2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
112291,Cossham Street,2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
112291,Cossham Street,2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.98
112291,Cossham Street,2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.37
112291,Cossham Street,2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
112291,Cossham Street,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
112291,Cossham Street,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
112291,Cossham Street,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
112291,Cossham Street,2023-06-15T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-15T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.91
112291,Cossham Street,2023-06-15T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-06-15T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.99
112291,Cossham Street,2023-06-15T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.39
112291,Cossham Street,2023-06-15T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.59
112291,Cossham Street,2023-06-15T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.0
112291,Cossham Street,2023-06-15T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.1
112291,Cossham Street,2023-06-15T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.9
112291,Cossham Street,2023-06-15T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.0
112291,Cossham Street,2023-06-15T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-15T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-15T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112291,Cossham Street,2023-06-15T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.85
112291,Cossham Street,2023-06-15T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.73
112291,Cossham Street,2023-06-15T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.11
112291,Cossham Street,2023-06-15T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
112291,Cossham Street,2023-06-15T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.6
112291,Cossham Street,2023-06-15T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
112291,Cossham Street,2023-06-15T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
112291,Cossham Street,2023-06-15T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-15T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-15T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-15T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.93
112291,Cossham Street,2023-06-15T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.2
112291,Cossham Street,2023-06-15T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.93
112291,Cossham Street,2023-06-15T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
112291,Cossham Street,2023-06-15T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.9
112291,Cossham Street,2023-06-15T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.4
112291,Cossham Street,2023-06-15T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.0
112291,Cossham Street,2023-06-15T01:30:00.000+00:00,transformer,,Temperature,C,38.4
112291,Cossham Street,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
112291,Cossham Street,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
112291,Cossham Street,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
112291,Cossham Street,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
112291,Cossham Street,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
112291,Cossham Street,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
112291,Cossham Street,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
112291,Cossham Street,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
112291,Cossham Street,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
112291,Cossham Street,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.92
112291,Cossham Street,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,29.2
112291,Cossham Street,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,29.42
112291,Cossham Street,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
112291,Cossham Street,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
112291,Cossham Street,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
112291,Cossham Street,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
112291,Cossham Street,2023-06-15T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-15T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.83
112291,Cossham Street,2023-06-15T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-15T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.92
112291,Cossham Street,2023-06-15T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.94
112291,Cossham Street,2023-06-15T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.04
112291,Cossham Street,2023-06-15T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,37.6
112291,Cossham Street,2023-06-15T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.0
112291,Cossham Street,2023-06-15T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.9
112291,Cossham Street,2023-06-15T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.6
112291,Cossham Street,2023-06-15T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-15T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-15T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112291,Cossham Street,2023-06-15T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.1
112291,Cossham Street,2023-06-15T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.6
112291,Cossham Street,2023-06-15T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.41
112291,Cossham Street,2023-06-15T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
112291,Cossham Street,2023-06-15T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.0
112291,Cossham Street,2023-06-15T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
112291,Cossham Street,2023-06-15T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
112291,Cossham Street,2023-06-15T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
112291,Cossham Street,2023-06-15T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-15T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-15T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.68
112291,Cossham Street,2023-06-15T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.63
112291,Cossham Street,2023-06-15T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.89
112291,Cossham Street,2023-06-15T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.1
112291,Cossham Street,2023-06-15T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.7
112291,Cossham Street,2023-06-15T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.8
112291,Cossham Street,2023-06-15T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.0
112291,Cossham Street,2023-06-15T01:20:00.000+00:00,transformer,,Temperature,C,38.5
112291,Cossham Street,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
112291,Cossham Street,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
112291,Cossham Street,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
112291,Cossham Street,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
112291,Cossham Street,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
112291,Cossham Street,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
112291,Cossham Street,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
112291,Cossham Street,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
112291,Cossham Street,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
112291,Cossham Street,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.14
112291,Cossham Street,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,34.63
112291,Cossham Street,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.5
112291,Cossham Street,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
112291,Cossham Street,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
112291,Cossham Street,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
112291,Cossham Street,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
112291,Cossham Street,2023-06-15T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-15T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.94
112291,Cossham Street,2023-06-15T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.45
112291,Cossham Street,2023-06-15T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.5
112291,Cossham Street,2023-06-15T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.29
112291,Cossham Street,2023-06-15T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.35
112291,Cossham Street,2023-06-15T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,42.0
112291,Cossham Street,2023-06-15T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.8
112291,Cossham Street,2023-06-15T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.3
112291,Cossham Street,2023-06-15T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.4
112291,Cossham Street,2023-06-15T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.2
112291,Cossham Street,2023-06-15T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-15T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
112291,Cossham Street,2023-06-15T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.91
112291,Cossham Street,2023-06-15T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.37
112291,Cossham Street,2023-06-15T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.55
112291,Cossham Street,2023-06-15T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
112291,Cossham Street,2023-06-15T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.3
112291,Cossham Street,2023-06-15T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
112291,Cossham Street,2023-06-15T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.7
112291,Cossham Street,2023-06-15T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.07
112291,Cossham Street,2023-06-15T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-15T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-15T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.3
112291,Cossham Street,2023-06-15T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.46
112291,Cossham Street,2023-06-15T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.81
112291,Cossham Street,2023-06-15T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.0
112291,Cossham Street,2023-06-15T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.4
112291,Cossham Street,2023-06-15T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.0
112291,Cossham Street,2023-06-15T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
112291,Cossham Street,2023-06-15T01:10:00.000+00:00,transformer,,Temperature,C,38.6
112291,Cossham Street,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
112291,Cossham Street,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
112291,Cossham Street,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
