Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
112291,Cossham Street,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
112291,Cossham Street,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
112291,Cossham Street,2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
112291,Cossham Street,2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
112291,Cossham Street,2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
112291,Cossham Street,2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.26
112291,Cossham Street,2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,32.67
112291,Cossham Street,2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.87
112291,Cossham Street,2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
112291,Cossham Street,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
112291,Cossham Street,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
112291,Cossham Street,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
112291,Cossham Street,2023-06-15T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-15T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.8
112291,Cossham Street,2023-06-15T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.36
112291,Cossham Street,2023-06-15T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.71
112291,Cossham Street,2023-06-15T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.91
112291,Cossham Street,2023-06-15T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.9
112291,Cossham Street,2023-06-15T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,43.9
112291,Cossham Street,2023-06-15T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.2
112291,Cossham Street,2023-06-15T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.4
112291,Cossham Street,2023-06-15T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.5
112291,Cossham Street,2023-06-15T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.13
112291,Cossham Street,2023-06-15T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-15T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
112291,Cossham Street,2023-06-15T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.02
112291,Cossham Street,2023-06-15T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.74
112291,Cossham Street,2023-06-15T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.84
112291,Cossham Street,2023-06-15T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
112291,Cossham Street,2023-06-15T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.3
112291,Cossham Street,2023-06-15T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
112291,Cossham Street,2023-06-15T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.5
112291,Cossham Street,2023-06-15T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-15T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
112291,Cossham Street,2023-06-15T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-15T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.72
112291,Cossham Street,2023-06-15T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.03
112291,Cossham Street,2023-06-15T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.41
112291,Cossham Street,2023-06-15T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.9
112291,Cossham Street,2023-06-15T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.6
112291,Cossham Street,2023-06-15T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.4
112291,Cossham Street,2023-06-15T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.3
112291,Cossham Street,2023-06-15T01:00:00.000+00:00,transformer,,Temperature,C,38.8
112291,Cossham Street,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112291,Cossham Street,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
112291,Cossham Street,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112291,Cossham Street,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
112291,Cossham Street,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
112291,Cossham Street,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
112291,Cossham Street,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
112291,Cossham Street,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
112291,Cossham Street,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
112291,Cossham Street,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.61
112291,Cossham Street,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,36.11
112291,Cossham Street,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.72
112291,Cossham Street,2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
112291,Cossham Street,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
112291,Cossham Street,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
112291,Cossham Street,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
112291,Cossham Street,2023-06-15T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-15T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.12
112291,Cossham Street,2023-06-15T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-15T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.78
112291,Cossham Street,2023-06-15T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.3
112291,Cossham Street,2023-06-15T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.45
112291,Cossham Street,2023-06-15T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,41.2
112291,Cossham Street,2023-06-15T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.4
112291,Cossham Street,2023-06-15T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.4
112291,Cossham Street,2023-06-15T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.3
112291,Cossham Street,2023-06-15T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-15T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-15T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
112291,Cossham Street,2023-06-15T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.66
112291,Cossham Street,2023-06-15T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.81
112291,Cossham Street,2023-06-15T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.69
112291,Cossham Street,2023-06-15T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
112291,Cossham Street,2023-06-15T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.5
112291,Cossham Street,2023-06-15T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
112291,Cossham Street,2023-06-15T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
112291,Cossham Street,2023-06-15T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-15T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
112291,Cossham Street,2023-06-15T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-15T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.97
112291,Cossham Street,2023-06-15T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.01
112291,Cossham Street,2023-06-15T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.69
112291,Cossham Street,2023-06-15T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.2
112291,Cossham Street,2023-06-15T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.3
112291,Cossham Street,2023-06-15T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.6
112291,Cossham Street,2023-06-15T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
112291,Cossham Street,2023-06-15T00:50:00.000+00:00,transformer,,Temperature,C,38.9
112291,Cossham Street,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
112291,Cossham Street,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
112291,Cossham Street,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
112291,Cossham Street,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
112291,Cossham Street,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
112291,Cossham Street,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
112291,Cossham Street,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
112291,Cossham Street,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
112291,Cossham Street,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
112291,Cossham Street,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.54
112291,Cossham Street,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,38.22
112291,Cossham Street,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.79
112291,Cossham Street,2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
112291,Cossham Street,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
112291,Cossham Street,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
112291,Cossham Street,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
112291,Cossham Street,2023-06-15T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-15T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.31
112291,Cossham Street,2023-06-15T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-15T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.89
112291,Cossham Street,2023-06-15T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.12
112291,Cossham Street,2023-06-15T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.11
112291,Cossham Street,2023-06-15T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,40.1
112291,Cossham Street,2023-06-15T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.4
112291,Cossham Street,2023-06-15T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.9
112291,Cossham Street,2023-06-15T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.0
112291,Cossham Street,2023-06-15T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-15T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-15T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
112291,Cossham Street,2023-06-15T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.77
112291,Cossham Street,2023-06-15T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.18
112291,Cossham Street,2023-06-15T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.78
112291,Cossham Street,2023-06-15T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
112291,Cossham Street,2023-06-15T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.2
112291,Cossham Street,2023-06-15T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
112291,Cossham Street,2023-06-15T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.5
112291,Cossham Street,2023-06-15T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-15T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
112291,Cossham Street,2023-06-15T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-15T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.1
112291,Cossham Street,2023-06-15T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.38
112291,Cossham Street,2023-06-15T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.54
112291,Cossham Street,2023-06-15T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.1
112291,Cossham Street,2023-06-15T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.7
112291,Cossham Street,2023-06-15T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.2
112291,Cossham Street,2023-06-15T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
112291,Cossham Street,2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,39.0
112291,Cossham Street,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
112291,Cossham Street,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
112291,Cossham Street,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
112291,Cossham Street,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
112291,Cossham Street,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
112291,Cossham Street,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
112291,Cossham Street,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
112291,Cossham Street,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
112291,Cossham Street,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
112291,Cossham Street,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.38
112291,Cossham Street,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,36.26
112291,Cossham Street,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.86
112291,Cossham Street,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
112291,Cossham Street,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
112291,Cossham Street,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
112291,Cossham Street,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
112291,Cossham Street,2023-06-15T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-15T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.27
112291,Cossham Street,2023-06-15T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-15T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.78
112291,Cossham Street,2023-06-15T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.71
112291,Cossham Street,2023-06-15T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.94
112291,Cossham Street,2023-06-15T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,38.7
112291,Cossham Street,2023-06-15T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.9
112291,Cossham Street,2023-06-15T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.9
112291,Cossham Street,2023-06-15T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.1
112291,Cossham Street,2023-06-15T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-15T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-15T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112291,Cossham Street,2023-06-15T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.89
112291,Cossham Street,2023-06-15T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.83
112291,Cossham Street,2023-06-15T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.46
112291,Cossham Street,2023-06-15T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
112291,Cossham Street,2023-06-15T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.5
112291,Cossham Street,2023-06-15T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
112291,Cossham Street,2023-06-15T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
112291,Cossham Street,2023-06-15T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-15T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.08
112291,Cossham Street,2023-06-15T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-15T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.0
112291,Cossham Street,2023-06-15T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.35
112291,Cossham Street,2023-06-15T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.85
112291,Cossham Street,2023-06-15T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.8
112291,Cossham Street,2023-06-15T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.5
112291,Cossham Street,2023-06-15T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.0
112291,Cossham Street,2023-06-15T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
112291,Cossham Street,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,39.1
112291,Cossham Street,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112291,Cossham Street,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
112291,Cossham Street,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
112291,Cossham Street,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
112291,Cossham Street,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
112291,Cossham Street,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
112291,Cossham Street,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
112291,Cossham Street,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
112291,Cossham Street,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
112291,Cossham Street,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.35
112291,Cossham Street,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,35.13
112291,Cossham Street,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.72
112291,Cossham Street,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
112291,Cossham Street,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
112291,Cossham Street,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
112291,Cossham Street,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
112291,Cossham Street,2023-06-15T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-15T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.98
112291,Cossham Street,2023-06-15T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.48
112291,Cossham Street,2023-06-15T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.5
112291,Cossham Street,2023-06-15T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.35
112291,Cossham Street,2023-06-15T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.33
112291,Cossham Street,2023-06-15T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,35.4
112291,Cossham Street,2023-06-15T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.4
112291,Cossham Street,2023-06-15T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.3
112291,Cossham Street,2023-06-15T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.2
112291,Cossham Street,2023-06-15T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-15T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-15T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112291,Cossham Street,2023-06-15T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.75
112291,Cossham Street,2023-06-15T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.92
112291,Cossham Street,2023-06-15T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.69
112291,Cossham Street,2023-06-15T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
112291,Cossham Street,2023-06-15T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.6
112291,Cossham Street,2023-06-15T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
112291,Cossham Street,2023-06-15T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.1
112291,Cossham Street,2023-06-15T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-15T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-15T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-15T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.73
112291,Cossham Street,2023-06-15T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.55
112291,Cossham Street,2023-06-15T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.08
112291,Cossham Street,2023-06-15T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.2
112291,Cossham Street,2023-06-15T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.8
112291,Cossham Street,2023-06-15T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.0
112291,Cossham Street,2023-06-15T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.5
112291,Cossham Street,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,39.1
112291,Cossham Street,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112291,Cossham Street,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
112291,Cossham Street,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
112291,Cossham Street,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
112291,Cossham Street,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
112291,Cossham Street,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
112291,Cossham Street,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
112291,Cossham Street,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
112291,Cossham Street,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
112291,Cossham Street,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.25
112291,Cossham Street,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,35.43
112291,Cossham Street,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.07
112291,Cossham Street,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
112291,Cossham Street,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
112291,Cossham Street,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
112291,Cossham Street,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
112291,Cossham Street,2023-06-15T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-15T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.92
112291,Cossham Street,2023-06-15T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.79
112291,Cossham Street,2023-06-15T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.38
112291,Cossham Street,2023-06-15T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.91
112291,Cossham Street,2023-06-15T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.65
112291,Cossham Street,2023-06-15T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,38.2
112291,Cossham Street,2023-06-15T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.3
112291,Cossham Street,2023-06-15T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.5
112291,Cossham Street,2023-06-15T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.7
112291,Cossham Street,2023-06-15T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-15T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-15T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
112291,Cossham Street,2023-06-15T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.87
112291,Cossham Street,2023-06-15T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.36
112291,Cossham Street,2023-06-15T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.08
112291,Cossham Street,2023-06-15T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
112291,Cossham Street,2023-06-15T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.5
112291,Cossham Street,2023-06-15T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
112291,Cossham Street,2023-06-15T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
112291,Cossham Street,2023-06-15T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-15T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-15T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-15T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.65
112291,Cossham Street,2023-06-15T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.38
112291,Cossham Street,2023-06-15T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.18
112291,Cossham Street,2023-06-15T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.8
112291,Cossham Street,2023-06-15T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.5
112291,Cossham Street,2023-06-15T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.4
112291,Cossham Street,2023-06-15T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.8
112291,Cossham Street,2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,39.3
112291,Cossham Street,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112291,Cossham Street,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
112291,Cossham Street,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
112291,Cossham Street,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
112291,Cossham Street,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
112291,Cossham Street,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
112291,Cossham Street,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
112291,Cossham Street,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
112291,Cossham Street,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
112291,Cossham Street,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,26.25
112291,Cossham Street,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,36.47
112291,Cossham Street,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.85
112291,Cossham Street,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
112291,Cossham Street,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
112291,Cossham Street,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
112291,Cossham Street,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
112291,Cossham Street,2023-06-15T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-15T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.86
112291,Cossham Street,2023-06-15T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-15T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.43
112291,Cossham Street,2023-06-15T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.13
112291,Cossham Street,2023-06-15T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.59
112291,Cossham Street,2023-06-15T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.0
112291,Cossham Street,2023-06-15T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.5
112291,Cossham Street,2023-06-15T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.8
112291,Cossham Street,2023-06-15T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.9
112291,Cossham Street,2023-06-15T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-15T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-15T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
112291,Cossham Street,2023-06-15T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.4
112291,Cossham Street,2023-06-15T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.51
112291,Cossham Street,2023-06-15T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.22
112291,Cossham Street,2023-06-15T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
112291,Cossham Street,2023-06-15T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.3
112291,Cossham Street,2023-06-15T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
112291,Cossham Street,2023-06-15T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
112291,Cossham Street,2023-06-15T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-15T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.26
112291,Cossham Street,2023-06-15T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-15T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.43
112291,Cossham Street,2023-06-15T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.04
112291,Cossham Street,2023-06-15T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.05
112291,Cossham Street,2023-06-15T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.6
112291,Cossham Street,2023-06-15T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.1
112291,Cossham Street,2023-06-15T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.7
112291,Cossham Street,2023-06-15T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.4
112291,Cossham Street,2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,39.3
112291,Cossham Street,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
112291,Cossham Street,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
112291,Cossham Street,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
112291,Cossham Street,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
112291,Cossham Street,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
112291,Cossham Street,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
112291,Cossham Street,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
112291,Cossham Street,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
112291,Cossham Street,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
112291,Cossham Street,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.82
112291,Cossham Street,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.18
112291,Cossham Street,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.57
112291,Cossham Street,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
112291,Cossham Street,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
112291,Cossham Street,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
112291,Cossham Street,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
112291,Cossham Street,2023-06-14T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-14T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.83
112291,Cossham Street,2023-06-14T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-14T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.05
112291,Cossham Street,2023-06-14T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.43
112291,Cossham Street,2023-06-14T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.77
112291,Cossham Street,2023-06-14T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.9
112291,Cossham Street,2023-06-14T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.2
112291,Cossham Street,2023-06-14T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.7
112291,Cossham Street,2023-06-14T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.2
112291,Cossham Street,2023-06-14T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-14T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-14T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
112291,Cossham Street,2023-06-14T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.3
112291,Cossham Street,2023-06-14T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.56
112291,Cossham Street,2023-06-14T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.49
112291,Cossham Street,2023-06-14T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
112291,Cossham Street,2023-06-14T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.0
112291,Cossham Street,2023-06-14T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
112291,Cossham Street,2023-06-14T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
112291,Cossham Street,2023-06-14T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-14T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.16
112291,Cossham Street,2023-06-14T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-14T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.88
112291,Cossham Street,2023-06-14T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.74
112291,Cossham Street,2023-06-14T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.27
112291,Cossham Street,2023-06-14T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
112291,Cossham Street,2023-06-14T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.3
112291,Cossham Street,2023-06-14T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.1
112291,Cossham Street,2023-06-14T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
112291,Cossham Street,2023-06-14T23:50:00.000+00:00,transformer,,Temperature,C,39.4
112291,Cossham Street,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
112291,Cossham Street,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
112291,Cossham Street,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
112291,Cossham Street,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
112291,Cossham Street,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
112291,Cossham Street,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
112291,Cossham Street,2023-06-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
112291,Cossham Street,2023-06-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
112291,Cossham Street,2023-06-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
112291,Cossham Street,2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.86
112291,Cossham Street,2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.59
112291,Cossham Street,2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.73
112291,Cossham Street,2023-06-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
112291,Cossham Street,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
112291,Cossham Street,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
112291,Cossham Street,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
112291,Cossham Street,2023-06-14T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-14T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.92
112291,Cossham Street,2023-06-14T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-14T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.76
112291,Cossham Street,2023-06-14T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.63
112291,Cossham Street,2023-06-14T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.52
112291,Cossham Street,2023-06-14T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.2
112291,Cossham Street,2023-06-14T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.8
112291,Cossham Street,2023-06-14T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.9
112291,Cossham Street,2023-06-14T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.0
112291,Cossham Street,2023-06-14T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-14T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-06-14T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
112291,Cossham Street,2023-06-14T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.41
112291,Cossham Street,2023-06-14T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.46
112291,Cossham Street,2023-06-14T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.8
112291,Cossham Street,2023-06-14T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
112291,Cossham Street,2023-06-14T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.6
112291,Cossham Street,2023-06-14T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
112291,Cossham Street,2023-06-14T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
112291,Cossham Street,2023-06-14T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-14T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-14T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-14T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.31
112291,Cossham Street,2023-06-14T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.28
112291,Cossham Street,2023-06-14T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.38
112291,Cossham Street,2023-06-14T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
112291,Cossham Street,2023-06-14T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
112291,Cossham Street,2023-06-14T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.6
112291,Cossham Street,2023-06-14T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.8
112291,Cossham Street,2023-06-14T23:40:00.000+00:00,transformer,,Temperature,C,39.5
112291,Cossham Street,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
112291,Cossham Street,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
112291,Cossham Street,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
112291,Cossham Street,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
112291,Cossham Street,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
112291,Cossham Street,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
112291,Cossham Street,2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
112291,Cossham Street,2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
112291,Cossham Street,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
112291,Cossham Street,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.5
112291,Cossham Street,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,26.22
112291,Cossham Street,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.54
112291,Cossham Street,2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
112291,Cossham Street,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
112291,Cossham Street,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
112291,Cossham Street,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
112291,Cossham Street,2023-06-14T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-14T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.06
112291,Cossham Street,2023-06-14T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-06-14T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.27
112291,Cossham Street,2023-06-14T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.99
112291,Cossham Street,2023-06-14T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.61
112291,Cossham Street,2023-06-14T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.4
112291,Cossham Street,2023-06-14T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.4
112291,Cossham Street,2023-06-14T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.2
112291,Cossham Street,2023-06-14T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.9
112291,Cossham Street,2023-06-14T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-14T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-14T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
112291,Cossham Street,2023-06-14T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.86
112291,Cossham Street,2023-06-14T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.84
112291,Cossham Street,2023-06-14T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.88
112291,Cossham Street,2023-06-14T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
112291,Cossham Street,2023-06-14T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.8
112291,Cossham Street,2023-06-14T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
112291,Cossham Street,2023-06-14T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.9
112291,Cossham Street,2023-06-14T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-14T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-14T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-14T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.34
112291,Cossham Street,2023-06-14T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.04
112291,Cossham Street,2023-06-14T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.06
112291,Cossham Street,2023-06-14T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
112291,Cossham Street,2023-06-14T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.7
112291,Cossham Street,2023-06-14T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.5
112291,Cossham Street,2023-06-14T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.4
112291,Cossham Street,2023-06-14T23:30:00.000+00:00,transformer,,Temperature,C,39.6
112291,Cossham Street,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
112291,Cossham Street,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
112291,Cossham Street,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
112291,Cossham Street,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.23
112291,Cossham Street,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
112291,Cossham Street,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
112291,Cossham Street,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
112291,Cossham Street,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
112291,Cossham Street,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
112291,Cossham Street,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.53
112291,Cossham Street,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.64
112291,Cossham Street,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.29
112291,Cossham Street,2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
112291,Cossham Street,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
112291,Cossham Street,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
112291,Cossham Street,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
112291,Cossham Street,2023-06-14T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-14T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.18
112291,Cossham Street,2023-06-14T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-14T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.29
112291,Cossham Street,2023-06-14T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.79
112291,Cossham Street,2023-06-14T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.42
112291,Cossham Street,2023-06-14T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,33.2
112291,Cossham Street,2023-06-14T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.8
112291,Cossham Street,2023-06-14T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.6
112291,Cossham Street,2023-06-14T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.8
112291,Cossham Street,2023-06-14T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-14T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-14T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
112291,Cossham Street,2023-06-14T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.77
112291,Cossham Street,2023-06-14T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.29
112291,Cossham Street,2023-06-14T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.03
112291,Cossham Street,2023-06-14T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
112291,Cossham Street,2023-06-14T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.5
112291,Cossham Street,2023-06-14T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
112291,Cossham Street,2023-06-14T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
112291,Cossham Street,2023-06-14T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-14T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-14T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-14T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.62
112291,Cossham Street,2023-06-14T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.29
112291,Cossham Street,2023-06-14T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.21
112291,Cossham Street,2023-06-14T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.5
112291,Cossham Street,2023-06-14T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.6
112291,Cossham Street,2023-06-14T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.5
112291,Cossham Street,2023-06-14T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
112291,Cossham Street,2023-06-14T23:20:00.000+00:00,transformer,,Temperature,C,39.6
112291,Cossham Street,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
112291,Cossham Street,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
112291,Cossham Street,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
112291,Cossham Street,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
112291,Cossham Street,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
112291,Cossham Street,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
112291,Cossham Street,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
112291,Cossham Street,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
112291,Cossham Street,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
112291,Cossham Street,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,30.61
112291,Cossham Street,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.29
112291,Cossham Street,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.47
112291,Cossham Street,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
112291,Cossham Street,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
112291,Cossham Street,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
112291,Cossham Street,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
112291,Cossham Street,2023-06-14T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-14T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.8
112291,Cossham Street,2023-06-14T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-14T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.21
112291,Cossham Street,2023-06-14T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.64
112291,Cossham Street,2023-06-14T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.74
112291,Cossham Street,2023-06-14T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.1
112291,Cossham Street,2023-06-14T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.6
112291,Cossham Street,2023-06-14T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.6
112291,Cossham Street,2023-06-14T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.1
