Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-14T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-14T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-14T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
112291,Cossham Street,2023-06-14T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.75
112291,Cossham Street,2023-06-14T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.36
112291,Cossham Street,2023-06-14T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.25
112291,Cossham Street,2023-06-14T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
112291,Cossham Street,2023-06-14T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.2
112291,Cossham Street,2023-06-14T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
112291,Cossham Street,2023-06-14T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.2
112291,Cossham Street,2023-06-14T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-14T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-14T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-14T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.56
112291,Cossham Street,2023-06-14T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.88
112291,Cossham Street,2023-06-14T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.26
112291,Cossham Street,2023-06-14T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.7
112291,Cossham Street,2023-06-14T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.4
112291,Cossham Street,2023-06-14T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.5
112291,Cossham Street,2023-06-14T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.6
112291,Cossham Street,2023-06-14T23:10:00.000+00:00,transformer,,Temperature,C,39.7
112291,Cossham Street,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
112291,Cossham Street,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
112291,Cossham Street,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
112291,Cossham Street,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
112291,Cossham Street,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
112291,Cossham Street,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
112291,Cossham Street,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
112291,Cossham Street,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
112291,Cossham Street,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
112291,Cossham Street,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,28.51
112291,Cossham Street,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.05
112291,Cossham Street,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.89
112291,Cossham Street,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
112291,Cossham Street,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
112291,Cossham Street,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
112291,Cossham Street,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
112291,Cossham Street,2023-06-14T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-14T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.67
112291,Cossham Street,2023-06-14T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.53
112291,Cossham Street,2023-06-14T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.73
112291,Cossham Street,2023-06-14T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.3
112291,Cossham Street,2023-06-14T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.76
112291,Cossham Street,2023-06-14T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.8
112291,Cossham Street,2023-06-14T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.3
112291,Cossham Street,2023-06-14T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.9
112291,Cossham Street,2023-06-14T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.6
112291,Cossham Street,2023-06-14T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-14T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-14T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
112291,Cossham Street,2023-06-14T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.74
112291,Cossham Street,2023-06-14T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.04
112291,Cossham Street,2023-06-14T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.64
112291,Cossham Street,2023-06-14T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
112291,Cossham Street,2023-06-14T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.4
112291,Cossham Street,2023-06-14T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
112291,Cossham Street,2023-06-14T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.9
112291,Cossham Street,2023-06-14T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-14T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-14T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-14T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.54
112291,Cossham Street,2023-06-14T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.66
112291,Cossham Street,2023-06-14T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.33
112291,Cossham Street,2023-06-14T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
112291,Cossham Street,2023-06-14T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.3
112291,Cossham Street,2023-06-14T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.5
112291,Cossham Street,2023-06-14T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.8
112291,Cossham Street,2023-06-14T23:00:00.000+00:00,transformer,,Temperature,C,39.8
112291,Cossham Street,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
112291,Cossham Street,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
112291,Cossham Street,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
112291,Cossham Street,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
112291,Cossham Street,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
112291,Cossham Street,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
112291,Cossham Street,2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
112291,Cossham Street,2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
112291,Cossham Street,2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
112291,Cossham Street,2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,30.33
112291,Cossham Street,2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.64
112291,Cossham Street,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.19
112291,Cossham Street,2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
112291,Cossham Street,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
112291,Cossham Street,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
112291,Cossham Street,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
112291,Cossham Street,2023-06-14T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-14T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.67
112291,Cossham Street,2023-06-14T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.48
112291,Cossham Street,2023-06-14T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.8
112291,Cossham Street,2023-06-14T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.28
112291,Cossham Street,2023-06-14T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.66
112291,Cossham Street,2023-06-14T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.8
112291,Cossham Street,2023-06-14T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.6
112291,Cossham Street,2023-06-14T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.5
112291,Cossham Street,2023-06-14T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.0
112291,Cossham Street,2023-06-14T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-14T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-14T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
112291,Cossham Street,2023-06-14T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.34
112291,Cossham Street,2023-06-14T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.21
112291,Cossham Street,2023-06-14T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.38
112291,Cossham Street,2023-06-14T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
112291,Cossham Street,2023-06-14T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.8
112291,Cossham Street,2023-06-14T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
112291,Cossham Street,2023-06-14T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.2
112291,Cossham Street,2023-06-14T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-14T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-14T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-14T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.56
112291,Cossham Street,2023-06-14T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.62
112291,Cossham Street,2023-06-14T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.34
112291,Cossham Street,2023-06-14T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
112291,Cossham Street,2023-06-14T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.4
112291,Cossham Street,2023-06-14T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.4
112291,Cossham Street,2023-06-14T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.8
112291,Cossham Street,2023-06-14T22:50:00.000+00:00,transformer,,Temperature,C,39.8
112291,Cossham Street,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
112291,Cossham Street,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
112291,Cossham Street,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
112291,Cossham Street,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
112291,Cossham Street,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
112291,Cossham Street,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
112291,Cossham Street,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
112291,Cossham Street,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
112291,Cossham Street,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,32.8
112291,Cossham Street,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,28.99
112291,Cossham Street,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,31.63
112291,Cossham Street,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
112291,Cossham Street,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
112291,Cossham Street,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
112291,Cossham Street,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
112291,Cossham Street,2023-06-14T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-14T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.68
112291,Cossham Street,2023-06-14T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.54
112291,Cossham Street,2023-06-14T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.35
112291,Cossham Street,2023-06-14T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.38
112291,Cossham Street,2023-06-14T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.15
112291,Cossham Street,2023-06-14T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,31.9
112291,Cossham Street,2023-06-14T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.1
112291,Cossham Street,2023-06-14T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.3
112291,Cossham Street,2023-06-14T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.9
112291,Cossham Street,2023-06-14T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-14T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-14T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.14
112291,Cossham Street,2023-06-14T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.0
112291,Cossham Street,2023-06-14T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.34
112291,Cossham Street,2023-06-14T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.63
112291,Cossham Street,2023-06-14T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
112291,Cossham Street,2023-06-14T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.5
112291,Cossham Street,2023-06-14T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
112291,Cossham Street,2023-06-14T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
112291,Cossham Street,2023-06-14T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-14T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.11
112291,Cossham Street,2023-06-14T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-14T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.79
112291,Cossham Street,2023-06-14T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.55
112291,Cossham Street,2023-06-14T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.57
112291,Cossham Street,2023-06-14T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
112291,Cossham Street,2023-06-14T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.1
112291,Cossham Street,2023-06-14T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.8
112291,Cossham Street,2023-06-14T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.7
112291,Cossham Street,2023-06-14T22:40:00.000+00:00,transformer,,Temperature,C,39.9
112291,Cossham Street,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
112291,Cossham Street,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
112291,Cossham Street,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
112291,Cossham Street,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
112291,Cossham Street,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
112291,Cossham Street,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
112291,Cossham Street,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
112291,Cossham Street,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
112291,Cossham Street,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,33.42
112291,Cossham Street,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.93
112291,Cossham Street,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,31.01
112291,Cossham Street,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
112291,Cossham Street,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
112291,Cossham Street,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
112291,Cossham Street,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
112291,Cossham Street,2023-06-14T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-14T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.73
112291,Cossham Street,2023-06-14T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-14T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.88
112291,Cossham Street,2023-06-14T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.39
112291,Cossham Street,2023-06-14T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.68
112291,Cossham Street,2023-06-14T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.4
112291,Cossham Street,2023-06-14T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.9
112291,Cossham Street,2023-06-14T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.8
112291,Cossham Street,2023-06-14T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.5
112291,Cossham Street,2023-06-14T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-14T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-14T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-14T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.47
112291,Cossham Street,2023-06-14T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.3
112291,Cossham Street,2023-06-14T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.72
112291,Cossham Street,2023-06-14T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
112291,Cossham Street,2023-06-14T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.2
112291,Cossham Street,2023-06-14T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
112291,Cossham Street,2023-06-14T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.7
112291,Cossham Street,2023-06-14T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-14T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.08
112291,Cossham Street,2023-06-14T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-14T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.12
112291,Cossham Street,2023-06-14T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.95
112291,Cossham Street,2023-06-14T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.11
112291,Cossham Street,2023-06-14T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
112291,Cossham Street,2023-06-14T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.5
112291,Cossham Street,2023-06-14T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.7
112291,Cossham Street,2023-06-14T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.6
112291,Cossham Street,2023-06-14T22:30:00.000+00:00,transformer,,Temperature,C,40.0
112291,Cossham Street,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
112291,Cossham Street,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
112291,Cossham Street,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
112291,Cossham Street,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
112291,Cossham Street,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
112291,Cossham Street,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
112291,Cossham Street,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
112291,Cossham Street,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
112291,Cossham Street,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
112291,Cossham Street,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.24
112291,Cossham Street,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
112291,Cossham Street,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,32.3
112291,Cossham Street,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
112291,Cossham Street,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
112291,Cossham Street,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
112291,Cossham Street,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
112291,Cossham Street,2023-06-14T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-14T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.48
112291,Cossham Street,2023-06-14T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-14T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.2
112291,Cossham Street,2023-06-14T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.03
112291,Cossham Street,2023-06-14T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.06
112291,Cossham Street,2023-06-14T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.3
112291,Cossham Street,2023-06-14T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.2
112291,Cossham Street,2023-06-14T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.0
112291,Cossham Street,2023-06-14T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.0
112291,Cossham Street,2023-06-14T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-14T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-06-14T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
112291,Cossham Street,2023-06-14T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.87
112291,Cossham Street,2023-06-14T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.81
112291,Cossham Street,2023-06-14T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.43
112291,Cossham Street,2023-06-14T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
112291,Cossham Street,2023-06-14T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.0
112291,Cossham Street,2023-06-14T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.3
112291,Cossham Street,2023-06-14T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.4
112291,Cossham Street,2023-06-14T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-14T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
112291,Cossham Street,2023-06-14T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.18
112291,Cossham Street,2023-06-14T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.07
112291,Cossham Street,2023-06-14T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.04
112291,Cossham Street,2023-06-14T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.1
112291,Cossham Street,2023-06-14T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
112291,Cossham Street,2023-06-14T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.4
112291,Cossham Street,2023-06-14T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.5
112291,Cossham Street,2023-06-14T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.5
112291,Cossham Street,2023-06-14T22:20:00.000+00:00,transformer,,Temperature,C,40.1
112291,Cossham Street,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
112291,Cossham Street,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
112291,Cossham Street,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
112291,Cossham Street,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
112291,Cossham Street,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
112291,Cossham Street,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
112291,Cossham Street,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
112291,Cossham Street,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
112291,Cossham Street,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.53
112291,Cossham Street,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.34
112291,Cossham Street,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,32.19
112291,Cossham Street,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
112291,Cossham Street,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
112291,Cossham Street,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
112291,Cossham Street,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
112291,Cossham Street,2023-06-14T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-14T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-06-14T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.66
112291,Cossham Street,2023-06-14T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.87
112291,Cossham Street,2023-06-14T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.2
112291,Cossham Street,2023-06-14T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.25
112291,Cossham Street,2023-06-14T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.0
112291,Cossham Street,2023-06-14T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.3
112291,Cossham Street,2023-06-14T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.2
112291,Cossham Street,2023-06-14T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.6
112291,Cossham Street,2023-06-14T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
112291,Cossham Street,2023-06-14T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.26
112291,Cossham Street,2023-06-14T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
112291,Cossham Street,2023-06-14T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.54
112291,Cossham Street,2023-06-14T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.59
112291,Cossham Street,2023-06-14T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.68
112291,Cossham Street,2023-06-14T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
112291,Cossham Street,2023-06-14T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.6
112291,Cossham Street,2023-06-14T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.0
112291,Cossham Street,2023-06-14T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.9
112291,Cossham Street,2023-06-14T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-14T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-14T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-14T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.45
112291,Cossham Street,2023-06-14T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.87
112291,Cossham Street,2023-06-14T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.63
112291,Cossham Street,2023-06-14T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
112291,Cossham Street,2023-06-14T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.7
112291,Cossham Street,2023-06-14T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.4
112291,Cossham Street,2023-06-14T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.5
112291,Cossham Street,2023-06-14T22:10:00.000+00:00,transformer,,Temperature,C,40.1
112291,Cossham Street,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
112291,Cossham Street,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
112291,Cossham Street,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
112291,Cossham Street,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
112291,Cossham Street,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
112291,Cossham Street,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
112291,Cossham Street,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
112291,Cossham Street,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
112291,Cossham Street,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.07
112291,Cossham Street,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,33.23
112291,Cossham Street,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,37.92
112291,Cossham Street,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
112291,Cossham Street,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
112291,Cossham Street,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
112291,Cossham Street,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
112291,Cossham Street,2023-06-14T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-14T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.75
112291,Cossham Street,2023-06-14T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.98
112291,Cossham Street,2023-06-14T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.97
112291,Cossham Street,2023-06-14T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.65
112291,Cossham Street,2023-06-14T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.55
112291,Cossham Street,2023-06-14T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.2
112291,Cossham Street,2023-06-14T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.5
112291,Cossham Street,2023-06-14T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.7
112291,Cossham Street,2023-06-14T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.2
112291,Cossham Street,2023-06-14T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
112291,Cossham Street,2023-06-14T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-14T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
112291,Cossham Street,2023-06-14T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.09
112291,Cossham Street,2023-06-14T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.54
112291,Cossham Street,2023-06-14T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.87
112291,Cossham Street,2023-06-14T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
112291,Cossham Street,2023-06-14T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.9
112291,Cossham Street,2023-06-14T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.7
112291,Cossham Street,2023-06-14T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.8
112291,Cossham Street,2023-06-14T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-14T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.17
112291,Cossham Street,2023-06-14T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-14T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.43
112291,Cossham Street,2023-06-14T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.47
112291,Cossham Street,2023-06-14T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.94
112291,Cossham Street,2023-06-14T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
112291,Cossham Street,2023-06-14T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.2
112291,Cossham Street,2023-06-14T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.8
112291,Cossham Street,2023-06-14T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.7
112291,Cossham Street,2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,40.1
112291,Cossham Street,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
112291,Cossham Street,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
112291,Cossham Street,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
112291,Cossham Street,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
112291,Cossham Street,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
112291,Cossham Street,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
112291,Cossham Street,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
112291,Cossham Street,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
112291,Cossham Street,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
112291,Cossham Street,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,33.81
112291,Cossham Street,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,35.93
112291,Cossham Street,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,37.24
112291,Cossham Street,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
112291,Cossham Street,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
112291,Cossham Street,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
112291,Cossham Street,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
112291,Cossham Street,2023-06-14T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-14T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.93
112291,Cossham Street,2023-06-14T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.9
112291,Cossham Street,2023-06-14T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.42
112291,Cossham Street,2023-06-14T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.89
112291,Cossham Street,2023-06-14T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.57
112291,Cossham Street,2023-06-14T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,49.2
112291,Cossham Street,2023-06-14T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,87.2
112291,Cossham Street,2023-06-14T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.4
112291,Cossham Street,2023-06-14T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.2
112291,Cossham Street,2023-06-14T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-14T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-14T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
112291,Cossham Street,2023-06-14T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.44
112291,Cossham Street,2023-06-14T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.29
112291,Cossham Street,2023-06-14T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.36
112291,Cossham Street,2023-06-14T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
112291,Cossham Street,2023-06-14T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.4
112291,Cossham Street,2023-06-14T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.9
112291,Cossham Street,2023-06-14T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.0
112291,Cossham Street,2023-06-14T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-14T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.14
112291,Cossham Street,2023-06-14T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
112291,Cossham Street,2023-06-14T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.3
112291,Cossham Street,2023-06-14T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.6
112291,Cossham Street,2023-06-14T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.24
112291,Cossham Street,2023-06-14T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.4
112291,Cossham Street,2023-06-14T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.9
112291,Cossham Street,2023-06-14T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.6
112291,Cossham Street,2023-06-14T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.7
112291,Cossham Street,2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,40.2
112291,Cossham Street,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
112291,Cossham Street,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
112291,Cossham Street,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
112291,Cossham Street,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
112291,Cossham Street,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
112291,Cossham Street,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
112291,Cossham Street,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
112291,Cossham Street,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
112291,Cossham Street,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,43.82
112291,Cossham Street,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.41
112291,Cossham Street,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,36.22
112291,Cossham Street,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
112291,Cossham Street,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
112291,Cossham Street,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
112291,Cossham Street,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
112291,Cossham Street,2023-06-14T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-14T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.86
112291,Cossham Street,2023-06-14T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.59
112291,Cossham Street,2023-06-14T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.84
112291,Cossham Street,2023-06-14T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.22
112291,Cossham Street,2023-06-14T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.82
112291,Cossham Street,2023-06-14T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,37.3
112291,Cossham Street,2023-06-14T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.2
112291,Cossham Street,2023-06-14T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.0
112291,Cossham Street,2023-06-14T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.9
112291,Cossham Street,2023-06-14T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-14T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-14T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
112291,Cossham Street,2023-06-14T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.19
112291,Cossham Street,2023-06-14T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.73
112291,Cossham Street,2023-06-14T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.5
112291,Cossham Street,2023-06-14T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
112291,Cossham Street,2023-06-14T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.2
112291,Cossham Street,2023-06-14T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
112291,Cossham Street,2023-06-14T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.5
112291,Cossham Street,2023-06-14T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-14T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-14T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
112291,Cossham Street,2023-06-14T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.28
112291,Cossham Street,2023-06-14T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.52
112291,Cossham Street,2023-06-14T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.46
112291,Cossham Street,2023-06-14T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.8
112291,Cossham Street,2023-06-14T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.6
112291,Cossham Street,2023-06-14T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.9
112291,Cossham Street,2023-06-14T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.6
112291,Cossham Street,2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,40.3
112291,Cossham Street,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
112291,Cossham Street,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
112291,Cossham Street,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
112291,Cossham Street,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
112291,Cossham Street,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
112291,Cossham Street,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
112291,Cossham Street,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
112291,Cossham Street,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
112291,Cossham Street,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,33.76
112291,Cossham Street,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,42.15
112291,Cossham Street,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,37.37
112291,Cossham Street,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
112291,Cossham Street,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
112291,Cossham Street,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
112291,Cossham Street,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
112291,Cossham Street,2023-06-14T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-14T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.52
112291,Cossham Street,2023-06-14T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.49
112291,Cossham Street,2023-06-14T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.82
112291,Cossham Street,2023-06-14T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.28
112291,Cossham Street,2023-06-14T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.37
112291,Cossham Street,2023-06-14T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,35.4
112291,Cossham Street,2023-06-14T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.1
112291,Cossham Street,2023-06-14T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.0
112291,Cossham Street,2023-06-14T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.3
112291,Cossham Street,2023-06-14T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.03
112291,Cossham Street,2023-06-14T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-14T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112291,Cossham Street,2023-06-14T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.35
112291,Cossham Street,2023-06-14T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.8
112291,Cossham Street,2023-06-14T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.95
112291,Cossham Street,2023-06-14T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
112291,Cossham Street,2023-06-14T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.6
112291,Cossham Street,2023-06-14T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
112291,Cossham Street,2023-06-14T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.2
112291,Cossham Street,2023-06-14T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-14T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-14T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-14T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.56
112291,Cossham Street,2023-06-14T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.36
112291,Cossham Street,2023-06-14T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.77
112291,Cossham Street,2023-06-14T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.1
112291,Cossham Street,2023-06-14T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.6
112291,Cossham Street,2023-06-14T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.6
112291,Cossham Street,2023-06-14T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.1
112291,Cossham Street,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,40.3
112291,Cossham Street,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112291,Cossham Street,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
112291,Cossham Street,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
112291,Cossham Street,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
112291,Cossham Street,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
112291,Cossham Street,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
112291,Cossham Street,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
112291,Cossham Street,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
112291,Cossham Street,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
112291,Cossham Street,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.25
112291,Cossham Street,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,39.52
112291,Cossham Street,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,37.77
112291,Cossham Street,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
112291,Cossham Street,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
112291,Cossham Street,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
112291,Cossham Street,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
112291,Cossham Street,2023-06-14T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-14T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-06-14T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.5
112291,Cossham Street,2023-06-14T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.13
112291,Cossham Street,2023-06-14T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.29
112291,Cossham Street,2023-06-14T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.49
112291,Cossham Street,2023-06-14T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,39.1
112291,Cossham Street,2023-06-14T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.3
112291,Cossham Street,2023-06-14T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,76.6
112291,Cossham Street,2023-06-14T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.5
112291,Cossham Street,2023-06-14T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
112291,Cossham Street,2023-06-14T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-14T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
112291,Cossham Street,2023-06-14T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.75
112291,Cossham Street,2023-06-14T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.23
112291,Cossham Street,2023-06-14T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.07
112291,Cossham Street,2023-06-14T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
112291,Cossham Street,2023-06-14T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.0
112291,Cossham Street,2023-06-14T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.0
112291,Cossham Street,2023-06-14T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.4
112291,Cossham Street,2023-06-14T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-14T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-14T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-14T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.91
112291,Cossham Street,2023-06-14T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.89
112291,Cossham Street,2023-06-14T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.71
112291,Cossham Street,2023-06-14T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.7
112291,Cossham Street,2023-06-14T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.9
112291,Cossham Street,2023-06-14T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.4
112291,Cossham Street,2023-06-14T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.8
112291,Cossham Street,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,40.4
112291,Cossham Street,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
