Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
112291,Cossham Street,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112291,Cossham Street,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
112291,Cossham Street,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112291,Cossham Street,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
112291,Cossham Street,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
112291,Cossham Street,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,36.42
112291,Cossham Street,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,46.31
112291,Cossham Street,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,40.13
112291,Cossham Street,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
112291,Cossham Street,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
112291,Cossham Street,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
112291,Cossham Street,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
112291,Cossham Street,2023-06-14T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-14T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.33
112291,Cossham Street,2023-06-14T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.82
112291,Cossham Street,2023-06-14T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.28
112291,Cossham Street,2023-06-14T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.21
112291,Cossham Street,2023-06-14T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.03
112291,Cossham Street,2023-06-14T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,43.4
112291,Cossham Street,2023-06-14T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.1
112291,Cossham Street,2023-06-14T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,83.2
112291,Cossham Street,2023-06-14T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.0
112291,Cossham Street,2023-06-14T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.86
112291,Cossham Street,2023-06-14T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-14T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
112291,Cossham Street,2023-06-14T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.6
112291,Cossham Street,2023-06-14T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.27
112291,Cossham Street,2023-06-14T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.25
112291,Cossham Street,2023-06-14T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
112291,Cossham Street,2023-06-14T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.7
112291,Cossham Street,2023-06-14T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.9
112291,Cossham Street,2023-06-14T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.9
112291,Cossham Street,2023-06-14T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-14T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-14T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-14T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.37
112291,Cossham Street,2023-06-14T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.71
112291,Cossham Street,2023-06-14T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.61
112291,Cossham Street,2023-06-14T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.9
112291,Cossham Street,2023-06-14T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.5
112291,Cossham Street,2023-06-14T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.2
112291,Cossham Street,2023-06-14T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.6
112291,Cossham Street,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,40.4
112291,Cossham Street,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112291,Cossham Street,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
112291,Cossham Street,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112291,Cossham Street,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.55
112291,Cossham Street,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
112291,Cossham Street,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.92
112291,Cossham Street,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
112291,Cossham Street,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
112291,Cossham Street,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
112291,Cossham Street,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,39.93
112291,Cossham Street,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,43.65
112291,Cossham Street,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,41.86
112291,Cossham Street,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
112291,Cossham Street,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
112291,Cossham Street,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
112291,Cossham Street,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
112291,Cossham Street,2023-06-14T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-14T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.69
112291,Cossham Street,2023-06-14T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.9
112291,Cossham Street,2023-06-14T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.24
112291,Cossham Street,2023-06-14T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.38
112291,Cossham Street,2023-06-14T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.12
112291,Cossham Street,2023-06-14T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,36.1
112291,Cossham Street,2023-06-14T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.9
112291,Cossham Street,2023-06-14T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.3
112291,Cossham Street,2023-06-14T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.1
112291,Cossham Street,2023-06-14T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-14T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-14T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112291,Cossham Street,2023-06-14T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.51
112291,Cossham Street,2023-06-14T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.46
112291,Cossham Street,2023-06-14T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.6
112291,Cossham Street,2023-06-14T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
112291,Cossham Street,2023-06-14T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.6
112291,Cossham Street,2023-06-14T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.4
112291,Cossham Street,2023-06-14T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.5
112291,Cossham Street,2023-06-14T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-14T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-14T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-14T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.53
112291,Cossham Street,2023-06-14T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.0
112291,Cossham Street,2023-06-14T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.58
112291,Cossham Street,2023-06-14T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.1
112291,Cossham Street,2023-06-14T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.7
112291,Cossham Street,2023-06-14T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.2
112291,Cossham Street,2023-06-14T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.4
112291,Cossham Street,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,40.4
112291,Cossham Street,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112291,Cossham Street,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
112291,Cossham Street,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112291,Cossham Street,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.63
112291,Cossham Street,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112291,Cossham Street,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.02
112291,Cossham Street,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
112291,Cossham Street,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
112291,Cossham Street,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
112291,Cossham Street,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.41
112291,Cossham Street,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,38.67
112291,Cossham Street,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,41.86
112291,Cossham Street,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,82.3
112291,Cossham Street,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
112291,Cossham Street,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
112291,Cossham Street,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
112291,Cossham Street,2023-06-14T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-14T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.77
112291,Cossham Street,2023-06-14T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.55
112291,Cossham Street,2023-06-14T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.5
112291,Cossham Street,2023-06-14T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.96
112291,Cossham Street,2023-06-14T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.75
112291,Cossham Street,2023-06-14T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.7
112291,Cossham Street,2023-06-14T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.9
112291,Cossham Street,2023-06-14T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.6
112291,Cossham Street,2023-06-14T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.3
112291,Cossham Street,2023-06-14T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.05
112291,Cossham Street,2023-06-14T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-14T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
112291,Cossham Street,2023-06-14T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.83
112291,Cossham Street,2023-06-14T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.85
112291,Cossham Street,2023-06-14T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.0
112291,Cossham Street,2023-06-14T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
112291,Cossham Street,2023-06-14T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.2
112291,Cossham Street,2023-06-14T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.1
112291,Cossham Street,2023-06-14T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.9
112291,Cossham Street,2023-06-14T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-14T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-14T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-14T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.18
112291,Cossham Street,2023-06-14T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.82
112291,Cossham Street,2023-06-14T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.29
112291,Cossham Street,2023-06-14T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.9
112291,Cossham Street,2023-06-14T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.8
112291,Cossham Street,2023-06-14T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.8
112291,Cossham Street,2023-06-14T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.3
112291,Cossham Street,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,40.4
112291,Cossham Street,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112291,Cossham Street,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
112291,Cossham Street,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112291,Cossham Street,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.51
112291,Cossham Street,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112291,Cossham Street,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
112291,Cossham Street,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
112291,Cossham Street,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,39.42
112291,Cossham Street,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.86
112291,Cossham Street,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,42.81
112291,Cossham Street,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
112291,Cossham Street,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
112291,Cossham Street,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
112291,Cossham Street,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
112291,Cossham Street,2023-06-14T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-14T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-06-14T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.63
112291,Cossham Street,2023-06-14T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.51
112291,Cossham Street,2023-06-14T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.93
112291,Cossham Street,2023-06-14T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.73
112291,Cossham Street,2023-06-14T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,43.2
112291,Cossham Street,2023-06-14T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.7
112291,Cossham Street,2023-06-14T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.4
112291,Cossham Street,2023-06-14T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.3
112291,Cossham Street,2023-06-14T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
112291,Cossham Street,2023-06-14T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-14T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112291,Cossham Street,2023-06-14T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.78
112291,Cossham Street,2023-06-14T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.34
112291,Cossham Street,2023-06-14T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.86
112291,Cossham Street,2023-06-14T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.1
112291,Cossham Street,2023-06-14T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.2
112291,Cossham Street,2023-06-14T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.4
112291,Cossham Street,2023-06-14T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.8
112291,Cossham Street,2023-06-14T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-14T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-14T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-14T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.72
112291,Cossham Street,2023-06-14T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.36
112291,Cossham Street,2023-06-14T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.62
112291,Cossham Street,2023-06-14T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.9
112291,Cossham Street,2023-06-14T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.6
112291,Cossham Street,2023-06-14T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.2
112291,Cossham Street,2023-06-14T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.0
112291,Cossham Street,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,40.4
112291,Cossham Street,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112291,Cossham Street,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
112291,Cossham Street,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112291,Cossham Street,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
112291,Cossham Street,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112291,Cossham Street,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
112291,Cossham Street,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
112291,Cossham Street,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
112291,Cossham Street,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,47.75
112291,Cossham Street,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.6
112291,Cossham Street,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.65
112291,Cossham Street,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
112291,Cossham Street,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
112291,Cossham Street,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
112291,Cossham Street,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
112291,Cossham Street,2023-06-14T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-14T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.48
112291,Cossham Street,2023-06-14T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.79
112291,Cossham Street,2023-06-14T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.09
112291,Cossham Street,2023-06-14T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.76
112291,Cossham Street,2023-06-14T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.54
112291,Cossham Street,2023-06-14T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,43.4
112291,Cossham Street,2023-06-14T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,78.9
112291,Cossham Street,2023-06-14T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.1
112291,Cossham Street,2023-06-14T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.7
112291,Cossham Street,2023-06-14T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
112291,Cossham Street,2023-06-14T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-14T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
112291,Cossham Street,2023-06-14T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.89
112291,Cossham Street,2023-06-14T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.9
112291,Cossham Street,2023-06-14T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.62
112291,Cossham Street,2023-06-14T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
112291,Cossham Street,2023-06-14T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.1
112291,Cossham Street,2023-06-14T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.6
112291,Cossham Street,2023-06-14T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.9
112291,Cossham Street,2023-06-14T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-14T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-14T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-14T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.24
112291,Cossham Street,2023-06-14T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.22
112291,Cossham Street,2023-06-14T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.55
112291,Cossham Street,2023-06-14T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.7
112291,Cossham Street,2023-06-14T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.9
112291,Cossham Street,2023-06-14T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.2
112291,Cossham Street,2023-06-14T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.5
112291,Cossham Street,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,40.5
112291,Cossham Street,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112291,Cossham Street,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
112291,Cossham Street,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
112291,Cossham Street,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
112291,Cossham Street,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
112291,Cossham Street,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
112291,Cossham Street,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
112291,Cossham Street,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
112291,Cossham Street,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,48.12
112291,Cossham Street,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,38.23
112291,Cossham Street,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.04
112291,Cossham Street,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,89.9
112291,Cossham Street,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
112291,Cossham Street,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
112291,Cossham Street,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
112291,Cossham Street,2023-06-14T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-14T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-14T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.96
112291,Cossham Street,2023-06-14T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.53
112291,Cossham Street,2023-06-14T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.65
112291,Cossham Street,2023-06-14T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.44
112291,Cossham Street,2023-06-14T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,50.4
112291,Cossham Street,2023-06-14T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,88.2
112291,Cossham Street,2023-06-14T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.9
112291,Cossham Street,2023-06-14T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.0
112291,Cossham Street,2023-06-14T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
112291,Cossham Street,2023-06-14T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-14T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
112291,Cossham Street,2023-06-14T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.09
112291,Cossham Street,2023-06-14T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.6
112291,Cossham Street,2023-06-14T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.47
112291,Cossham Street,2023-06-14T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
112291,Cossham Street,2023-06-14T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.1
112291,Cossham Street,2023-06-14T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.3
112291,Cossham Street,2023-06-14T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.8
112291,Cossham Street,2023-06-14T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-14T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-14T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-14T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.79
112291,Cossham Street,2023-06-14T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.27
112291,Cossham Street,2023-06-14T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.18
112291,Cossham Street,2023-06-14T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.1
112291,Cossham Street,2023-06-14T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.0
112291,Cossham Street,2023-06-14T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.4
112291,Cossham Street,2023-06-14T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.2
112291,Cossham Street,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,40.5
112291,Cossham Street,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112291,Cossham Street,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
112291,Cossham Street,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112291,Cossham Street,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
112291,Cossham Street,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
112291,Cossham Street,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
112291,Cossham Street,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
112291,Cossham Street,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,52.53
112291,Cossham Street,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.79
112291,Cossham Street,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,39.15
112291,Cossham Street,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
112291,Cossham Street,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
112291,Cossham Street,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
112291,Cossham Street,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
112291,Cossham Street,2023-06-14T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-14T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.56
112291,Cossham Street,2023-06-14T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-14T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.85
112291,Cossham Street,2023-06-14T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.19
112291,Cossham Street,2023-06-14T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.92
112291,Cossham Street,2023-06-14T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,36.1
112291,Cossham Street,2023-06-14T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.5
112291,Cossham Street,2023-06-14T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.8
112291,Cossham Street,2023-06-14T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.7
112291,Cossham Street,2023-06-14T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
112291,Cossham Street,2023-06-14T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-14T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
112291,Cossham Street,2023-06-14T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.46
112291,Cossham Street,2023-06-14T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.57
112291,Cossham Street,2023-06-14T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.17
112291,Cossham Street,2023-06-14T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.3
112291,Cossham Street,2023-06-14T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.6
112291,Cossham Street,2023-06-14T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.4
112291,Cossham Street,2023-06-14T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.7
112291,Cossham Street,2023-06-14T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-14T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
112291,Cossham Street,2023-06-14T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-14T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.3
112291,Cossham Street,2023-06-14T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.18
112291,Cossham Street,2023-06-14T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.3
112291,Cossham Street,2023-06-14T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.2
112291,Cossham Street,2023-06-14T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.4
112291,Cossham Street,2023-06-14T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.8
112291,Cossham Street,2023-06-14T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.7
112291,Cossham Street,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,40.5
112291,Cossham Street,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112291,Cossham Street,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
112291,Cossham Street,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112291,Cossham Street,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
112291,Cossham Street,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112291,Cossham Street,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
112291,Cossham Street,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
112291,Cossham Street,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
112291,Cossham Street,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
112291,Cossham Street,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,39.15
112291,Cossham Street,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,41.09
112291,Cossham Street,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,43.55
112291,Cossham Street,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
112291,Cossham Street,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
112291,Cossham Street,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
112291,Cossham Street,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
112291,Cossham Street,2023-06-14T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.18
112291,Cossham Street,2023-06-14T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.4
112291,Cossham Street,2023-06-14T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-14T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.85
112291,Cossham Street,2023-06-14T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.71
112291,Cossham Street,2023-06-14T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.24
112291,Cossham Street,2023-06-14T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,36.4
112291,Cossham Street,2023-06-14T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.5
112291,Cossham Street,2023-06-14T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.4
112291,Cossham Street,2023-06-14T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.5
112291,Cossham Street,2023-06-14T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
112291,Cossham Street,2023-06-14T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-14T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
112291,Cossham Street,2023-06-14T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.63
112291,Cossham Street,2023-06-14T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.43
112291,Cossham Street,2023-06-14T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.92
112291,Cossham Street,2023-06-14T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.1
112291,Cossham Street,2023-06-14T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.8
112291,Cossham Street,2023-06-14T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.9
112291,Cossham Street,2023-06-14T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.6
112291,Cossham Street,2023-06-14T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-14T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-14T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
112291,Cossham Street,2023-06-14T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.7
112291,Cossham Street,2023-06-14T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.54
112291,Cossham Street,2023-06-14T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.66
112291,Cossham Street,2023-06-14T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.1
112291,Cossham Street,2023-06-14T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.4
112291,Cossham Street,2023-06-14T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.7
112291,Cossham Street,2023-06-14T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.5
112291,Cossham Street,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,40.5
112291,Cossham Street,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112291,Cossham Street,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
112291,Cossham Street,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112291,Cossham Street,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
112291,Cossham Street,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112291,Cossham Street,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
112291,Cossham Street,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
112291,Cossham Street,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
112291,Cossham Street,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,41.64
112291,Cossham Street,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,37.6
112291,Cossham Street,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.9
112291,Cossham Street,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
112291,Cossham Street,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
112291,Cossham Street,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
112291,Cossham Street,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
112291,Cossham Street,2023-06-14T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-14T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-06-14T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-14T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.78
112291,Cossham Street,2023-06-14T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.02
112291,Cossham Street,2023-06-14T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.86
112291,Cossham Street,2023-06-14T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,37.9
112291,Cossham Street,2023-06-14T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.6
112291,Cossham Street,2023-06-14T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.7
112291,Cossham Street,2023-06-14T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.0
112291,Cossham Street,2023-06-14T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.43
112291,Cossham Street,2023-06-14T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-14T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
112291,Cossham Street,2023-06-14T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.29
112291,Cossham Street,2023-06-14T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.72
112291,Cossham Street,2023-06-14T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.77
112291,Cossham Street,2023-06-14T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
112291,Cossham Street,2023-06-14T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.5
112291,Cossham Street,2023-06-14T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.2
112291,Cossham Street,2023-06-14T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.4
112291,Cossham Street,2023-06-14T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-14T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
112291,Cossham Street,2023-06-14T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-14T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.6
112291,Cossham Street,2023-06-14T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.29
112291,Cossham Street,2023-06-14T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.29
112291,Cossham Street,2023-06-14T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
112291,Cossham Street,2023-06-14T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.9
112291,Cossham Street,2023-06-14T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.6
112291,Cossham Street,2023-06-14T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.9
112291,Cossham Street,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,40.5
112291,Cossham Street,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112291,Cossham Street,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
112291,Cossham Street,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112291,Cossham Street,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
112291,Cossham Street,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112291,Cossham Street,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
112291,Cossham Street,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
112291,Cossham Street,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
112291,Cossham Street,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
112291,Cossham Street,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,40.28
112291,Cossham Street,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.51
112291,Cossham Street,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,44.49
112291,Cossham Street,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
112291,Cossham Street,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
112291,Cossham Street,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
112291,Cossham Street,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
112291,Cossham Street,2023-06-14T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-14T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.48
112291,Cossham Street,2023-06-14T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-14T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.35
112291,Cossham Street,2023-06-14T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.08
112291,Cossham Street,2023-06-14T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.79
112291,Cossham Street,2023-06-14T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,45.9
112291,Cossham Street,2023-06-14T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,76.3
112291,Cossham Street,2023-06-14T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.4
112291,Cossham Street,2023-06-14T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.7
112291,Cossham Street,2023-06-14T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
112291,Cossham Street,2023-06-14T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-14T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
112291,Cossham Street,2023-06-14T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.82
112291,Cossham Street,2023-06-14T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.99
112291,Cossham Street,2023-06-14T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.5
112291,Cossham Street,2023-06-14T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
112291,Cossham Street,2023-06-14T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.2
112291,Cossham Street,2023-06-14T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.8
112291,Cossham Street,2023-06-14T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.7
112291,Cossham Street,2023-06-14T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
112291,Cossham Street,2023-06-14T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
112291,Cossham Street,2023-06-14T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.26
112291,Cossham Street,2023-06-14T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.86
112291,Cossham Street,2023-06-14T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.47
112291,Cossham Street,2023-06-14T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.13
112291,Cossham Street,2023-06-14T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.2
112291,Cossham Street,2023-06-14T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.2
112291,Cossham Street,2023-06-14T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.9
112291,Cossham Street,2023-06-14T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.4
112291,Cossham Street,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,40.5
112291,Cossham Street,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112291,Cossham Street,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
112291,Cossham Street,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112291,Cossham Street,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
112291,Cossham Street,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112291,Cossham Street,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
112291,Cossham Street,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
112291,Cossham Street,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
112291,Cossham Street,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
112291,Cossham Street,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,49.49
112291,Cossham Street,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,39.64
112291,Cossham Street,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,40.8
112291,Cossham Street,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
112291,Cossham Street,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
112291,Cossham Street,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
112291,Cossham Street,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
112291,Cossham Street,2023-06-14T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-14T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.68
112291,Cossham Street,2023-06-14T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-14T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.54
112291,Cossham Street,2023-06-14T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.66
112291,Cossham Street,2023-06-14T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.13
112291,Cossham Street,2023-06-14T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,43.3
112291,Cossham Street,2023-06-14T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,76.1
112291,Cossham Street,2023-06-14T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.8
112291,Cossham Street,2023-06-14T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.2
112291,Cossham Street,2023-06-14T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
112291,Cossham Street,2023-06-14T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-14T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
112291,Cossham Street,2023-06-14T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.59
112291,Cossham Street,2023-06-14T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.82
112291,Cossham Street,2023-06-14T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.62
112291,Cossham Street,2023-06-14T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
112291,Cossham Street,2023-06-14T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.6
112291,Cossham Street,2023-06-14T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.2
112291,Cossham Street,2023-06-14T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.5
112291,Cossham Street,2023-06-14T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-14T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
112291,Cossham Street,2023-06-14T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
112291,Cossham Street,2023-06-14T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.01
112291,Cossham Street,2023-06-14T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.85
112291,Cossham Street,2023-06-14T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.33
112291,Cossham Street,2023-06-14T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.9
112291,Cossham Street,2023-06-14T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.3
112291,Cossham Street,2023-06-14T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.7
112291,Cossham Street,2023-06-14T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.5
112291,Cossham Street,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,40.5
112291,Cossham Street,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112291,Cossham Street,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
112291,Cossham Street,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112291,Cossham Street,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
112291,Cossham Street,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112291,Cossham Street,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
112291,Cossham Street,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
112291,Cossham Street,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,50.67
112291,Cossham Street,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,40.93
112291,Cossham Street,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,41.93
112291,Cossham Street,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
112291,Cossham Street,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
112291,Cossham Street,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
112291,Cossham Street,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
112291,Cossham Street,2023-06-14T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-14T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.54
112291,Cossham Street,2023-06-14T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
112291,Cossham Street,2023-06-14T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.11
112291,Cossham Street,2023-06-14T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.72
112291,Cossham Street,2023-06-14T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.7
112291,Cossham Street,2023-06-14T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,39.0
112291,Cossham Street,2023-06-14T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,78.0
