Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-14T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.7
112291,Cossham Street,2023-06-14T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.3
112291,Cossham Street,2023-06-14T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.3
112291,Cossham Street,2023-06-14T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-14T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
112291,Cossham Street,2023-06-14T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.19
112291,Cossham Street,2023-06-14T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.36
112291,Cossham Street,2023-06-14T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.3
112291,Cossham Street,2023-06-14T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
112291,Cossham Street,2023-06-14T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.6
112291,Cossham Street,2023-06-14T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.6
112291,Cossham Street,2023-06-14T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.2
112291,Cossham Street,2023-06-14T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-14T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.18
112291,Cossham Street,2023-06-14T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-14T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.87
112291,Cossham Street,2023-06-14T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.13
112291,Cossham Street,2023-06-14T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.38
112291,Cossham Street,2023-06-14T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,46.4
112291,Cossham Street,2023-06-14T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.6
112291,Cossham Street,2023-06-14T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.1
112291,Cossham Street,2023-06-14T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.8
112291,Cossham Street,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,40.5
112291,Cossham Street,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112291,Cossham Street,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
112291,Cossham Street,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112291,Cossham Street,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
112291,Cossham Street,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112291,Cossham Street,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
112291,Cossham Street,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
112291,Cossham Street,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
112291,Cossham Street,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,44.8
112291,Cossham Street,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,48.62
112291,Cossham Street,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,47.76
112291,Cossham Street,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
112291,Cossham Street,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
112291,Cossham Street,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
112291,Cossham Street,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
112291,Cossham Street,2023-06-14T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.39
112291,Cossham Street,2023-06-14T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.51
112291,Cossham Street,2023-06-14T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-14T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.61
112291,Cossham Street,2023-06-14T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.66
112291,Cossham Street,2023-06-14T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.42
112291,Cossham Street,2023-06-14T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,36.2
112291,Cossham Street,2023-06-14T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.5
112291,Cossham Street,2023-06-14T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.3
112291,Cossham Street,2023-06-14T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.1
112291,Cossham Street,2023-06-14T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.37
112291,Cossham Street,2023-06-14T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-06-14T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
112291,Cossham Street,2023-06-14T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.66
112291,Cossham Street,2023-06-14T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.11
112291,Cossham Street,2023-06-14T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.25
112291,Cossham Street,2023-06-14T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
112291,Cossham Street,2023-06-14T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.3
112291,Cossham Street,2023-06-14T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.2
112291,Cossham Street,2023-06-14T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.9
112291,Cossham Street,2023-06-14T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-14T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
112291,Cossham Street,2023-06-14T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-14T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.02
112291,Cossham Street,2023-06-14T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.81
112291,Cossham Street,2023-06-14T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.8
112291,Cossham Street,2023-06-14T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.9
112291,Cossham Street,2023-06-14T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.6
112291,Cossham Street,2023-06-14T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.9
112291,Cossham Street,2023-06-14T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.1
112291,Cossham Street,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,40.4
112291,Cossham Street,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112291,Cossham Street,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
112291,Cossham Street,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112291,Cossham Street,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
112291,Cossham Street,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112291,Cossham Street,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
112291,Cossham Street,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
112291,Cossham Street,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
112291,Cossham Street,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,39.98
112291,Cossham Street,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.14
112291,Cossham Street,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,47.77
112291,Cossham Street,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
112291,Cossham Street,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
112291,Cossham Street,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
112291,Cossham Street,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
112291,Cossham Street,2023-06-14T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
112291,Cossham Street,2023-06-14T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.6
112291,Cossham Street,2023-06-14T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-14T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.96
112291,Cossham Street,2023-06-14T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.53
112291,Cossham Street,2023-06-14T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.59
112291,Cossham Street,2023-06-14T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.1
112291,Cossham Street,2023-06-14T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.5
112291,Cossham Street,2023-06-14T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.1
112291,Cossham Street,2023-06-14T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.3
112291,Cossham Street,2023-06-14T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
112291,Cossham Street,2023-06-14T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-14T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.41
112291,Cossham Street,2023-06-14T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.7
112291,Cossham Street,2023-06-14T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.05
112291,Cossham Street,2023-06-14T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.21
112291,Cossham Street,2023-06-14T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
112291,Cossham Street,2023-06-14T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.9
112291,Cossham Street,2023-06-14T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.5
112291,Cossham Street,2023-06-14T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.6
112291,Cossham Street,2023-06-14T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-14T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
112291,Cossham Street,2023-06-14T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
112291,Cossham Street,2023-06-14T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.84
112291,Cossham Street,2023-06-14T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.93
112291,Cossham Street,2023-06-14T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.91
112291,Cossham Street,2023-06-14T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.5
112291,Cossham Street,2023-06-14T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.7
112291,Cossham Street,2023-06-14T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.9
112291,Cossham Street,2023-06-14T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.7
112291,Cossham Street,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,40.4
112291,Cossham Street,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112291,Cossham Street,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
112291,Cossham Street,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112291,Cossham Street,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
112291,Cossham Street,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112291,Cossham Street,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
112291,Cossham Street,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
112291,Cossham Street,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
112291,Cossham Street,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
112291,Cossham Street,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.93
112291,Cossham Street,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.84
112291,Cossham Street,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,43.93
112291,Cossham Street,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
112291,Cossham Street,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
112291,Cossham Street,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
112291,Cossham Street,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
112291,Cossham Street,2023-06-14T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.21
112291,Cossham Street,2023-06-14T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.52
112291,Cossham Street,2023-06-14T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-14T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.94
112291,Cossham Street,2023-06-14T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.59
112291,Cossham Street,2023-06-14T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.72
112291,Cossham Street,2023-06-14T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.1
112291,Cossham Street,2023-06-14T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.1
112291,Cossham Street,2023-06-14T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.1
112291,Cossham Street,2023-06-14T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.9
112291,Cossham Street,2023-06-14T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.94
112291,Cossham Street,2023-06-14T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
112291,Cossham Street,2023-06-14T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
112291,Cossham Street,2023-06-14T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.06
112291,Cossham Street,2023-06-14T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.03
112291,Cossham Street,2023-06-14T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.74
112291,Cossham Street,2023-06-14T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
112291,Cossham Street,2023-06-14T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.6
112291,Cossham Street,2023-06-14T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.2
112291,Cossham Street,2023-06-14T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.2
112291,Cossham Street,2023-06-14T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-14T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
112291,Cossham Street,2023-06-14T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
112291,Cossham Street,2023-06-14T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.33
112291,Cossham Street,2023-06-14T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.1
112291,Cossham Street,2023-06-14T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.9
112291,Cossham Street,2023-06-14T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.7
112291,Cossham Street,2023-06-14T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.0
112291,Cossham Street,2023-06-14T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.2
112291,Cossham Street,2023-06-14T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.1
112291,Cossham Street,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,40.4
112291,Cossham Street,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112291,Cossham Street,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
112291,Cossham Street,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112291,Cossham Street,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
112291,Cossham Street,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112291,Cossham Street,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
112291,Cossham Street,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
112291,Cossham Street,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
112291,Cossham Street,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.11
112291,Cossham Street,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,48.39
112291,Cossham Street,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.27
112291,Cossham Street,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
112291,Cossham Street,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
112291,Cossham Street,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
112291,Cossham Street,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
112291,Cossham Street,2023-06-14T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-14T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.13
112291,Cossham Street,2023-06-14T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-06-14T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.14
112291,Cossham Street,2023-06-14T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.1
112291,Cossham Street,2023-06-14T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.77
112291,Cossham Street,2023-06-14T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,54.8
112291,Cossham Street,2023-06-14T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,87.0
112291,Cossham Street,2023-06-14T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.8
112291,Cossham Street,2023-06-14T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.6
112291,Cossham Street,2023-06-14T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
112291,Cossham Street,2023-06-14T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-14T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112291,Cossham Street,2023-06-14T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.25
112291,Cossham Street,2023-06-14T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.77
112291,Cossham Street,2023-06-14T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.25
112291,Cossham Street,2023-06-14T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
112291,Cossham Street,2023-06-14T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.3
112291,Cossham Street,2023-06-14T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.4
112291,Cossham Street,2023-06-14T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.8
112291,Cossham Street,2023-06-14T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-14T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
112291,Cossham Street,2023-06-14T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-14T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.93
112291,Cossham Street,2023-06-14T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.09
112291,Cossham Street,2023-06-14T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.09
112291,Cossham Street,2023-06-14T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.7
112291,Cossham Street,2023-06-14T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.1
112291,Cossham Street,2023-06-14T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.3
112291,Cossham Street,2023-06-14T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.9
112291,Cossham Street,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,40.3
112291,Cossham Street,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112291,Cossham Street,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
112291,Cossham Street,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112291,Cossham Street,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.32
112291,Cossham Street,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112291,Cossham Street,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
112291,Cossham Street,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
112291,Cossham Street,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
112291,Cossham Street,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,48.43
112291,Cossham Street,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,41.91
112291,Cossham Street,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.07
112291,Cossham Street,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
112291,Cossham Street,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
112291,Cossham Street,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
112291,Cossham Street,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
112291,Cossham Street,2023-06-14T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-14T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.39
112291,Cossham Street,2023-06-14T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
112291,Cossham Street,2023-06-14T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.66
112291,Cossham Street,2023-06-14T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.53
112291,Cossham Street,2023-06-14T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.59
112291,Cossham Street,2023-06-14T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,45.4
112291,Cossham Street,2023-06-14T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,77.5
112291,Cossham Street,2023-06-14T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.1
112291,Cossham Street,2023-06-14T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.7
112291,Cossham Street,2023-06-14T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
112291,Cossham Street,2023-06-14T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-14T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
112291,Cossham Street,2023-06-14T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.7
112291,Cossham Street,2023-06-14T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.13
112291,Cossham Street,2023-06-14T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.71
112291,Cossham Street,2023-06-14T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
112291,Cossham Street,2023-06-14T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.5
112291,Cossham Street,2023-06-14T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.3
112291,Cossham Street,2023-06-14T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.1
112291,Cossham Street,2023-06-14T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-14T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.09
112291,Cossham Street,2023-06-14T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-14T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.22
112291,Cossham Street,2023-06-14T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.42
112291,Cossham Street,2023-06-14T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.12
112291,Cossham Street,2023-06-14T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.9
112291,Cossham Street,2023-06-14T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.6
112291,Cossham Street,2023-06-14T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.4
112291,Cossham Street,2023-06-14T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.1
112291,Cossham Street,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,40.3
112291,Cossham Street,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112291,Cossham Street,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
112291,Cossham Street,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112291,Cossham Street,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
112291,Cossham Street,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112291,Cossham Street,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
112291,Cossham Street,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
112291,Cossham Street,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
112291,Cossham Street,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.43
112291,Cossham Street,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,47.22
112291,Cossham Street,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.25
112291,Cossham Street,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
112291,Cossham Street,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
112291,Cossham Street,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
112291,Cossham Street,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
112291,Cossham Street,2023-06-14T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.08
112291,Cossham Street,2023-06-14T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-14T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-14T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.48
112291,Cossham Street,2023-06-14T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,21.53
112291,Cossham Street,2023-06-14T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.32
112291,Cossham Street,2023-06-14T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,51.6
112291,Cossham Street,2023-06-14T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,88.4
112291,Cossham Street,2023-06-14T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,90.4
112291,Cossham Street,2023-06-14T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.3
112291,Cossham Street,2023-06-14T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
112291,Cossham Street,2023-06-14T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.7
112291,Cossham Street,2023-06-14T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
112291,Cossham Street,2023-06-14T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.63
112291,Cossham Street,2023-06-14T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.39
112291,Cossham Street,2023-06-14T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.57
112291,Cossham Street,2023-06-14T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
112291,Cossham Street,2023-06-14T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.4
112291,Cossham Street,2023-06-14T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.0
112291,Cossham Street,2023-06-14T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.0
112291,Cossham Street,2023-06-14T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.26
112291,Cossham Street,2023-06-14T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
112291,Cossham Street,2023-06-14T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
112291,Cossham Street,2023-06-14T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.98
112291,Cossham Street,2023-06-14T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.75
112291,Cossham Street,2023-06-14T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.69
112291,Cossham Street,2023-06-14T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.0
112291,Cossham Street,2023-06-14T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.9
112291,Cossham Street,2023-06-14T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.2
112291,Cossham Street,2023-06-14T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.0
112291,Cossham Street,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,40.2
112291,Cossham Street,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112291,Cossham Street,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
112291,Cossham Street,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112291,Cossham Street,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
112291,Cossham Street,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112291,Cossham Street,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
112291,Cossham Street,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
112291,Cossham Street,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
112291,Cossham Street,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,42.79
112291,Cossham Street,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,49.92
112291,Cossham Street,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.33
112291,Cossham Street,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
112291,Cossham Street,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
112291,Cossham Street,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
112291,Cossham Street,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
112291,Cossham Street,2023-06-14T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
112291,Cossham Street,2023-06-14T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-14T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-14T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,24.62
112291,Cossham Street,2023-06-14T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,23.68
112291,Cossham Street,2023-06-14T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.67
112291,Cossham Street,2023-06-14T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,58.8
112291,Cossham Street,2023-06-14T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,99.9
112291,Cossham Street,2023-06-14T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,98.0
112291,Cossham Street,2023-06-14T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.1
112291,Cossham Street,2023-06-14T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.36
112291,Cossham Street,2023-06-14T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
112291,Cossham Street,2023-06-14T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112291,Cossham Street,2023-06-14T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.63
112291,Cossham Street,2023-06-14T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.83
112291,Cossham Street,2023-06-14T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.88
112291,Cossham Street,2023-06-14T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
112291,Cossham Street,2023-06-14T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.3
112291,Cossham Street,2023-06-14T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.4
112291,Cossham Street,2023-06-14T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.8
112291,Cossham Street,2023-06-14T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-14T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
112291,Cossham Street,2023-06-14T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
112291,Cossham Street,2023-06-14T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.9
112291,Cossham Street,2023-06-14T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.99
112291,Cossham Street,2023-06-14T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.17
112291,Cossham Street,2023-06-14T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
112291,Cossham Street,2023-06-14T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.1
112291,Cossham Street,2023-06-14T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.2
112291,Cossham Street,2023-06-14T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.3
112291,Cossham Street,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,40.1
112291,Cossham Street,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
112291,Cossham Street,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
112291,Cossham Street,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112291,Cossham Street,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
112291,Cossham Street,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112291,Cossham Street,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
112291,Cossham Street,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
112291,Cossham Street,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
112291,Cossham Street,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,49.09
112291,Cossham Street,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,49.11
112291,Cossham Street,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,42.15
112291,Cossham Street,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
112291,Cossham Street,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
112291,Cossham Street,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
112291,Cossham Street,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
112291,Cossham Street,2023-06-14T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
112291,Cossham Street,2023-06-14T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.4
112291,Cossham Street,2023-06-14T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-14T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.25
112291,Cossham Street,2023-06-14T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,21.28
112291,Cossham Street,2023-06-14T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.95
112291,Cossham Street,2023-06-14T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,41.1
112291,Cossham Street,2023-06-14T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.3
112291,Cossham Street,2023-06-14T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,88.4
112291,Cossham Street,2023-06-14T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.2
112291,Cossham Street,2023-06-14T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
112291,Cossham Street,2023-06-14T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
112291,Cossham Street,2023-06-14T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
112291,Cossham Street,2023-06-14T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.66
112291,Cossham Street,2023-06-14T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.74
112291,Cossham Street,2023-06-14T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.6
112291,Cossham Street,2023-06-14T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
112291,Cossham Street,2023-06-14T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.3
112291,Cossham Street,2023-06-14T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.9
112291,Cossham Street,2023-06-14T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.6
112291,Cossham Street,2023-06-14T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-14T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
112291,Cossham Street,2023-06-14T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-14T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.24
112291,Cossham Street,2023-06-14T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.48
112291,Cossham Street,2023-06-14T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.35
112291,Cossham Street,2023-06-14T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
112291,Cossham Street,2023-06-14T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.3
112291,Cossham Street,2023-06-14T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.9
112291,Cossham Street,2023-06-14T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.9
112291,Cossham Street,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,40.1
112291,Cossham Street,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112291,Cossham Street,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
112291,Cossham Street,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112291,Cossham Street,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
112291,Cossham Street,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112291,Cossham Street,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
112291,Cossham Street,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
112291,Cossham Street,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.05
112291,Cossham Street,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,45.63
112291,Cossham Street,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,42.24
112291,Cossham Street,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
112291,Cossham Street,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
112291,Cossham Street,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
112291,Cossham Street,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
112291,Cossham Street,2023-06-14T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.54
112291,Cossham Street,2023-06-14T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.11
112291,Cossham Street,2023-06-14T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.92
112291,Cossham Street,2023-06-14T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.63
112291,Cossham Street,2023-06-14T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,26.45
112291,Cossham Street,2023-06-14T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.16
112291,Cossham Street,2023-06-14T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,61.9
112291,Cossham Street,2023-06-14T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.0
112291,Cossham Street,2023-06-14T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,108.0
112291,Cossham Street,2023-06-14T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.6
112291,Cossham Street,2023-06-14T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
112291,Cossham Street,2023-06-14T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
112291,Cossham Street,2023-06-14T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
112291,Cossham Street,2023-06-14T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.6
112291,Cossham Street,2023-06-14T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.32
112291,Cossham Street,2023-06-14T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.76
112291,Cossham Street,2023-06-14T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
112291,Cossham Street,2023-06-14T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.5
112291,Cossham Street,2023-06-14T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.2
112291,Cossham Street,2023-06-14T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.9
112291,Cossham Street,2023-06-14T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-14T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
112291,Cossham Street,2023-06-14T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-14T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.64
112291,Cossham Street,2023-06-14T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.62
112291,Cossham Street,2023-06-14T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.94
112291,Cossham Street,2023-06-14T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
112291,Cossham Street,2023-06-14T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.6
112291,Cossham Street,2023-06-14T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.2
112291,Cossham Street,2023-06-14T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.8
112291,Cossham Street,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,40.0
112291,Cossham Street,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112291,Cossham Street,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
112291,Cossham Street,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112291,Cossham Street,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
112291,Cossham Street,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
112291,Cossham Street,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
112291,Cossham Street,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
112291,Cossham Street,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.37
112291,Cossham Street,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,49.67
112291,Cossham Street,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.08
112291,Cossham Street,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,90.0
112291,Cossham Street,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
112291,Cossham Street,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
112291,Cossham Street,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
112291,Cossham Street,2023-06-14T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
112291,Cossham Street,2023-06-14T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.86
112291,Cossham Street,2023-06-14T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-14T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.6
112291,Cossham Street,2023-06-14T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,23.3
112291,Cossham Street,2023-06-14T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.34
112291,Cossham Street,2023-06-14T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,57.6
112291,Cossham Street,2023-06-14T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.6
112291,Cossham Street,2023-06-14T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,97.0
112291,Cossham Street,2023-06-14T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.9
112291,Cossham Street,2023-06-14T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
112291,Cossham Street,2023-06-14T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.51
112291,Cossham Street,2023-06-14T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
112291,Cossham Street,2023-06-14T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.13
112291,Cossham Street,2023-06-14T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.46
112291,Cossham Street,2023-06-14T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.34
112291,Cossham Street,2023-06-14T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.7
112291,Cossham Street,2023-06-14T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.8
112291,Cossham Street,2023-06-14T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.6
112291,Cossham Street,2023-06-14T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.4
112291,Cossham Street,2023-06-14T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
112291,Cossham Street,2023-06-14T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
112291,Cossham Street,2023-06-14T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
112291,Cossham Street,2023-06-14T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.44
112291,Cossham Street,2023-06-14T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.22
112291,Cossham Street,2023-06-14T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.58
112291,Cossham Street,2023-06-14T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
112291,Cossham Street,2023-06-14T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.0
112291,Cossham Street,2023-06-14T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.7
112291,Cossham Street,2023-06-14T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.0
112291,Cossham Street,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,40.0
112291,Cossham Street,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112291,Cossham Street,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
112291,Cossham Street,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112291,Cossham Street,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
112291,Cossham Street,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
112291,Cossham Street,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
112291,Cossham Street,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
112291,Cossham Street,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.68
112291,Cossham Street,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,46.35
112291,Cossham Street,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.03
112291,Cossham Street,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
112291,Cossham Street,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
112291,Cossham Street,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
112291,Cossham Street,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
112291,Cossham Street,2023-06-14T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.18
112291,Cossham Street,2023-06-14T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.5
112291,Cossham Street,2023-06-14T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-14T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.03
112291,Cossham Street,2023-06-14T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.35
112291,Cossham Street,2023-06-14T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.0
112291,Cossham Street,2023-06-14T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,38.6
112291,Cossham Street,2023-06-14T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,70.9
112291,Cossham Street,2023-06-14T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.0
112291,Cossham Street,2023-06-14T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.8
112291,Cossham Street,2023-06-14T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.94
112291,Cossham Street,2023-06-14T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
112291,Cossham Street,2023-06-14T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
112291,Cossham Street,2023-06-14T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.97
112291,Cossham Street,2023-06-14T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.16
112291,Cossham Street,2023-06-14T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.26
112291,Cossham Street,2023-06-14T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
112291,Cossham Street,2023-06-14T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.9
112291,Cossham Street,2023-06-14T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.1
112291,Cossham Street,2023-06-14T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.5
112291,Cossham Street,2023-06-14T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.11
112291,Cossham Street,2023-06-14T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
112291,Cossham Street,2023-06-14T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.17
112291,Cossham Street,2023-06-14T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.9
112291,Cossham Street,2023-06-14T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.75
112291,Cossham Street,2023-06-14T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.13
112291,Cossham Street,2023-06-14T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.5
112291,Cossham Street,2023-06-14T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.5
112291,Cossham Street,2023-06-14T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.9
112291,Cossham Street,2023-06-14T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.7
