Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,40.0
112291,Cossham Street,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112291,Cossham Street,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
112291,Cossham Street,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112291,Cossham Street,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
112291,Cossham Street,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112291,Cossham Street,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
112291,Cossham Street,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
112291,Cossham Street,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
112291,Cossham Street,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.29
112291,Cossham Street,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,44.55
112291,Cossham Street,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,42.83
112291,Cossham Street,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
112291,Cossham Street,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
112291,Cossham Street,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
112291,Cossham Street,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
112291,Cossham Street,2023-06-14T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-14T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.45
112291,Cossham Street,2023-06-14T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-14T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.93
112291,Cossham Street,2023-06-14T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.18
112291,Cossham Street,2023-06-14T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.68
112291,Cossham Street,2023-06-14T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,38.1
112291,Cossham Street,2023-06-14T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.4
112291,Cossham Street,2023-06-14T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,72.8
112291,Cossham Street,2023-06-14T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.2
112291,Cossham Street,2023-06-14T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.96
112291,Cossham Street,2023-06-14T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-14T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
112291,Cossham Street,2023-06-14T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.33
112291,Cossham Street,2023-06-14T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.72
112291,Cossham Street,2023-06-14T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.61
112291,Cossham Street,2023-06-14T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
112291,Cossham Street,2023-06-14T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.4
112291,Cossham Street,2023-06-14T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.9
112291,Cossham Street,2023-06-14T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.1
112291,Cossham Street,2023-06-14T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.07
112291,Cossham Street,2023-06-14T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
112291,Cossham Street,2023-06-14T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
112291,Cossham Street,2023-06-14T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.38
112291,Cossham Street,2023-06-14T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.13
112291,Cossham Street,2023-06-14T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.96
112291,Cossham Street,2023-06-14T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.7
112291,Cossham Street,2023-06-14T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.0
112291,Cossham Street,2023-06-14T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.3
112291,Cossham Street,2023-06-14T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.3
112291,Cossham Street,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,39.9
112291,Cossham Street,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112291,Cossham Street,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
112291,Cossham Street,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112291,Cossham Street,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
112291,Cossham Street,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112291,Cossham Street,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
112291,Cossham Street,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
112291,Cossham Street,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
112291,Cossham Street,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,46.06
112291,Cossham Street,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,45.62
112291,Cossham Street,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.13
112291,Cossham Street,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,86.7
112291,Cossham Street,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
112291,Cossham Street,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
112291,Cossham Street,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
112291,Cossham Street,2023-06-14T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-14T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.95
112291,Cossham Street,2023-06-14T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.81
112291,Cossham Street,2023-06-14T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.91
112291,Cossham Street,2023-06-14T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.5
112291,Cossham Street,2023-06-14T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.87
112291,Cossham Street,2023-06-14T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,49.3
112291,Cossham Street,2023-06-14T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,77.5
112291,Cossham Street,2023-06-14T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.5
112291,Cossham Street,2023-06-14T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.0
112291,Cossham Street,2023-06-14T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.04
112291,Cossham Street,2023-06-14T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-14T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
112291,Cossham Street,2023-06-14T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.38
112291,Cossham Street,2023-06-14T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.41
112291,Cossham Street,2023-06-14T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.02
112291,Cossham Street,2023-06-14T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.1
112291,Cossham Street,2023-06-14T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.2
112291,Cossham Street,2023-06-14T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.8
112291,Cossham Street,2023-06-14T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.8
112291,Cossham Street,2023-06-14T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-14T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
112291,Cossham Street,2023-06-14T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
112291,Cossham Street,2023-06-14T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.44
112291,Cossham Street,2023-06-14T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.85
112291,Cossham Street,2023-06-14T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.85
112291,Cossham Street,2023-06-14T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.7
112291,Cossham Street,2023-06-14T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.1
112291,Cossham Street,2023-06-14T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.7
112291,Cossham Street,2023-06-14T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.0
112291,Cossham Street,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,39.9
112291,Cossham Street,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112291,Cossham Street,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
112291,Cossham Street,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112291,Cossham Street,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
112291,Cossham Street,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
112291,Cossham Street,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
112291,Cossham Street,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
112291,Cossham Street,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
112291,Cossham Street,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
112291,Cossham Street,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,52.34
112291,Cossham Street,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,42.86
112291,Cossham Street,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,42.33
112291,Cossham Street,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,92.2
112291,Cossham Street,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
112291,Cossham Street,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
112291,Cossham Street,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
112291,Cossham Street,2023-06-14T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
112291,Cossham Street,2023-06-14T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.1
112291,Cossham Street,2023-06-14T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.69
112291,Cossham Street,2023-06-14T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.87
112291,Cossham Street,2023-06-14T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.83
112291,Cossham Street,2023-06-14T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.8
112291,Cossham Street,2023-06-14T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.4
112291,Cossham Street,2023-06-14T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.0
112291,Cossham Street,2023-06-14T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.9
112291,Cossham Street,2023-06-14T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.2
112291,Cossham Street,2023-06-14T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.21
112291,Cossham Street,2023-06-14T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
112291,Cossham Street,2023-06-14T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
112291,Cossham Street,2023-06-14T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.23
112291,Cossham Street,2023-06-14T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.86
112291,Cossham Street,2023-06-14T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.53
112291,Cossham Street,2023-06-14T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.0
112291,Cossham Street,2023-06-14T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.0
112291,Cossham Street,2023-06-14T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.5
112291,Cossham Street,2023-06-14T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,72.1
112291,Cossham Street,2023-06-14T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-14T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.33
112291,Cossham Street,2023-06-14T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
112291,Cossham Street,2023-06-14T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.58
112291,Cossham Street,2023-06-14T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.98
112291,Cossham Street,2023-06-14T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.84
112291,Cossham Street,2023-06-14T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,49.0
112291,Cossham Street,2023-06-14T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.3
112291,Cossham Street,2023-06-14T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.3
112291,Cossham Street,2023-06-14T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.3
112291,Cossham Street,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,39.9
112291,Cossham Street,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112291,Cossham Street,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
112291,Cossham Street,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
112291,Cossham Street,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
112291,Cossham Street,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112291,Cossham Street,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
112291,Cossham Street,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
112291,Cossham Street,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
112291,Cossham Street,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,48.34
112291,Cossham Street,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.47
112291,Cossham Street,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,47.26
112291,Cossham Street,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
112291,Cossham Street,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
112291,Cossham Street,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
112291,Cossham Street,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
112291,Cossham Street,2023-06-14T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
112291,Cossham Street,2023-06-14T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.88
112291,Cossham Street,2023-06-14T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-14T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.88
112291,Cossham Street,2023-06-14T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.14
112291,Cossham Street,2023-06-14T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.99
112291,Cossham Street,2023-06-14T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.7
112291,Cossham Street,2023-06-14T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.3
112291,Cossham Street,2023-06-14T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.3
112291,Cossham Street,2023-06-14T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.6
112291,Cossham Street,2023-06-14T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
112291,Cossham Street,2023-06-14T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-14T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
112291,Cossham Street,2023-06-14T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.97
112291,Cossham Street,2023-06-14T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.31
112291,Cossham Street,2023-06-14T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.1
112291,Cossham Street,2023-06-14T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.8
112291,Cossham Street,2023-06-14T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.4
112291,Cossham Street,2023-06-14T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.3
112291,Cossham Street,2023-06-14T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.0
112291,Cossham Street,2023-06-14T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-14T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.33
112291,Cossham Street,2023-06-14T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-14T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.34
112291,Cossham Street,2023-06-14T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.74
112291,Cossham Street,2023-06-14T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.97
112291,Cossham Street,2023-06-14T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,51.5
112291,Cossham Street,2023-06-14T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,79.2
112291,Cossham Street,2023-06-14T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.1
112291,Cossham Street,2023-06-14T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.3
112291,Cossham Street,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,39.8
112291,Cossham Street,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
112291,Cossham Street,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
112291,Cossham Street,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
112291,Cossham Street,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
112291,Cossham Street,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
112291,Cossham Street,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
112291,Cossham Street,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
112291,Cossham Street,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
112291,Cossham Street,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
112291,Cossham Street,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,47.66
112291,Cossham Street,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.07
112291,Cossham Street,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,40.52
112291,Cossham Street,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,78.3
112291,Cossham Street,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
112291,Cossham Street,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
112291,Cossham Street,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
112291,Cossham Street,2023-06-14T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
112291,Cossham Street,2023-06-14T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-14T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-14T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.7
112291,Cossham Street,2023-06-14T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.19
112291,Cossham Street,2023-06-14T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.68
112291,Cossham Street,2023-06-14T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,36.6
112291,Cossham Street,2023-06-14T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.1
112291,Cossham Street,2023-06-14T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,75.4
112291,Cossham Street,2023-06-14T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.1
112291,Cossham Street,2023-06-14T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
112291,Cossham Street,2023-06-14T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
112291,Cossham Street,2023-06-14T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.04
112291,Cossham Street,2023-06-14T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.95
112291,Cossham Street,2023-06-14T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.3
112291,Cossham Street,2023-06-14T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.0
112291,Cossham Street,2023-06-14T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.2
112291,Cossham Street,2023-06-14T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.6
112291,Cossham Street,2023-06-14T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.9
112291,Cossham Street,2023-06-14T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.9
112291,Cossham Street,2023-06-14T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
112291,Cossham Street,2023-06-14T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.18
112291,Cossham Street,2023-06-14T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-14T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.34
112291,Cossham Street,2023-06-14T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.72
112291,Cossham Street,2023-06-14T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.77
112291,Cossham Street,2023-06-14T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.5
112291,Cossham Street,2023-06-14T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.5
112291,Cossham Street,2023-06-14T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.3
112291,Cossham Street,2023-06-14T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.3
112291,Cossham Street,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,39.8
112291,Cossham Street,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
112291,Cossham Street,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
112291,Cossham Street,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
112291,Cossham Street,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
112291,Cossham Street,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
112291,Cossham Street,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
112291,Cossham Street,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
112291,Cossham Street,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.46
112291,Cossham Street,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,45.98
112291,Cossham Street,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.5
112291,Cossham Street,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
112291,Cossham Street,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
112291,Cossham Street,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
112291,Cossham Street,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
112291,Cossham Street,2023-06-14T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.1
112291,Cossham Street,2023-06-14T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-14T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-14T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.21
112291,Cossham Street,2023-06-14T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.89
112291,Cossham Street,2023-06-14T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.82
112291,Cossham Street,2023-06-14T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,54.2
112291,Cossham Street,2023-06-14T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,88.1
112291,Cossham Street,2023-06-14T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.6
112291,Cossham Street,2023-06-14T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.5
112291,Cossham Street,2023-06-14T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.09
112291,Cossham Street,2023-06-14T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-14T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
112291,Cossham Street,2023-06-14T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.33
112291,Cossham Street,2023-06-14T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.8
112291,Cossham Street,2023-06-14T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.34
112291,Cossham Street,2023-06-14T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
112291,Cossham Street,2023-06-14T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.2
112291,Cossham Street,2023-06-14T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.6
112291,Cossham Street,2023-06-14T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.3
112291,Cossham Street,2023-06-14T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-14T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
112291,Cossham Street,2023-06-14T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.12
112291,Cossham Street,2023-06-14T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.69
112291,Cossham Street,2023-06-14T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.56
112291,Cossham Street,2023-06-14T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.99
112291,Cossham Street,2023-06-14T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,47.6
112291,Cossham Street,2023-06-14T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.2
112291,Cossham Street,2023-06-14T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.3
112291,Cossham Street,2023-06-14T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.2
112291,Cossham Street,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,39.8
112291,Cossham Street,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
112291,Cossham Street,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
112291,Cossham Street,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
112291,Cossham Street,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
112291,Cossham Street,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
112291,Cossham Street,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
112291,Cossham Street,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
112291,Cossham Street,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,45.77
112291,Cossham Street,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,49.73
112291,Cossham Street,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,40.69
112291,Cossham Street,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
112291,Cossham Street,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
112291,Cossham Street,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
112291,Cossham Street,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
112291,Cossham Street,2023-06-14T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
112291,Cossham Street,2023-06-14T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.48
112291,Cossham Street,2023-06-14T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
112291,Cossham Street,2023-06-14T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,23.15
112291,Cossham Street,2023-06-14T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.42
112291,Cossham Street,2023-06-14T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.91
112291,Cossham Street,2023-06-14T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,62.9
112291,Cossham Street,2023-06-14T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,94.6
112291,Cossham Street,2023-06-14T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.9
112291,Cossham Street,2023-06-14T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.8
112291,Cossham Street,2023-06-14T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-14T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
112291,Cossham Street,2023-06-14T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
112291,Cossham Street,2023-06-14T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.09
112291,Cossham Street,2023-06-14T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.92
112291,Cossham Street,2023-06-14T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.7
112291,Cossham Street,2023-06-14T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
112291,Cossham Street,2023-06-14T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.4
112291,Cossham Street,2023-06-14T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.8
112291,Cossham Street,2023-06-14T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.6
112291,Cossham Street,2023-06-14T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-14T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
112291,Cossham Street,2023-06-14T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.26
112291,Cossham Street,2023-06-14T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.13
112291,Cossham Street,2023-06-14T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.31
112291,Cossham Street,2023-06-14T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.02
112291,Cossham Street,2023-06-14T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,51.5
112291,Cossham Street,2023-06-14T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.5
112291,Cossham Street,2023-06-14T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.1
112291,Cossham Street,2023-06-14T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.0
112291,Cossham Street,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,39.7
112291,Cossham Street,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
112291,Cossham Street,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
112291,Cossham Street,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
112291,Cossham Street,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
112291,Cossham Street,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
112291,Cossham Street,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
112291,Cossham Street,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
112291,Cossham Street,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
112291,Cossham Street,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,48.82
112291,Cossham Street,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,47.81
112291,Cossham Street,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,42.28
112291,Cossham Street,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
112291,Cossham Street,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
112291,Cossham Street,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
112291,Cossham Street,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
112291,Cossham Street,2023-06-14T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.67
112291,Cossham Street,2023-06-14T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-14T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
112291,Cossham Street,2023-06-14T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.41
112291,Cossham Street,2023-06-14T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.46
112291,Cossham Street,2023-06-14T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.11
112291,Cossham Street,2023-06-14T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,42.7
112291,Cossham Street,2023-06-14T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,72.0
112291,Cossham Street,2023-06-14T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,81.5
112291,Cossham Street,2023-06-14T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.0
112291,Cossham Street,2023-06-14T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.09
112291,Cossham Street,2023-06-14T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
112291,Cossham Street,2023-06-14T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
112291,Cossham Street,2023-06-14T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.86
112291,Cossham Street,2023-06-14T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.44
112291,Cossham Street,2023-06-14T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.25
112291,Cossham Street,2023-06-14T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
112291,Cossham Street,2023-06-14T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.5
112291,Cossham Street,2023-06-14T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.4
112291,Cossham Street,2023-06-14T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.1
112291,Cossham Street,2023-06-14T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-14T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
112291,Cossham Street,2023-06-14T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
112291,Cossham Street,2023-06-14T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.71
112291,Cossham Street,2023-06-14T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.09
112291,Cossham Street,2023-06-14T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.9
112291,Cossham Street,2023-06-14T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.9
112291,Cossham Street,2023-06-14T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.7
112291,Cossham Street,2023-06-14T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.2
112291,Cossham Street,2023-06-14T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.1
112291,Cossham Street,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,39.7
112291,Cossham Street,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
112291,Cossham Street,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
112291,Cossham Street,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
112291,Cossham Street,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
112291,Cossham Street,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
112291,Cossham Street,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
112291,Cossham Street,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
112291,Cossham Street,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
112291,Cossham Street,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,42.52
112291,Cossham Street,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,45.14
112291,Cossham Street,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,42.06
112291,Cossham Street,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
112291,Cossham Street,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
112291,Cossham Street,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
112291,Cossham Street,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
112291,Cossham Street,2023-06-14T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.07
112291,Cossham Street,2023-06-14T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-14T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
112291,Cossham Street,2023-06-14T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.87
112291,Cossham Street,2023-06-14T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.11
112291,Cossham Street,2023-06-14T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.66
112291,Cossham Street,2023-06-14T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,41.7
112291,Cossham Street,2023-06-14T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,70.0
112291,Cossham Street,2023-06-14T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,84.6
112291,Cossham Street,2023-06-14T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.7
112291,Cossham Street,2023-06-14T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.98
112291,Cossham Street,2023-06-14T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
112291,Cossham Street,2023-06-14T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
112291,Cossham Street,2023-06-14T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.53
112291,Cossham Street,2023-06-14T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.6
112291,Cossham Street,2023-06-14T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.13
112291,Cossham Street,2023-06-14T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.0
112291,Cossham Street,2023-06-14T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.5
112291,Cossham Street,2023-06-14T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.0
112291,Cossham Street,2023-06-14T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.9
112291,Cossham Street,2023-06-14T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-14T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.18
112291,Cossham Street,2023-06-14T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
112291,Cossham Street,2023-06-14T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.69
112291,Cossham Street,2023-06-14T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.19
112291,Cossham Street,2023-06-14T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.38
112291,Cossham Street,2023-06-14T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.0
112291,Cossham Street,2023-06-14T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.5
112291,Cossham Street,2023-06-14T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.6
112291,Cossham Street,2023-06-14T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.1
112291,Cossham Street,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,39.6
112291,Cossham Street,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
112291,Cossham Street,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
112291,Cossham Street,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
112291,Cossham Street,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
112291,Cossham Street,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
112291,Cossham Street,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
112291,Cossham Street,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
112291,Cossham Street,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,44.51
112291,Cossham Street,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,45.31
112291,Cossham Street,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,41.87
112291,Cossham Street,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
112291,Cossham Street,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
112291,Cossham Street,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
112291,Cossham Street,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
112291,Cossham Street,2023-06-14T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.02
112291,Cossham Street,2023-06-14T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-06-14T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
112291,Cossham Street,2023-06-14T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.74
112291,Cossham Street,2023-06-14T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,24.51
112291,Cossham Street,2023-06-14T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.54
112291,Cossham Street,2023-06-14T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,57.2
112291,Cossham Street,2023-06-14T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.6
112291,Cossham Street,2023-06-14T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,103.3
112291,Cossham Street,2023-06-14T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.3
112291,Cossham Street,2023-06-14T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-14T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
112291,Cossham Street,2023-06-14T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
112291,Cossham Street,2023-06-14T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.61
112291,Cossham Street,2023-06-14T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.04
112291,Cossham Street,2023-06-14T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.16
112291,Cossham Street,2023-06-14T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.7
112291,Cossham Street,2023-06-14T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.8
112291,Cossham Street,2023-06-14T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
112291,Cossham Street,2023-06-14T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.6
112291,Cossham Street,2023-06-14T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
112291,Cossham Street,2023-06-14T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-14T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
112291,Cossham Street,2023-06-14T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.97
112291,Cossham Street,2023-06-14T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.94
112291,Cossham Street,2023-06-14T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.79
112291,Cossham Street,2023-06-14T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,37.5
112291,Cossham Street,2023-06-14T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.1
112291,Cossham Street,2023-06-14T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.1
112291,Cossham Street,2023-06-14T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.2
112291,Cossham Street,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,39.6
112291,Cossham Street,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
112291,Cossham Street,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
112291,Cossham Street,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
112291,Cossham Street,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
112291,Cossham Street,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
112291,Cossham Street,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
112291,Cossham Street,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
112291,Cossham Street,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,42.68
112291,Cossham Street,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,49.77
112291,Cossham Street,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,44.54
112291,Cossham Street,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
112291,Cossham Street,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
112291,Cossham Street,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
112291,Cossham Street,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
112291,Cossham Street,2023-06-14T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
112291,Cossham Street,2023-06-14T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.9
112291,Cossham Street,2023-06-14T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-14T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.36
112291,Cossham Street,2023-06-14T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.6
112291,Cossham Street,2023-06-14T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.26
112291,Cossham Street,2023-06-14T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.9
112291,Cossham Street,2023-06-14T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.8
112291,Cossham Street,2023-06-14T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.8
112291,Cossham Street,2023-06-14T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.6
112291,Cossham Street,2023-06-14T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-14T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-14T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
112291,Cossham Street,2023-06-14T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.93
112291,Cossham Street,2023-06-14T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.34
112291,Cossham Street,2023-06-14T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.87
112291,Cossham Street,2023-06-14T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
112291,Cossham Street,2023-06-14T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.6
112291,Cossham Street,2023-06-14T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
112291,Cossham Street,2023-06-14T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.2
112291,Cossham Street,2023-06-14T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.08
112291,Cossham Street,2023-06-14T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-14T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
112291,Cossham Street,2023-06-14T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.29
112291,Cossham Street,2023-06-14T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.51
112291,Cossham Street,2023-06-14T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.7
112291,Cossham Street,2023-06-14T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.6
112291,Cossham Street,2023-06-14T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.3
112291,Cossham Street,2023-06-14T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.9
112291,Cossham Street,2023-06-14T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.4
112291,Cossham Street,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,39.8
112291,Cossham Street,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
112291,Cossham Street,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
112291,Cossham Street,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
112291,Cossham Street,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
112291,Cossham Street,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
112291,Cossham Street,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
112291,Cossham Street,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
112291,Cossham Street,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
112291,Cossham Street,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
112291,Cossham Street,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,37.46
112291,Cossham Street,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.44
112291,Cossham Street,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.89
112291,Cossham Street,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
112291,Cossham Street,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
112291,Cossham Street,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
112291,Cossham Street,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
112291,Cossham Street,2023-06-14T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-14T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.72
112291,Cossham Street,2023-06-14T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-14T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.98
112291,Cossham Street,2023-06-14T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.96
112291,Cossham Street,2023-06-14T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.01
