Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-14T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,35.3
112291,Cossham Street,2023-06-14T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.0
112291,Cossham Street,2023-06-14T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.6
112291,Cossham Street,2023-06-14T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.2
112291,Cossham Street,2023-06-14T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.93
112291,Cossham Street,2023-06-14T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
112291,Cossham Street,2023-06-14T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.21
112291,Cossham Street,2023-06-14T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.82
112291,Cossham Street,2023-06-14T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.69
112291,Cossham Street,2023-06-14T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.59
112291,Cossham Street,2023-06-14T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
112291,Cossham Street,2023-06-14T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.0
112291,Cossham Street,2023-06-14T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.7
112291,Cossham Street,2023-06-14T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.3
112291,Cossham Street,2023-06-14T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-14T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-14T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.18
112291,Cossham Street,2023-06-14T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.48
112291,Cossham Street,2023-06-14T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.51
112291,Cossham Street,2023-06-14T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.09
112291,Cossham Street,2023-06-14T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
112291,Cossham Street,2023-06-14T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.4
112291,Cossham Street,2023-06-14T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.0
112291,Cossham Street,2023-06-14T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.8
112291,Cossham Street,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,39.8
112291,Cossham Street,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
112291,Cossham Street,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
112291,Cossham Street,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
112291,Cossham Street,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
112291,Cossham Street,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
112291,Cossham Street,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
112291,Cossham Street,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
112291,Cossham Street,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
112291,Cossham Street,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
112291,Cossham Street,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.93
112291,Cossham Street,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,37.47
112291,Cossham Street,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.46
112291,Cossham Street,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
112291,Cossham Street,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
112291,Cossham Street,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
112291,Cossham Street,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
112291,Cossham Street,2023-06-14T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-14T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.56
112291,Cossham Street,2023-06-14T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-14T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.77
112291,Cossham Street,2023-06-14T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.51
112291,Cossham Street,2023-06-14T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.98
112291,Cossham Street,2023-06-14T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,39.1
112291,Cossham Street,2023-06-14T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.8
112291,Cossham Street,2023-06-14T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.5
112291,Cossham Street,2023-06-14T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.6
112291,Cossham Street,2023-06-14T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-14T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
112291,Cossham Street,2023-06-14T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-14T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.89
112291,Cossham Street,2023-06-14T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.84
112291,Cossham Street,2023-06-14T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.59
112291,Cossham Street,2023-06-14T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
112291,Cossham Street,2023-06-14T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.3
112291,Cossham Street,2023-06-14T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.9
112291,Cossham Street,2023-06-14T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.6
112291,Cossham Street,2023-06-14T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-14T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
112291,Cossham Street,2023-06-14T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-14T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.82
112291,Cossham Street,2023-06-14T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.25
112291,Cossham Street,2023-06-14T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.62
112291,Cossham Street,2023-06-14T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.1
112291,Cossham Street,2023-06-14T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.9
112291,Cossham Street,2023-06-14T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.6
112291,Cossham Street,2023-06-14T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.6
112291,Cossham Street,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,39.8
112291,Cossham Street,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
112291,Cossham Street,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
112291,Cossham Street,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
112291,Cossham Street,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
112291,Cossham Street,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
112291,Cossham Street,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
112291,Cossham Street,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
112291,Cossham Street,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
112291,Cossham Street,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
112291,Cossham Street,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.88
112291,Cossham Street,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.81
112291,Cossham Street,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,34.85
112291,Cossham Street,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
112291,Cossham Street,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
112291,Cossham Street,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
112291,Cossham Street,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
112291,Cossham Street,2023-06-14T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-14T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.39
112291,Cossham Street,2023-06-14T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-14T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.27
112291,Cossham Street,2023-06-14T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.6
112291,Cossham Street,2023-06-14T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.54
112291,Cossham Street,2023-06-14T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,39.5
112291,Cossham Street,2023-06-14T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.6
112291,Cossham Street,2023-06-14T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.3
112291,Cossham Street,2023-06-14T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.0
112291,Cossham Street,2023-06-14T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.19
112291,Cossham Street,2023-06-14T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
112291,Cossham Street,2023-06-14T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
112291,Cossham Street,2023-06-14T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.26
112291,Cossham Street,2023-06-14T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.84
112291,Cossham Street,2023-06-14T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.08
112291,Cossham Street,2023-06-14T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.3
112291,Cossham Street,2023-06-14T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.8
112291,Cossham Street,2023-06-14T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.5
112291,Cossham Street,2023-06-14T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.3
112291,Cossham Street,2023-06-14T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-14T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
112291,Cossham Street,2023-06-14T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-14T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.56
112291,Cossham Street,2023-06-14T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.21
112291,Cossham Street,2023-06-14T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.79
112291,Cossham Street,2023-06-14T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.7
112291,Cossham Street,2023-06-14T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.5
112291,Cossham Street,2023-06-14T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.0
112291,Cossham Street,2023-06-14T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.0
112291,Cossham Street,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,39.8
112291,Cossham Street,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
112291,Cossham Street,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
112291,Cossham Street,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
112291,Cossham Street,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
112291,Cossham Street,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
112291,Cossham Street,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
112291,Cossham Street,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
112291,Cossham Street,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
112291,Cossham Street,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.52
112291,Cossham Street,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.64
112291,Cossham Street,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.57
112291,Cossham Street,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
112291,Cossham Street,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
112291,Cossham Street,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
112291,Cossham Street,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
112291,Cossham Street,2023-06-14T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-14T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.45
112291,Cossham Street,2023-06-14T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-06-14T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.06
112291,Cossham Street,2023-06-14T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.02
112291,Cossham Street,2023-06-14T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.52
112291,Cossham Street,2023-06-14T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.8
112291,Cossham Street,2023-06-14T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.2
112291,Cossham Street,2023-06-14T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.3
112291,Cossham Street,2023-06-14T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.4
112291,Cossham Street,2023-06-14T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-14T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-14T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
112291,Cossham Street,2023-06-14T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.52
112291,Cossham Street,2023-06-14T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.26
112291,Cossham Street,2023-06-14T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.36
112291,Cossham Street,2023-06-14T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
112291,Cossham Street,2023-06-14T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.1
112291,Cossham Street,2023-06-14T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
112291,Cossham Street,2023-06-14T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.7
112291,Cossham Street,2023-06-14T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-14T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
112291,Cossham Street,2023-06-14T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-14T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.04
112291,Cossham Street,2023-06-14T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.4
112291,Cossham Street,2023-06-14T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.34
112291,Cossham Street,2023-06-14T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.7
112291,Cossham Street,2023-06-14T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.2
112291,Cossham Street,2023-06-14T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.4
112291,Cossham Street,2023-06-14T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.7
112291,Cossham Street,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,39.8
112291,Cossham Street,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
112291,Cossham Street,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
112291,Cossham Street,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
112291,Cossham Street,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
112291,Cossham Street,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
112291,Cossham Street,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
112291,Cossham Street,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
112291,Cossham Street,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
112291,Cossham Street,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.32
112291,Cossham Street,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.38
112291,Cossham Street,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.2
112291,Cossham Street,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
112291,Cossham Street,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
112291,Cossham Street,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
112291,Cossham Street,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
112291,Cossham Street,2023-06-14T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-14T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.4
112291,Cossham Street,2023-06-14T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-14T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.36
112291,Cossham Street,2023-06-14T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.41
112291,Cossham Street,2023-06-14T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.62
112291,Cossham Street,2023-06-14T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.1
112291,Cossham Street,2023-06-14T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.7
112291,Cossham Street,2023-06-14T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.2
112291,Cossham Street,2023-06-14T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.5
112291,Cossham Street,2023-06-14T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-14T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
112291,Cossham Street,2023-06-14T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
112291,Cossham Street,2023-06-14T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.16
112291,Cossham Street,2023-06-14T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.39
112291,Cossham Street,2023-06-14T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.55
112291,Cossham Street,2023-06-14T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
112291,Cossham Street,2023-06-14T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.0
112291,Cossham Street,2023-06-14T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
112291,Cossham Street,2023-06-14T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.4
112291,Cossham Street,2023-06-14T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-14T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
112291,Cossham Street,2023-06-14T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-14T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.15
112291,Cossham Street,2023-06-14T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.12
112291,Cossham Street,2023-06-14T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.99
112291,Cossham Street,2023-06-14T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
112291,Cossham Street,2023-06-14T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.7
112291,Cossham Street,2023-06-14T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.6
112291,Cossham Street,2023-06-14T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.6
112291,Cossham Street,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,39.7
112291,Cossham Street,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
112291,Cossham Street,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
112291,Cossham Street,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
112291,Cossham Street,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
112291,Cossham Street,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
112291,Cossham Street,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
112291,Cossham Street,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
112291,Cossham Street,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
112291,Cossham Street,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
112291,Cossham Street,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.34
112291,Cossham Street,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.51
112291,Cossham Street,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.09
112291,Cossham Street,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
112291,Cossham Street,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
112291,Cossham Street,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
112291,Cossham Street,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
112291,Cossham Street,2023-06-14T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-14T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.63
112291,Cossham Street,2023-06-14T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-14T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.44
112291,Cossham Street,2023-06-14T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.0
112291,Cossham Street,2023-06-14T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.79
112291,Cossham Street,2023-06-14T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.9
112291,Cossham Street,2023-06-14T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.1
112291,Cossham Street,2023-06-14T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.1
112291,Cossham Street,2023-06-14T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.4
112291,Cossham Street,2023-06-14T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-14T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-14T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
112291,Cossham Street,2023-06-14T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.65
112291,Cossham Street,2023-06-14T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.19
112291,Cossham Street,2023-06-14T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.58
112291,Cossham Street,2023-06-14T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.6
112291,Cossham Street,2023-06-14T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.0
112291,Cossham Street,2023-06-14T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
112291,Cossham Street,2023-06-14T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.1
112291,Cossham Street,2023-06-14T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-14T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
112291,Cossham Street,2023-06-14T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-14T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.01
112291,Cossham Street,2023-06-14T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.68
112291,Cossham Street,2023-06-14T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.01
112291,Cossham Street,2023-06-14T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
112291,Cossham Street,2023-06-14T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.5
112291,Cossham Street,2023-06-14T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.8
112291,Cossham Street,2023-06-14T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.6
112291,Cossham Street,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,39.6
112291,Cossham Street,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
112291,Cossham Street,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
112291,Cossham Street,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
112291,Cossham Street,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
112291,Cossham Street,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
112291,Cossham Street,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
112291,Cossham Street,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
112291,Cossham Street,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
112291,Cossham Street,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
112291,Cossham Street,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.62
112291,Cossham Street,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.2
112291,Cossham Street,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,31.58
112291,Cossham Street,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
112291,Cossham Street,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
112291,Cossham Street,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
112291,Cossham Street,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
112291,Cossham Street,2023-06-14T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-14T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.69
112291,Cossham Street,2023-06-14T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-14T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.89
112291,Cossham Street,2023-06-14T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.22
112291,Cossham Street,2023-06-14T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.43
112291,Cossham Street,2023-06-14T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.1
112291,Cossham Street,2023-06-14T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.7
112291,Cossham Street,2023-06-14T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.1
112291,Cossham Street,2023-06-14T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.8
112291,Cossham Street,2023-06-14T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-14T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-14T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112291,Cossham Street,2023-06-14T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.92
112291,Cossham Street,2023-06-14T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.38
112291,Cossham Street,2023-06-14T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.23
112291,Cossham Street,2023-06-14T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
112291,Cossham Street,2023-06-14T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.3
112291,Cossham Street,2023-06-14T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
112291,Cossham Street,2023-06-14T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.8
112291,Cossham Street,2023-06-14T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-14T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
112291,Cossham Street,2023-06-14T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-14T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.55
112291,Cossham Street,2023-06-14T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.97
112291,Cossham Street,2023-06-14T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.19
112291,Cossham Street,2023-06-14T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.3
112291,Cossham Street,2023-06-14T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.7
112291,Cossham Street,2023-06-14T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.2
112291,Cossham Street,2023-06-14T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.6
112291,Cossham Street,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,39.5
112291,Cossham Street,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
112291,Cossham Street,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
112291,Cossham Street,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
112291,Cossham Street,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
112291,Cossham Street,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
112291,Cossham Street,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
112291,Cossham Street,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
112291,Cossham Street,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
112291,Cossham Street,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.06
112291,Cossham Street,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.02
112291,Cossham Street,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.53
112291,Cossham Street,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
112291,Cossham Street,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
112291,Cossham Street,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
112291,Cossham Street,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
112291,Cossham Street,2023-06-14T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-14T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-14T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-14T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.19
112291,Cossham Street,2023-06-14T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.47
112291,Cossham Street,2023-06-14T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.32
112291,Cossham Street,2023-06-14T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,40.4
112291,Cossham Street,2023-06-14T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.0
112291,Cossham Street,2023-06-14T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.4
112291,Cossham Street,2023-06-14T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.1
112291,Cossham Street,2023-06-14T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.04
112291,Cossham Street,2023-06-14T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-14T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
112291,Cossham Street,2023-06-14T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.69
112291,Cossham Street,2023-06-14T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.8
112291,Cossham Street,2023-06-14T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.59
112291,Cossham Street,2023-06-14T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
112291,Cossham Street,2023-06-14T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.1
112291,Cossham Street,2023-06-14T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
112291,Cossham Street,2023-06-14T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
112291,Cossham Street,2023-06-14T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-14T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.36
112291,Cossham Street,2023-06-14T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-14T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.89
112291,Cossham Street,2023-06-14T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.65
112291,Cossham Street,2023-06-14T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.79
112291,Cossham Street,2023-06-14T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
112291,Cossham Street,2023-06-14T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.3
112291,Cossham Street,2023-06-14T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.5
112291,Cossham Street,2023-06-14T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
112291,Cossham Street,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,39.3
112291,Cossham Street,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
112291,Cossham Street,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
112291,Cossham Street,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
112291,Cossham Street,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
112291,Cossham Street,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
112291,Cossham Street,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
112291,Cossham Street,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
112291,Cossham Street,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
112291,Cossham Street,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
112291,Cossham Street,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.43
112291,Cossham Street,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.56
112291,Cossham Street,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.81
112291,Cossham Street,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
112291,Cossham Street,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
112291,Cossham Street,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
112291,Cossham Street,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
112291,Cossham Street,2023-06-14T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-14T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-14T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-14T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.36
112291,Cossham Street,2023-06-14T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.84
112291,Cossham Street,2023-06-14T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.74
112291,Cossham Street,2023-06-14T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,44.0
112291,Cossham Street,2023-06-14T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.5
112291,Cossham Street,2023-06-14T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.7
112291,Cossham Street,2023-06-14T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.3
112291,Cossham Street,2023-06-14T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-14T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-14T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
112291,Cossham Street,2023-06-14T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.69
112291,Cossham Street,2023-06-14T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.81
112291,Cossham Street,2023-06-14T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.05
112291,Cossham Street,2023-06-14T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
112291,Cossham Street,2023-06-14T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.5
112291,Cossham Street,2023-06-14T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
112291,Cossham Street,2023-06-14T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.8
112291,Cossham Street,2023-06-14T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-14T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
112291,Cossham Street,2023-06-14T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
112291,Cossham Street,2023-06-14T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.2
112291,Cossham Street,2023-06-14T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.73
112291,Cossham Street,2023-06-14T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.71
112291,Cossham Street,2023-06-14T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.3
112291,Cossham Street,2023-06-14T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.5
112291,Cossham Street,2023-06-14T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.7
112291,Cossham Street,2023-06-14T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
112291,Cossham Street,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,39.2
112291,Cossham Street,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
112291,Cossham Street,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
112291,Cossham Street,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
112291,Cossham Street,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
112291,Cossham Street,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
112291,Cossham Street,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
112291,Cossham Street,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
112291,Cossham Street,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
112291,Cossham Street,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
112291,Cossham Street,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.6
112291,Cossham Street,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.35
112291,Cossham Street,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.49
112291,Cossham Street,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
112291,Cossham Street,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
112291,Cossham Street,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
112291,Cossham Street,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
112291,Cossham Street,2023-06-14T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-14T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-14T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-14T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.4
112291,Cossham Street,2023-06-14T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.79
112291,Cossham Street,2023-06-14T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.89
112291,Cossham Street,2023-06-14T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.2
112291,Cossham Street,2023-06-14T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.2
112291,Cossham Street,2023-06-14T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.5
112291,Cossham Street,2023-06-14T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.8
112291,Cossham Street,2023-06-14T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-14T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-14T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
112291,Cossham Street,2023-06-14T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.37
112291,Cossham Street,2023-06-14T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.17
112291,Cossham Street,2023-06-14T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.43
112291,Cossham Street,2023-06-14T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
112291,Cossham Street,2023-06-14T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.1
112291,Cossham Street,2023-06-14T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
112291,Cossham Street,2023-06-14T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.0
112291,Cossham Street,2023-06-14T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-14T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
112291,Cossham Street,2023-06-14T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
112291,Cossham Street,2023-06-14T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.08
112291,Cossham Street,2023-06-14T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.97
112291,Cossham Street,2023-06-14T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.74
112291,Cossham Street,2023-06-14T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.1
112291,Cossham Street,2023-06-14T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.4
112291,Cossham Street,2023-06-14T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.1
112291,Cossham Street,2023-06-14T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.0
112291,Cossham Street,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,39.0
112291,Cossham Street,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
112291,Cossham Street,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
112291,Cossham Street,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
112291,Cossham Street,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
112291,Cossham Street,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
112291,Cossham Street,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
112291,Cossham Street,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
112291,Cossham Street,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
112291,Cossham Street,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
112291,Cossham Street,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.3
112291,Cossham Street,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.9
112291,Cossham Street,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.14
112291,Cossham Street,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
112291,Cossham Street,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
112291,Cossham Street,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
112291,Cossham Street,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
112291,Cossham Street,2023-06-14T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-14T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.47
112291,Cossham Street,2023-06-14T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-14T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.4
112291,Cossham Street,2023-06-14T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.2
112291,Cossham Street,2023-06-14T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.26
112291,Cossham Street,2023-06-14T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.6
112291,Cossham Street,2023-06-14T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.4
112291,Cossham Street,2023-06-14T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.2
112291,Cossham Street,2023-06-14T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.6
112291,Cossham Street,2023-06-14T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-14T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-14T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
112291,Cossham Street,2023-06-14T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.47
112291,Cossham Street,2023-06-14T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.34
112291,Cossham Street,2023-06-14T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.84
112291,Cossham Street,2023-06-14T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
112291,Cossham Street,2023-06-14T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.0
112291,Cossham Street,2023-06-14T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
112291,Cossham Street,2023-06-14T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
112291,Cossham Street,2023-06-14T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
112291,Cossham Street,2023-06-14T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
112291,Cossham Street,2023-06-14T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-14T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.44
112291,Cossham Street,2023-06-14T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.87
112291,Cossham Street,2023-06-14T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.19
112291,Cossham Street,2023-06-14T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.5
112291,Cossham Street,2023-06-14T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.4
112291,Cossham Street,2023-06-14T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.0
112291,Cossham Street,2023-06-14T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
112291,Cossham Street,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,38.9
112291,Cossham Street,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
112291,Cossham Street,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
112291,Cossham Street,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
112291,Cossham Street,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
112291,Cossham Street,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
112291,Cossham Street,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
112291,Cossham Street,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
112291,Cossham Street,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
112291,Cossham Street,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
112291,Cossham Street,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.66
112291,Cossham Street,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.26
112291,Cossham Street,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.14
112291,Cossham Street,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
112291,Cossham Street,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
112291,Cossham Street,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
112291,Cossham Street,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
112291,Cossham Street,2023-06-14T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-14T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-14T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-14T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.15
112291,Cossham Street,2023-06-14T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.17
112291,Cossham Street,2023-06-14T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.9
112291,Cossham Street,2023-06-14T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,33.8
112291,Cossham Street,2023-06-14T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.0
112291,Cossham Street,2023-06-14T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.0
112291,Cossham Street,2023-06-14T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.0
112291,Cossham Street,2023-06-14T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-14T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-14T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
112291,Cossham Street,2023-06-14T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.87
112291,Cossham Street,2023-06-14T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.7
112291,Cossham Street,2023-06-14T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.65
112291,Cossham Street,2023-06-14T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
112291,Cossham Street,2023-06-14T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.5
112291,Cossham Street,2023-06-14T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
112291,Cossham Street,2023-06-14T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.1
112291,Cossham Street,2023-06-14T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
112291,Cossham Street,2023-06-14T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
112291,Cossham Street,2023-06-14T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-14T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.61
112291,Cossham Street,2023-06-14T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.24
112291,Cossham Street,2023-06-14T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.28
112291,Cossham Street,2023-06-14T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.1
112291,Cossham Street,2023-06-14T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.7
