Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-14T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.4
112291,Cossham Street,2023-06-14T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
112291,Cossham Street,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,38.8
112291,Cossham Street,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
112291,Cossham Street,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
112291,Cossham Street,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
112291,Cossham Street,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
112291,Cossham Street,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
112291,Cossham Street,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
112291,Cossham Street,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
112291,Cossham Street,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
112291,Cossham Street,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
112291,Cossham Street,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.34
112291,Cossham Street,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.95
112291,Cossham Street,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.85
112291,Cossham Street,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
112291,Cossham Street,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
112291,Cossham Street,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
112291,Cossham Street,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
112291,Cossham Street,2023-06-14T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-14T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-14T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-14T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.95
112291,Cossham Street,2023-06-14T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.6
112291,Cossham Street,2023-06-14T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.6
112291,Cossham Street,2023-06-14T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,40.7
112291,Cossham Street,2023-06-14T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.3
112291,Cossham Street,2023-06-14T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.2
112291,Cossham Street,2023-06-14T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.2
112291,Cossham Street,2023-06-14T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-14T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-14T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112291,Cossham Street,2023-06-14T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.24
112291,Cossham Street,2023-06-14T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.45
112291,Cossham Street,2023-06-14T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.48
112291,Cossham Street,2023-06-14T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
112291,Cossham Street,2023-06-14T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.6
112291,Cossham Street,2023-06-14T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
112291,Cossham Street,2023-06-14T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.3
112291,Cossham Street,2023-06-14T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.14
112291,Cossham Street,2023-06-14T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-14T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-14T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.74
112291,Cossham Street,2023-06-14T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.98
112291,Cossham Street,2023-06-14T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.96
112291,Cossham Street,2023-06-14T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.3
112291,Cossham Street,2023-06-14T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.1
112291,Cossham Street,2023-06-14T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.5
112291,Cossham Street,2023-06-14T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.9
112291,Cossham Street,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,38.7
112291,Cossham Street,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
112291,Cossham Street,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
112291,Cossham Street,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
112291,Cossham Street,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
112291,Cossham Street,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
112291,Cossham Street,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
112291,Cossham Street,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
112291,Cossham Street,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
112291,Cossham Street,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
112291,Cossham Street,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.63
112291,Cossham Street,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.99
112291,Cossham Street,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.43
112291,Cossham Street,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
112291,Cossham Street,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
112291,Cossham Street,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
112291,Cossham Street,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
112291,Cossham Street,2023-06-14T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-14T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-14T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-14T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.62
112291,Cossham Street,2023-06-14T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.12
112291,Cossham Street,2023-06-14T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.67
112291,Cossham Street,2023-06-14T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,36.4
112291,Cossham Street,2023-06-14T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.0
112291,Cossham Street,2023-06-14T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.6
112291,Cossham Street,2023-06-14T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.5
112291,Cossham Street,2023-06-14T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-14T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-14T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
112291,Cossham Street,2023-06-14T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.94
112291,Cossham Street,2023-06-14T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.44
112291,Cossham Street,2023-06-14T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.18
112291,Cossham Street,2023-06-14T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
112291,Cossham Street,2023-06-14T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.1
112291,Cossham Street,2023-06-14T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
112291,Cossham Street,2023-06-14T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.3
112291,Cossham Street,2023-06-14T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-14T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-14T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-14T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.62
112291,Cossham Street,2023-06-14T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.04
112291,Cossham Street,2023-06-14T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.65
112291,Cossham Street,2023-06-14T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
112291,Cossham Street,2023-06-14T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.7
112291,Cossham Street,2023-06-14T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.0
112291,Cossham Street,2023-06-14T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.5
112291,Cossham Street,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,38.5
112291,Cossham Street,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
112291,Cossham Street,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
112291,Cossham Street,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
112291,Cossham Street,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
112291,Cossham Street,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
112291,Cossham Street,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
112291,Cossham Street,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
112291,Cossham Street,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
112291,Cossham Street,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
112291,Cossham Street,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.08
112291,Cossham Street,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.2
112291,Cossham Street,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.7
112291,Cossham Street,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
112291,Cossham Street,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
112291,Cossham Street,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
112291,Cossham Street,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
112291,Cossham Street,2023-06-14T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
112291,Cossham Street,2023-06-14T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-14T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-14T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.89
112291,Cossham Street,2023-06-14T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.71
112291,Cossham Street,2023-06-14T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.16
112291,Cossham Street,2023-06-14T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,39.3
112291,Cossham Street,2023-06-14T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.1
112291,Cossham Street,2023-06-14T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.2
112291,Cossham Street,2023-06-14T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.2
112291,Cossham Street,2023-06-14T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-14T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-14T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-14T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.44
112291,Cossham Street,2023-06-14T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.74
112291,Cossham Street,2023-06-14T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.25
112291,Cossham Street,2023-06-14T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
112291,Cossham Street,2023-06-14T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.5
112291,Cossham Street,2023-06-14T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
112291,Cossham Street,2023-06-14T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
112291,Cossham Street,2023-06-14T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
112291,Cossham Street,2023-06-14T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-14T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-14T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.36
112291,Cossham Street,2023-06-14T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.82
112291,Cossham Street,2023-06-14T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.81
112291,Cossham Street,2023-06-14T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.8
112291,Cossham Street,2023-06-14T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.8
112291,Cossham Street,2023-06-14T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.6
112291,Cossham Street,2023-06-14T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.2
112291,Cossham Street,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,38.4
112291,Cossham Street,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
112291,Cossham Street,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
112291,Cossham Street,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
112291,Cossham Street,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
112291,Cossham Street,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
112291,Cossham Street,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
112291,Cossham Street,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
112291,Cossham Street,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
112291,Cossham Street,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
112291,Cossham Street,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.58
112291,Cossham Street,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.85
112291,Cossham Street,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,32.07
112291,Cossham Street,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
112291,Cossham Street,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
112291,Cossham Street,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
112291,Cossham Street,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
112291,Cossham Street,2023-06-14T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.65
112291,Cossham Street,2023-06-14T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.79
112291,Cossham Street,2023-06-14T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-14T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.62
112291,Cossham Street,2023-06-14T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.2
112291,Cossham Street,2023-06-14T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.05
112291,Cossham Street,2023-06-14T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,39.1
112291,Cossham Street,2023-06-14T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.1
112291,Cossham Street,2023-06-14T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.5
112291,Cossham Street,2023-06-14T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.2
112291,Cossham Street,2023-06-14T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-14T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-14T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
112291,Cossham Street,2023-06-14T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.82
112291,Cossham Street,2023-06-14T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.1
112291,Cossham Street,2023-06-14T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.79
112291,Cossham Street,2023-06-14T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
112291,Cossham Street,2023-06-14T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.2
112291,Cossham Street,2023-06-14T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
112291,Cossham Street,2023-06-14T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.3
112291,Cossham Street,2023-06-14T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-14T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-14T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-14T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.95
112291,Cossham Street,2023-06-14T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.36
112291,Cossham Street,2023-06-14T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.5
112291,Cossham Street,2023-06-14T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.3
112291,Cossham Street,2023-06-14T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.2
112291,Cossham Street,2023-06-14T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.2
112291,Cossham Street,2023-06-14T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.5
112291,Cossham Street,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,38.2
112291,Cossham Street,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
112291,Cossham Street,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
112291,Cossham Street,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
112291,Cossham Street,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
112291,Cossham Street,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
112291,Cossham Street,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
112291,Cossham Street,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
112291,Cossham Street,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
112291,Cossham Street,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
112291,Cossham Street,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.21
112291,Cossham Street,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.45
112291,Cossham Street,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.48
112291,Cossham Street,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
112291,Cossham Street,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
112291,Cossham Street,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
112291,Cossham Street,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
112291,Cossham Street,2023-06-14T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.65
112291,Cossham Street,2023-06-14T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.63
112291,Cossham Street,2023-06-14T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-14T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.5
112291,Cossham Street,2023-06-14T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.89
112291,Cossham Street,2023-06-14T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.26
112291,Cossham Street,2023-06-14T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,38.4
112291,Cossham Street,2023-06-14T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.1
112291,Cossham Street,2023-06-14T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.0
112291,Cossham Street,2023-06-14T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.5
112291,Cossham Street,2023-06-14T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-14T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-14T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
112291,Cossham Street,2023-06-14T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.12
112291,Cossham Street,2023-06-14T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.31
112291,Cossham Street,2023-06-14T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.97
112291,Cossham Street,2023-06-14T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
112291,Cossham Street,2023-06-14T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.6
112291,Cossham Street,2023-06-14T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
112291,Cossham Street,2023-06-14T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
112291,Cossham Street,2023-06-14T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-14T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
112291,Cossham Street,2023-06-14T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-14T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.05
112291,Cossham Street,2023-06-14T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.01
112291,Cossham Street,2023-06-14T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.49
112291,Cossham Street,2023-06-14T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
112291,Cossham Street,2023-06-14T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.9
112291,Cossham Street,2023-06-14T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
112291,Cossham Street,2023-06-14T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.9
112291,Cossham Street,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,38.1
112291,Cossham Street,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
112291,Cossham Street,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
112291,Cossham Street,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
112291,Cossham Street,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
112291,Cossham Street,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
112291,Cossham Street,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
112291,Cossham Street,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
112291,Cossham Street,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
112291,Cossham Street,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
112291,Cossham Street,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.42
112291,Cossham Street,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.94
112291,Cossham Street,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.25
112291,Cossham Street,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
112291,Cossham Street,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
112291,Cossham Street,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
112291,Cossham Street,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
112291,Cossham Street,2023-06-14T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.05
112291,Cossham Street,2023-06-14T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.66
112291,Cossham Street,2023-06-14T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-14T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.85
112291,Cossham Street,2023-06-14T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.1
112291,Cossham Street,2023-06-14T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.04
112291,Cossham Street,2023-06-14T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,34.2
112291,Cossham Street,2023-06-14T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.8
112291,Cossham Street,2023-06-14T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.7
112291,Cossham Street,2023-06-14T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.3
112291,Cossham Street,2023-06-14T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-14T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
112291,Cossham Street,2023-06-14T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
112291,Cossham Street,2023-06-14T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.87
112291,Cossham Street,2023-06-14T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.96
112291,Cossham Street,2023-06-14T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.32
112291,Cossham Street,2023-06-14T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
112291,Cossham Street,2023-06-14T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.7
112291,Cossham Street,2023-06-14T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
112291,Cossham Street,2023-06-14T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.5
112291,Cossham Street,2023-06-14T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-14T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
112291,Cossham Street,2023-06-14T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-14T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.59
112291,Cossham Street,2023-06-14T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.81
112291,Cossham Street,2023-06-14T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.78
112291,Cossham Street,2023-06-14T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
112291,Cossham Street,2023-06-14T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.1
112291,Cossham Street,2023-06-14T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.2
112291,Cossham Street,2023-06-14T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.3
112291,Cossham Street,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,37.9
112291,Cossham Street,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
112291,Cossham Street,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
112291,Cossham Street,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
112291,Cossham Street,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
112291,Cossham Street,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
112291,Cossham Street,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
112291,Cossham Street,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
112291,Cossham Street,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
112291,Cossham Street,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
112291,Cossham Street,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.3
112291,Cossham Street,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.68
112291,Cossham Street,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,31.54
112291,Cossham Street,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
112291,Cossham Street,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
112291,Cossham Street,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
112291,Cossham Street,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
112291,Cossham Street,2023-06-14T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-14T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.81
112291,Cossham Street,2023-06-14T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-14T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.28
112291,Cossham Street,2023-06-14T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.12
112291,Cossham Street,2023-06-14T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.21
112291,Cossham Street,2023-06-14T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,36.6
112291,Cossham Street,2023-06-14T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.0
112291,Cossham Street,2023-06-14T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.5
112291,Cossham Street,2023-06-14T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.4
112291,Cossham Street,2023-06-14T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-14T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-14T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
112291,Cossham Street,2023-06-14T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.63
112291,Cossham Street,2023-06-14T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.41
112291,Cossham Street,2023-06-14T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.69
112291,Cossham Street,2023-06-14T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
112291,Cossham Street,2023-06-14T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.2
112291,Cossham Street,2023-06-14T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
112291,Cossham Street,2023-06-14T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.3
112291,Cossham Street,2023-06-14T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.07
112291,Cossham Street,2023-06-14T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-14T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-14T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.78
112291,Cossham Street,2023-06-14T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.79
112291,Cossham Street,2023-06-14T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.67
112291,Cossham Street,2023-06-14T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
112291,Cossham Street,2023-06-14T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.6
112291,Cossham Street,2023-06-14T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.6
112291,Cossham Street,2023-06-14T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.3
112291,Cossham Street,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,37.7
112291,Cossham Street,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
112291,Cossham Street,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
112291,Cossham Street,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
112291,Cossham Street,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
112291,Cossham Street,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
112291,Cossham Street,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
112291,Cossham Street,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
112291,Cossham Street,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
112291,Cossham Street,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
112291,Cossham Street,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.58
112291,Cossham Street,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.96
112291,Cossham Street,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,32.72
112291,Cossham Street,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
112291,Cossham Street,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
112291,Cossham Street,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
112291,Cossham Street,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
112291,Cossham Street,2023-06-14T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-14T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-14T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-14T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.75
112291,Cossham Street,2023-06-14T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.58
112291,Cossham Street,2023-06-14T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.55
112291,Cossham Street,2023-06-14T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,52.5
112291,Cossham Street,2023-06-14T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.8
112291,Cossham Street,2023-06-14T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.8
112291,Cossham Street,2023-06-14T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.9
112291,Cossham Street,2023-06-14T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-14T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-14T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
112291,Cossham Street,2023-06-14T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.45
112291,Cossham Street,2023-06-14T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.76
112291,Cossham Street,2023-06-14T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.88
112291,Cossham Street,2023-06-14T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
112291,Cossham Street,2023-06-14T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.3
112291,Cossham Street,2023-06-14T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
112291,Cossham Street,2023-06-14T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.7
112291,Cossham Street,2023-06-14T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
112291,Cossham Street,2023-06-14T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-14T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-14T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.27
112291,Cossham Street,2023-06-14T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.29
112291,Cossham Street,2023-06-14T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.01
112291,Cossham Street,2023-06-14T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.7
112291,Cossham Street,2023-06-14T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.0
112291,Cossham Street,2023-06-14T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.3
112291,Cossham Street,2023-06-14T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.0
112291,Cossham Street,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,37.5
112291,Cossham Street,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
112291,Cossham Street,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
112291,Cossham Street,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
112291,Cossham Street,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
112291,Cossham Street,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
112291,Cossham Street,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
112291,Cossham Street,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
112291,Cossham Street,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
112291,Cossham Street,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
112291,Cossham Street,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.52
112291,Cossham Street,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.9
112291,Cossham Street,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.86
112291,Cossham Street,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
112291,Cossham Street,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
112291,Cossham Street,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
112291,Cossham Street,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
112291,Cossham Street,2023-06-14T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-14T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-14T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
112291,Cossham Street,2023-06-14T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.06
112291,Cossham Street,2023-06-14T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.44
112291,Cossham Street,2023-06-14T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.86
112291,Cossham Street,2023-06-14T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,47.7
112291,Cossham Street,2023-06-14T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.4
112291,Cossham Street,2023-06-14T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.8
112291,Cossham Street,2023-06-14T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.5
112291,Cossham Street,2023-06-14T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
112291,Cossham Street,2023-06-14T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-14T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
112291,Cossham Street,2023-06-14T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.5
112291,Cossham Street,2023-06-14T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.93
112291,Cossham Street,2023-06-14T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.24
112291,Cossham Street,2023-06-14T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
112291,Cossham Street,2023-06-14T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.0
112291,Cossham Street,2023-06-14T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
112291,Cossham Street,2023-06-14T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.5
112291,Cossham Street,2023-06-14T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
112291,Cossham Street,2023-06-14T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-14T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.05
112291,Cossham Street,2023-06-14T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.23
112291,Cossham Street,2023-06-14T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.58
112291,Cossham Street,2023-06-14T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.84
112291,Cossham Street,2023-06-14T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.1
112291,Cossham Street,2023-06-14T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.8
112291,Cossham Street,2023-06-14T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.6
112291,Cossham Street,2023-06-14T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.0
112291,Cossham Street,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,37.4
112291,Cossham Street,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
112291,Cossham Street,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
112291,Cossham Street,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
112291,Cossham Street,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
112291,Cossham Street,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
112291,Cossham Street,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
112291,Cossham Street,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
112291,Cossham Street,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
112291,Cossham Street,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.04
112291,Cossham Street,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.64
112291,Cossham Street,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,37.52
112291,Cossham Street,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,93.2
112291,Cossham Street,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
112291,Cossham Street,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
112291,Cossham Street,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
112291,Cossham Street,2023-06-14T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-14T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-14T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
112291,Cossham Street,2023-06-14T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.29
112291,Cossham Street,2023-06-14T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.65
112291,Cossham Street,2023-06-14T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.69
112291,Cossham Street,2023-06-14T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,34.3
112291,Cossham Street,2023-06-14T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.9
112291,Cossham Street,2023-06-14T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.6
112291,Cossham Street,2023-06-14T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.0
112291,Cossham Street,2023-06-14T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-14T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-14T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-14T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.77
112291,Cossham Street,2023-06-14T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.54
112291,Cossham Street,2023-06-14T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.52
112291,Cossham Street,2023-06-14T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
112291,Cossham Street,2023-06-14T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
112291,Cossham Street,2023-06-14T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
112291,Cossham Street,2023-06-14T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.0
112291,Cossham Street,2023-06-14T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.02
112291,Cossham Street,2023-06-14T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-14T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.37
112291,Cossham Street,2023-06-14T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.59
112291,Cossham Street,2023-06-14T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.03
112291,Cossham Street,2023-06-14T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.6
112291,Cossham Street,2023-06-14T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
112291,Cossham Street,2023-06-14T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.6
112291,Cossham Street,2023-06-14T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
112291,Cossham Street,2023-06-14T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.4
112291,Cossham Street,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,37.2
112291,Cossham Street,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
112291,Cossham Street,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
112291,Cossham Street,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
112291,Cossham Street,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
112291,Cossham Street,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
112291,Cossham Street,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
112291,Cossham Street,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
112291,Cossham Street,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
112291,Cossham Street,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.97
112291,Cossham Street,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.35
112291,Cossham Street,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.23
112291,Cossham Street,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
112291,Cossham Street,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
112291,Cossham Street,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
112291,Cossham Street,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
112291,Cossham Street,2023-06-14T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-14T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.5
112291,Cossham Street,2023-06-14T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
112291,Cossham Street,2023-06-14T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.19
112291,Cossham Street,2023-06-14T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.28
112291,Cossham Street,2023-06-14T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.21
112291,Cossham Street,2023-06-14T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.7
112291,Cossham Street,2023-06-14T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.3
112291,Cossham Street,2023-06-14T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.7
112291,Cossham Street,2023-06-14T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.2
112291,Cossham Street,2023-06-14T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.87
112291,Cossham Street,2023-06-14T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-14T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
112291,Cossham Street,2023-06-14T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.14
112291,Cossham Street,2023-06-14T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.57
112291,Cossham Street,2023-06-14T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.25
112291,Cossham Street,2023-06-14T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
112291,Cossham Street,2023-06-14T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.0
112291,Cossham Street,2023-06-14T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
112291,Cossham Street,2023-06-14T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.6
112291,Cossham Street,2023-06-14T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-06-14T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-14T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
112291,Cossham Street,2023-06-14T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.3
112291,Cossham Street,2023-06-14T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.91
112291,Cossham Street,2023-06-14T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.31
112291,Cossham Street,2023-06-14T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.9
112291,Cossham Street,2023-06-14T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.6
112291,Cossham Street,2023-06-14T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.1
112291,Cossham Street,2023-06-14T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.5
112291,Cossham Street,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,37.0
112291,Cossham Street,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
112291,Cossham Street,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
112291,Cossham Street,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
112291,Cossham Street,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
112291,Cossham Street,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
112291,Cossham Street,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
112291,Cossham Street,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
112291,Cossham Street,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
112291,Cossham Street,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
112291,Cossham Street,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.18
112291,Cossham Street,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.08
112291,Cossham Street,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.82
112291,Cossham Street,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
112291,Cossham Street,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
112291,Cossham Street,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
112291,Cossham Street,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
112291,Cossham Street,2023-06-14T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-14T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.58
112291,Cossham Street,2023-06-14T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-14T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.59
