Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-14T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.13
112291,Cossham Street,2023-06-14T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.53
112291,Cossham Street,2023-06-14T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,38.5
112291,Cossham Street,2023-06-14T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.5
112291,Cossham Street,2023-06-14T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.2
112291,Cossham Street,2023-06-14T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.1
112291,Cossham Street,2023-06-14T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.1
112291,Cossham Street,2023-06-14T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-14T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
112291,Cossham Street,2023-06-14T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.64
112291,Cossham Street,2023-06-14T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.11
112291,Cossham Street,2023-06-14T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.67
112291,Cossham Street,2023-06-14T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
112291,Cossham Street,2023-06-14T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.7
112291,Cossham Street,2023-06-14T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
112291,Cossham Street,2023-06-14T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.0
112291,Cossham Street,2023-06-14T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.17
112291,Cossham Street,2023-06-14T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-14T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
112291,Cossham Street,2023-06-14T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.07
112291,Cossham Street,2023-06-14T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.67
112291,Cossham Street,2023-06-14T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.94
112291,Cossham Street,2023-06-14T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.1
112291,Cossham Street,2023-06-14T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.2
112291,Cossham Street,2023-06-14T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.7
112291,Cossham Street,2023-06-14T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.5
112291,Cossham Street,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,36.8
112291,Cossham Street,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
112291,Cossham Street,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
112291,Cossham Street,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
112291,Cossham Street,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
112291,Cossham Street,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
112291,Cossham Street,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
112291,Cossham Street,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
112291,Cossham Street,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
112291,Cossham Street,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
112291,Cossham Street,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.7
112291,Cossham Street,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.57
112291,Cossham Street,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.83
112291,Cossham Street,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
112291,Cossham Street,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
112291,Cossham Street,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
112291,Cossham Street,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
112291,Cossham Street,2023-06-14T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.26
112291,Cossham Street,2023-06-14T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.69
112291,Cossham Street,2023-06-14T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
112291,Cossham Street,2023-06-14T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.4
112291,Cossham Street,2023-06-14T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.63
112291,Cossham Street,2023-06-14T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.75
112291,Cossham Street,2023-06-14T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,34.2
112291,Cossham Street,2023-06-14T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.2
112291,Cossham Street,2023-06-14T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.4
112291,Cossham Street,2023-06-14T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.1
112291,Cossham Street,2023-06-14T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-14T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-14T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
112291,Cossham Street,2023-06-14T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.78
112291,Cossham Street,2023-06-14T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.1
112291,Cossham Street,2023-06-14T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.98
112291,Cossham Street,2023-06-14T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
112291,Cossham Street,2023-06-14T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.6
112291,Cossham Street,2023-06-14T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
112291,Cossham Street,2023-06-14T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.7
112291,Cossham Street,2023-06-14T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-14T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.17
112291,Cossham Street,2023-06-14T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-14T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.66
112291,Cossham Street,2023-06-14T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.94
112291,Cossham Street,2023-06-14T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.29
112291,Cossham Street,2023-06-14T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
112291,Cossham Street,2023-06-14T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.9
112291,Cossham Street,2023-06-14T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.9
112291,Cossham Street,2023-06-14T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.2
112291,Cossham Street,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,36.7
112291,Cossham Street,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
112291,Cossham Street,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
112291,Cossham Street,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
112291,Cossham Street,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
112291,Cossham Street,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
112291,Cossham Street,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
112291,Cossham Street,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
112291,Cossham Street,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
112291,Cossham Street,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
112291,Cossham Street,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.22
112291,Cossham Street,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.83
112291,Cossham Street,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.6
112291,Cossham Street,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
112291,Cossham Street,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
112291,Cossham Street,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
112291,Cossham Street,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
112291,Cossham Street,2023-06-14T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-14T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.54
112291,Cossham Street,2023-06-14T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
112291,Cossham Street,2023-06-14T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.37
112291,Cossham Street,2023-06-14T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.44
112291,Cossham Street,2023-06-14T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.06
112291,Cossham Street,2023-06-14T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,35.2
112291,Cossham Street,2023-06-14T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.0
112291,Cossham Street,2023-06-14T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.5
112291,Cossham Street,2023-06-14T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.1
112291,Cossham Street,2023-06-14T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-14T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
112291,Cossham Street,2023-06-14T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.04
112291,Cossham Street,2023-06-14T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.63
112291,Cossham Street,2023-06-14T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.39
112291,Cossham Street,2023-06-14T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.25
112291,Cossham Street,2023-06-14T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
112291,Cossham Street,2023-06-14T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.0
112291,Cossham Street,2023-06-14T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
112291,Cossham Street,2023-06-14T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.7
112291,Cossham Street,2023-06-14T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
112291,Cossham Street,2023-06-14T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
112291,Cossham Street,2023-06-14T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.14
112291,Cossham Street,2023-06-14T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.97
112291,Cossham Street,2023-06-14T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.54
112291,Cossham Street,2023-06-14T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.83
112291,Cossham Street,2023-06-14T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
112291,Cossham Street,2023-06-14T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.0
112291,Cossham Street,2023-06-14T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.2
112291,Cossham Street,2023-06-14T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.4
112291,Cossham Street,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,36.5
112291,Cossham Street,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
112291,Cossham Street,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
112291,Cossham Street,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
112291,Cossham Street,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
112291,Cossham Street,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
112291,Cossham Street,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
112291,Cossham Street,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
112291,Cossham Street,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
112291,Cossham Street,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.42
112291,Cossham Street,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.17
112291,Cossham Street,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,38.01
112291,Cossham Street,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
112291,Cossham Street,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
112291,Cossham Street,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
112291,Cossham Street,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
112291,Cossham Street,2023-06-14T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-14T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.64
112291,Cossham Street,2023-06-14T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
112291,Cossham Street,2023-06-14T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.07
112291,Cossham Street,2023-06-14T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.66
112291,Cossham Street,2023-06-14T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.22
112291,Cossham Street,2023-06-14T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,37.1
112291,Cossham Street,2023-06-14T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.8
112291,Cossham Street,2023-06-14T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.8
112291,Cossham Street,2023-06-14T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.3
112291,Cossham Street,2023-06-14T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-14T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
112291,Cossham Street,2023-06-14T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112291,Cossham Street,2023-06-14T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.84
112291,Cossham Street,2023-06-14T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.3
112291,Cossham Street,2023-06-14T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.5
112291,Cossham Street,2023-06-14T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
112291,Cossham Street,2023-06-14T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.0
112291,Cossham Street,2023-06-14T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
112291,Cossham Street,2023-06-14T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.2
112291,Cossham Street,2023-06-14T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-14T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
112291,Cossham Street,2023-06-14T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
112291,Cossham Street,2023-06-14T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.84
112291,Cossham Street,2023-06-14T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.99
112291,Cossham Street,2023-06-14T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.96
112291,Cossham Street,2023-06-14T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
112291,Cossham Street,2023-06-14T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.3
112291,Cossham Street,2023-06-14T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.1
112291,Cossham Street,2023-06-14T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.8
112291,Cossham Street,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,36.3
112291,Cossham Street,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
112291,Cossham Street,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
112291,Cossham Street,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
112291,Cossham Street,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
112291,Cossham Street,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
112291,Cossham Street,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
112291,Cossham Street,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
112291,Cossham Street,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
112291,Cossham Street,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
112291,Cossham Street,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.19
112291,Cossham Street,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.84
112291,Cossham Street,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.88
112291,Cossham Street,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
112291,Cossham Street,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
112291,Cossham Street,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
112291,Cossham Street,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
112291,Cossham Street,2023-06-14T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-14T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.62
112291,Cossham Street,2023-06-14T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-14T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.68
112291,Cossham Street,2023-06-14T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.69
112291,Cossham Street,2023-06-14T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.58
112291,Cossham Street,2023-06-14T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,36.8
112291,Cossham Street,2023-06-14T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.6
112291,Cossham Street,2023-06-14T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.0
112291,Cossham Street,2023-06-14T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.6
112291,Cossham Street,2023-06-14T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
112291,Cossham Street,2023-06-14T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
112291,Cossham Street,2023-06-14T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
112291,Cossham Street,2023-06-14T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.12
112291,Cossham Street,2023-06-14T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.67
112291,Cossham Street,2023-06-14T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.3
112291,Cossham Street,2023-06-14T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
112291,Cossham Street,2023-06-14T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.1
112291,Cossham Street,2023-06-14T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.7
112291,Cossham Street,2023-06-14T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.2
112291,Cossham Street,2023-06-14T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-14T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
112291,Cossham Street,2023-06-14T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
112291,Cossham Street,2023-06-14T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.95
112291,Cossham Street,2023-06-14T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.71
112291,Cossham Street,2023-06-14T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.15
112291,Cossham Street,2023-06-14T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
112291,Cossham Street,2023-06-14T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.0
112291,Cossham Street,2023-06-14T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.0
112291,Cossham Street,2023-06-14T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.1
112291,Cossham Street,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,36.1
112291,Cossham Street,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
112291,Cossham Street,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
112291,Cossham Street,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
112291,Cossham Street,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
112291,Cossham Street,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
112291,Cossham Street,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
112291,Cossham Street,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
112291,Cossham Street,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
112291,Cossham Street,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.99
112291,Cossham Street,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,36.18
112291,Cossham Street,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.77
112291,Cossham Street,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,87.1
112291,Cossham Street,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
112291,Cossham Street,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
112291,Cossham Street,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
112291,Cossham Street,2023-06-14T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-14T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.46
112291,Cossham Street,2023-06-14T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
112291,Cossham Street,2023-06-14T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.03
112291,Cossham Street,2023-06-14T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.49
112291,Cossham Street,2023-06-14T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.82
112291,Cossham Street,2023-06-14T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.8
112291,Cossham Street,2023-06-14T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.6
112291,Cossham Street,2023-06-14T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.7
112291,Cossham Street,2023-06-14T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.0
112291,Cossham Street,2023-06-14T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.99
112291,Cossham Street,2023-06-14T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-14T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
112291,Cossham Street,2023-06-14T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.57
112291,Cossham Street,2023-06-14T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.94
112291,Cossham Street,2023-06-14T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.66
112291,Cossham Street,2023-06-14T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
112291,Cossham Street,2023-06-14T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.2
112291,Cossham Street,2023-06-14T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
112291,Cossham Street,2023-06-14T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.5
112291,Cossham Street,2023-06-14T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-14T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
112291,Cossham Street,2023-06-14T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
112291,Cossham Street,2023-06-14T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.88
112291,Cossham Street,2023-06-14T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.88
112291,Cossham Street,2023-06-14T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.15
112291,Cossham Street,2023-06-14T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
112291,Cossham Street,2023-06-14T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.5
112291,Cossham Street,2023-06-14T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.0
112291,Cossham Street,2023-06-14T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
112291,Cossham Street,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,36.0
112291,Cossham Street,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
112291,Cossham Street,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
112291,Cossham Street,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
112291,Cossham Street,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
112291,Cossham Street,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
112291,Cossham Street,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
112291,Cossham Street,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
112291,Cossham Street,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
112291,Cossham Street,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
112291,Cossham Street,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.48
112291,Cossham Street,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,32.52
112291,Cossham Street,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.99
112291,Cossham Street,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
112291,Cossham Street,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
112291,Cossham Street,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
112291,Cossham Street,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
112291,Cossham Street,2023-06-14T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-14T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-14T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
112291,Cossham Street,2023-06-14T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.42
112291,Cossham Street,2023-06-14T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.53
112291,Cossham Street,2023-06-14T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.63
112291,Cossham Street,2023-06-14T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.6
112291,Cossham Street,2023-06-14T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.9
112291,Cossham Street,2023-06-14T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.1
112291,Cossham Street,2023-06-14T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.4
112291,Cossham Street,2023-06-14T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.26
112291,Cossham Street,2023-06-14T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-14T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
112291,Cossham Street,2023-06-14T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
112291,Cossham Street,2023-06-14T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.42
112291,Cossham Street,2023-06-14T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.14
112291,Cossham Street,2023-06-14T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
112291,Cossham Street,2023-06-14T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.4
112291,Cossham Street,2023-06-14T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
112291,Cossham Street,2023-06-14T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.3
112291,Cossham Street,2023-06-14T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-14T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-14T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.3
112291,Cossham Street,2023-06-14T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.57
112291,Cossham Street,2023-06-14T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.84
112291,Cossham Street,2023-06-14T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.0
112291,Cossham Street,2023-06-14T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
112291,Cossham Street,2023-06-14T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.8
112291,Cossham Street,2023-06-14T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.3
112291,Cossham Street,2023-06-14T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.2
112291,Cossham Street,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,35.9
112291,Cossham Street,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
112291,Cossham Street,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
112291,Cossham Street,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
112291,Cossham Street,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
112291,Cossham Street,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
112291,Cossham Street,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
112291,Cossham Street,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
112291,Cossham Street,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
112291,Cossham Street,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
112291,Cossham Street,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.26
112291,Cossham Street,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.44
112291,Cossham Street,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.91
112291,Cossham Street,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
112291,Cossham Street,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
112291,Cossham Street,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
112291,Cossham Street,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
112291,Cossham Street,2023-06-14T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-14T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.49
112291,Cossham Street,2023-06-14T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
112291,Cossham Street,2023-06-14T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.53
112291,Cossham Street,2023-06-14T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.4
112291,Cossham Street,2023-06-14T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.91
112291,Cossham Street,2023-06-14T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,35.2
112291,Cossham Street,2023-06-14T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.4
112291,Cossham Street,2023-06-14T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.9
112291,Cossham Street,2023-06-14T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.1
112291,Cossham Street,2023-06-14T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-14T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-14T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.02
112291,Cossham Street,2023-06-14T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.06
112291,Cossham Street,2023-06-14T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.54
112291,Cossham Street,2023-06-14T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.88
112291,Cossham Street,2023-06-14T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
112291,Cossham Street,2023-06-14T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.9
112291,Cossham Street,2023-06-14T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
112291,Cossham Street,2023-06-14T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
112291,Cossham Street,2023-06-14T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
112291,Cossham Street,2023-06-14T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.39
112291,Cossham Street,2023-06-14T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
112291,Cossham Street,2023-06-14T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.57
112291,Cossham Street,2023-06-14T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.35
112291,Cossham Street,2023-06-14T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.11
112291,Cossham Street,2023-06-14T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
112291,Cossham Street,2023-06-14T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.7
112291,Cossham Street,2023-06-14T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.0
112291,Cossham Street,2023-06-14T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
112291,Cossham Street,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,35.7
112291,Cossham Street,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
112291,Cossham Street,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
112291,Cossham Street,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
112291,Cossham Street,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
112291,Cossham Street,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
112291,Cossham Street,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
112291,Cossham Street,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
112291,Cossham Street,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
112291,Cossham Street,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.4
112291,Cossham Street,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.19
112291,Cossham Street,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.79
112291,Cossham Street,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
112291,Cossham Street,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
112291,Cossham Street,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
112291,Cossham Street,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
112291,Cossham Street,2023-06-14T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-14T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.66
112291,Cossham Street,2023-06-14T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-14T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.12
112291,Cossham Street,2023-06-14T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.76
112291,Cossham Street,2023-06-14T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.5
112291,Cossham Street,2023-06-14T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,33.5
112291,Cossham Street,2023-06-14T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.1
112291,Cossham Street,2023-06-14T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.7
112291,Cossham Street,2023-06-14T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.7
112291,Cossham Street,2023-06-14T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-14T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-14T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.09
112291,Cossham Street,2023-06-14T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.71
112291,Cossham Street,2023-06-14T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.85
112291,Cossham Street,2023-06-14T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.12
112291,Cossham Street,2023-06-14T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
112291,Cossham Street,2023-06-14T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.2
112291,Cossham Street,2023-06-14T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.1
112291,Cossham Street,2023-06-14T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.4
112291,Cossham Street,2023-06-14T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
112291,Cossham Street,2023-06-14T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-14T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
112291,Cossham Street,2023-06-14T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.99
112291,Cossham Street,2023-06-14T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.33
112291,Cossham Street,2023-06-14T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.87
112291,Cossham Street,2023-06-14T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
112291,Cossham Street,2023-06-14T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.9
112291,Cossham Street,2023-06-14T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.9
112291,Cossham Street,2023-06-14T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.9
112291,Cossham Street,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,35.6
112291,Cossham Street,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
112291,Cossham Street,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
112291,Cossham Street,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
112291,Cossham Street,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
112291,Cossham Street,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
112291,Cossham Street,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
112291,Cossham Street,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
112291,Cossham Street,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
112291,Cossham Street,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.72
112291,Cossham Street,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.2
112291,Cossham Street,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.84
112291,Cossham Street,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
112291,Cossham Street,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
112291,Cossham Street,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
112291,Cossham Street,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
112291,Cossham Street,2023-06-14T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-14T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.47
112291,Cossham Street,2023-06-14T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-14T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.38
112291,Cossham Street,2023-06-14T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.62
112291,Cossham Street,2023-06-14T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.26
112291,Cossham Street,2023-06-14T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,41.3
112291,Cossham Street,2023-06-14T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.0
112291,Cossham Street,2023-06-14T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.3
112291,Cossham Street,2023-06-14T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.6
112291,Cossham Street,2023-06-14T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-14T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-14T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
112291,Cossham Street,2023-06-14T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.51
112291,Cossham Street,2023-06-14T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.53
112291,Cossham Street,2023-06-14T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.78
112291,Cossham Street,2023-06-14T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
112291,Cossham Street,2023-06-14T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.2
112291,Cossham Street,2023-06-14T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
112291,Cossham Street,2023-06-14T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
112291,Cossham Street,2023-06-14T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
112291,Cossham Street,2023-06-14T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-14T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
112291,Cossham Street,2023-06-14T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.36
112291,Cossham Street,2023-06-14T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.6
112291,Cossham Street,2023-06-14T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.34
112291,Cossham Street,2023-06-14T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
112291,Cossham Street,2023-06-14T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.6
112291,Cossham Street,2023-06-14T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.0
112291,Cossham Street,2023-06-14T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.1
112291,Cossham Street,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,35.5
112291,Cossham Street,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
112291,Cossham Street,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
112291,Cossham Street,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
112291,Cossham Street,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
112291,Cossham Street,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
112291,Cossham Street,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
112291,Cossham Street,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
112291,Cossham Street,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.49
112291,Cossham Street,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.03
112291,Cossham Street,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.27
112291,Cossham Street,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
112291,Cossham Street,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
112291,Cossham Street,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
112291,Cossham Street,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
112291,Cossham Street,2023-06-14T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-14T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.63
112291,Cossham Street,2023-06-14T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.01
112291,Cossham Street,2023-06-14T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.31
112291,Cossham Street,2023-06-14T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.34
112291,Cossham Street,2023-06-14T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.7
112291,Cossham Street,2023-06-14T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.3
112291,Cossham Street,2023-06-14T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.8
112291,Cossham Street,2023-06-14T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.7
112291,Cossham Street,2023-06-14T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.8
112291,Cossham Street,2023-06-14T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-14T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-14T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
112291,Cossham Street,2023-06-14T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.38
112291,Cossham Street,2023-06-14T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.45
112291,Cossham Street,2023-06-14T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.98
112291,Cossham Street,2023-06-14T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
112291,Cossham Street,2023-06-14T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.2
112291,Cossham Street,2023-06-14T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
112291,Cossham Street,2023-06-14T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.0
112291,Cossham Street,2023-06-14T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
112291,Cossham Street,2023-06-14T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-14T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
112291,Cossham Street,2023-06-14T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.96
112291,Cossham Street,2023-06-14T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.28
112291,Cossham Street,2023-06-14T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.66
112291,Cossham Street,2023-06-14T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
112291,Cossham Street,2023-06-14T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.7
112291,Cossham Street,2023-06-14T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.3
112291,Cossham Street,2023-06-14T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.5
112291,Cossham Street,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,35.3
112291,Cossham Street,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
112291,Cossham Street,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
112291,Cossham Street,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
112291,Cossham Street,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
112291,Cossham Street,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
112291,Cossham Street,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
112291,Cossham Street,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
112291,Cossham Street,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
112291,Cossham Street,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
112291,Cossham Street,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.07
112291,Cossham Street,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.97
112291,Cossham Street,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.32
112291,Cossham Street,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
112291,Cossham Street,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
112291,Cossham Street,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
112291,Cossham Street,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
112291,Cossham Street,2023-06-14T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-14T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.38
112291,Cossham Street,2023-06-14T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
112291,Cossham Street,2023-06-14T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.43
112291,Cossham Street,2023-06-14T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.11
112291,Cossham Street,2023-06-14T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.67
112291,Cossham Street,2023-06-14T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,51.3
112291,Cossham Street,2023-06-14T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.1
112291,Cossham Street,2023-06-14T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.7
112291,Cossham Street,2023-06-14T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.8
112291,Cossham Street,2023-06-14T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-14T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-14T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
112291,Cossham Street,2023-06-14T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.48
112291,Cossham Street,2023-06-14T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.07
112291,Cossham Street,2023-06-14T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.6
112291,Cossham Street,2023-06-14T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
112291,Cossham Street,2023-06-14T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.4
112291,Cossham Street,2023-06-14T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.5
112291,Cossham Street,2023-06-14T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
112291,Cossham Street,2023-06-14T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
112291,Cossham Street,2023-06-14T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-14T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
112291,Cossham Street,2023-06-14T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.12
112291,Cossham Street,2023-06-14T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.58
112291,Cossham Street,2023-06-14T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.61
112291,Cossham Street,2023-06-14T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.7
