Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-14T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.4
112291,Cossham Street,2023-06-14T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.1
112291,Cossham Street,2023-06-14T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.1
112291,Cossham Street,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,35.2
112291,Cossham Street,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
112291,Cossham Street,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
112291,Cossham Street,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
112291,Cossham Street,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
112291,Cossham Street,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
112291,Cossham Street,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
112291,Cossham Street,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
112291,Cossham Street,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
112291,Cossham Street,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
112291,Cossham Street,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.3
112291,Cossham Street,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.22
112291,Cossham Street,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,35.9
112291,Cossham Street,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
112291,Cossham Street,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
112291,Cossham Street,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
112291,Cossham Street,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
112291,Cossham Street,2023-06-14T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-14T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.65
112291,Cossham Street,2023-06-14T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.89
112291,Cossham Street,2023-06-14T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.12
112291,Cossham Street,2023-06-14T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.18
112291,Cossham Street,2023-06-14T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.25
112291,Cossham Street,2023-06-14T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.8
112291,Cossham Street,2023-06-14T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.6
112291,Cossham Street,2023-06-14T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.0
112291,Cossham Street,2023-06-14T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.0
112291,Cossham Street,2023-06-14T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-14T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-14T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
112291,Cossham Street,2023-06-14T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.39
112291,Cossham Street,2023-06-14T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.13
112291,Cossham Street,2023-06-14T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.28
112291,Cossham Street,2023-06-14T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
112291,Cossham Street,2023-06-14T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.8
112291,Cossham Street,2023-06-14T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
112291,Cossham Street,2023-06-14T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
112291,Cossham Street,2023-06-14T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
112291,Cossham Street,2023-06-14T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.1
112291,Cossham Street,2023-06-14T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
112291,Cossham Street,2023-06-14T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.43
112291,Cossham Street,2023-06-14T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.2
112291,Cossham Street,2023-06-14T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.87
112291,Cossham Street,2023-06-14T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.3
112291,Cossham Street,2023-06-14T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.1
112291,Cossham Street,2023-06-14T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.4
112291,Cossham Street,2023-06-14T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.2
112291,Cossham Street,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,35.0
112291,Cossham Street,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
112291,Cossham Street,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
112291,Cossham Street,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
112291,Cossham Street,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
112291,Cossham Street,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
112291,Cossham Street,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
112291,Cossham Street,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
112291,Cossham Street,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
112291,Cossham Street,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.73
112291,Cossham Street,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.94
112291,Cossham Street,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.84
112291,Cossham Street,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
112291,Cossham Street,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
112291,Cossham Street,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
112291,Cossham Street,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
112291,Cossham Street,2023-06-14T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-14T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.99
112291,Cossham Street,2023-06-14T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
112291,Cossham Street,2023-06-14T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.68
112291,Cossham Street,2023-06-14T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.34
112291,Cossham Street,2023-06-14T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.32
112291,Cossham Street,2023-06-14T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,40.9
112291,Cossham Street,2023-06-14T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.2
112291,Cossham Street,2023-06-14T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.5
112291,Cossham Street,2023-06-14T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.2
112291,Cossham Street,2023-06-14T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.2
112291,Cossham Street,2023-06-14T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-14T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
112291,Cossham Street,2023-06-14T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.54
112291,Cossham Street,2023-06-14T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.9
112291,Cossham Street,2023-06-14T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.57
112291,Cossham Street,2023-06-14T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
112291,Cossham Street,2023-06-14T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
112291,Cossham Street,2023-06-14T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
112291,Cossham Street,2023-06-14T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.9
112291,Cossham Street,2023-06-14T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
112291,Cossham Street,2023-06-14T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.11
112291,Cossham Street,2023-06-14T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
112291,Cossham Street,2023-06-14T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.95
112291,Cossham Street,2023-06-14T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.87
112291,Cossham Street,2023-06-14T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.8
112291,Cossham Street,2023-06-14T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
112291,Cossham Street,2023-06-14T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.6
112291,Cossham Street,2023-06-14T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.5
112291,Cossham Street,2023-06-14T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.7
112291,Cossham Street,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,34.9
112291,Cossham Street,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
112291,Cossham Street,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
112291,Cossham Street,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
112291,Cossham Street,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
112291,Cossham Street,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
112291,Cossham Street,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
112291,Cossham Street,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
112291,Cossham Street,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
112291,Cossham Street,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.19
112291,Cossham Street,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.23
112291,Cossham Street,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.66
112291,Cossham Street,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
112291,Cossham Street,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
112291,Cossham Street,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
112291,Cossham Street,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
112291,Cossham Street,2023-06-14T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-14T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.57
112291,Cossham Street,2023-06-14T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
112291,Cossham Street,2023-06-14T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.51
112291,Cossham Street,2023-06-14T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.85
112291,Cossham Street,2023-06-14T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.4
112291,Cossham Street,2023-06-14T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,37.8
112291,Cossham Street,2023-06-14T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.6
112291,Cossham Street,2023-06-14T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.2
112291,Cossham Street,2023-06-14T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.4
112291,Cossham Street,2023-06-14T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-14T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-14T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
112291,Cossham Street,2023-06-14T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
112291,Cossham Street,2023-06-14T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.17
112291,Cossham Street,2023-06-14T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.91
112291,Cossham Street,2023-06-14T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
112291,Cossham Street,2023-06-14T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.0
112291,Cossham Street,2023-06-14T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
112291,Cossham Street,2023-06-14T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.3
112291,Cossham Street,2023-06-14T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
112291,Cossham Street,2023-06-14T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
112291,Cossham Street,2023-06-14T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
112291,Cossham Street,2023-06-14T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.31
112291,Cossham Street,2023-06-14T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.09
112291,Cossham Street,2023-06-14T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.74
112291,Cossham Street,2023-06-14T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
112291,Cossham Street,2023-06-14T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.9
112291,Cossham Street,2023-06-14T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.4
112291,Cossham Street,2023-06-14T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.0
112291,Cossham Street,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,34.8
112291,Cossham Street,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
112291,Cossham Street,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
112291,Cossham Street,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
112291,Cossham Street,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
112291,Cossham Street,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
112291,Cossham Street,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
112291,Cossham Street,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
112291,Cossham Street,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
112291,Cossham Street,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.43
112291,Cossham Street,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.9
112291,Cossham Street,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,37.6
112291,Cossham Street,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
112291,Cossham Street,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
112291,Cossham Street,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
112291,Cossham Street,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
112291,Cossham Street,2023-06-14T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-14T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-14T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
112291,Cossham Street,2023-06-14T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.03
112291,Cossham Street,2023-06-14T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.02
112291,Cossham Street,2023-06-14T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.36
112291,Cossham Street,2023-06-14T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,37.4
112291,Cossham Street,2023-06-14T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.5
112291,Cossham Street,2023-06-14T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.8
112291,Cossham Street,2023-06-14T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.0
112291,Cossham Street,2023-06-14T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-14T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-14T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
112291,Cossham Street,2023-06-14T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.12
112291,Cossham Street,2023-06-14T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.24
112291,Cossham Street,2023-06-14T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.57
112291,Cossham Street,2023-06-14T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
112291,Cossham Street,2023-06-14T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.0
112291,Cossham Street,2023-06-14T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
112291,Cossham Street,2023-06-14T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.7
112291,Cossham Street,2023-06-14T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
112291,Cossham Street,2023-06-14T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-06-14T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
112291,Cossham Street,2023-06-14T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.14
112291,Cossham Street,2023-06-14T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.1
112291,Cossham Street,2023-06-14T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.47
112291,Cossham Street,2023-06-14T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.8
112291,Cossham Street,2023-06-14T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.4
112291,Cossham Street,2023-06-14T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.0
112291,Cossham Street,2023-06-14T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.2
112291,Cossham Street,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,34.7
112291,Cossham Street,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
112291,Cossham Street,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
112291,Cossham Street,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
112291,Cossham Street,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
112291,Cossham Street,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
112291,Cossham Street,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
112291,Cossham Street,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
112291,Cossham Street,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.34
112291,Cossham Street,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.46
112291,Cossham Street,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.7
112291,Cossham Street,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
112291,Cossham Street,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
112291,Cossham Street,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
112291,Cossham Street,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
112291,Cossham Street,2023-06-14T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-06-14T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.38
112291,Cossham Street,2023-06-14T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
112291,Cossham Street,2023-06-14T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.15
112291,Cossham Street,2023-06-14T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.99
112291,Cossham Street,2023-06-14T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.66
112291,Cossham Street,2023-06-14T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,37.3
112291,Cossham Street,2023-06-14T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.6
112291,Cossham Street,2023-06-14T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.4
112291,Cossham Street,2023-06-14T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.6
112291,Cossham Street,2023-06-14T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-14T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-14T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
112291,Cossham Street,2023-06-14T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.69
112291,Cossham Street,2023-06-14T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.73
112291,Cossham Street,2023-06-14T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.43
112291,Cossham Street,2023-06-14T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.7
112291,Cossham Street,2023-06-14T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.7
112291,Cossham Street,2023-06-14T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.3
112291,Cossham Street,2023-06-14T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.9
112291,Cossham Street,2023-06-14T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
112291,Cossham Street,2023-06-14T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-14T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-14T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.39
112291,Cossham Street,2023-06-14T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.06
112291,Cossham Street,2023-06-14T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.76
112291,Cossham Street,2023-06-14T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.8
112291,Cossham Street,2023-06-14T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.1
112291,Cossham Street,2023-06-14T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.4
112291,Cossham Street,2023-06-14T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.5
112291,Cossham Street,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,34.6
112291,Cossham Street,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
112291,Cossham Street,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.63
112291,Cossham Street,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
112291,Cossham Street,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.16
112291,Cossham Street,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
112291,Cossham Street,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.33
112291,Cossham Street,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
112291,Cossham Street,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
112291,Cossham Street,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.86
112291,Cossham Street,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.78
112291,Cossham Street,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.92
112291,Cossham Street,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
112291,Cossham Street,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
112291,Cossham Street,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
112291,Cossham Street,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
112291,Cossham Street,2023-06-14T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-14T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.75
112291,Cossham Street,2023-06-14T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
112291,Cossham Street,2023-06-14T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.73
112291,Cossham Street,2023-06-14T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.53
112291,Cossham Street,2023-06-14T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.71
112291,Cossham Street,2023-06-14T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,36.1
112291,Cossham Street,2023-06-14T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.6
112291,Cossham Street,2023-06-14T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.4
112291,Cossham Street,2023-06-14T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.2
112291,Cossham Street,2023-06-14T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-14T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-14T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
112291,Cossham Street,2023-06-14T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.16
112291,Cossham Street,2023-06-14T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.33
112291,Cossham Street,2023-06-14T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.88
112291,Cossham Street,2023-06-14T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
112291,Cossham Street,2023-06-14T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
112291,Cossham Street,2023-06-14T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
112291,Cossham Street,2023-06-14T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
112291,Cossham Street,2023-06-14T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
112291,Cossham Street,2023-06-14T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-14T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-06-14T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.0
112291,Cossham Street,2023-06-14T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.48
112291,Cossham Street,2023-06-14T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.66
112291,Cossham Street,2023-06-14T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
112291,Cossham Street,2023-06-14T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.0
112291,Cossham Street,2023-06-14T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.0
112291,Cossham Street,2023-06-14T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.7
112291,Cossham Street,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,34.6
112291,Cossham Street,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
112291,Cossham Street,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
112291,Cossham Street,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112291,Cossham Street,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
112291,Cossham Street,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
112291,Cossham Street,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
112291,Cossham Street,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
112291,Cossham Street,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
112291,Cossham Street,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.32
112291,Cossham Street,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.66
112291,Cossham Street,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.63
112291,Cossham Street,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
112291,Cossham Street,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
112291,Cossham Street,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
112291,Cossham Street,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
112291,Cossham Street,2023-06-14T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-14T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-14T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
112291,Cossham Street,2023-06-14T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.83
112291,Cossham Street,2023-06-14T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.96
112291,Cossham Street,2023-06-14T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.33
112291,Cossham Street,2023-06-14T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,33.1
112291,Cossham Street,2023-06-14T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.6
112291,Cossham Street,2023-06-14T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.8
112291,Cossham Street,2023-06-14T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.3
112291,Cossham Street,2023-06-14T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-14T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-14T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
112291,Cossham Street,2023-06-14T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.49
112291,Cossham Street,2023-06-14T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.17
112291,Cossham Street,2023-06-14T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.41
112291,Cossham Street,2023-06-14T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
112291,Cossham Street,2023-06-14T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.0
112291,Cossham Street,2023-06-14T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
112291,Cossham Street,2023-06-14T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.0
112291,Cossham Street,2023-06-14T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
112291,Cossham Street,2023-06-14T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-14T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-14T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.0
112291,Cossham Street,2023-06-14T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.43
112291,Cossham Street,2023-06-14T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.42
112291,Cossham Street,2023-06-14T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.5
112291,Cossham Street,2023-06-14T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.2
112291,Cossham Street,2023-06-14T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.9
112291,Cossham Street,2023-06-14T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
112291,Cossham Street,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,34.5
112291,Cossham Street,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
112291,Cossham Street,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
112291,Cossham Street,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112291,Cossham Street,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
112291,Cossham Street,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
112291,Cossham Street,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
112291,Cossham Street,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
112291,Cossham Street,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
112291,Cossham Street,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.81
112291,Cossham Street,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.81
112291,Cossham Street,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.74
112291,Cossham Street,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
112291,Cossham Street,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
112291,Cossham Street,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
112291,Cossham Street,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
112291,Cossham Street,2023-06-14T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
112291,Cossham Street,2023-06-14T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-14T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
112291,Cossham Street,2023-06-14T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.79
112291,Cossham Street,2023-06-14T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.31
112291,Cossham Street,2023-06-14T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.48
112291,Cossham Street,2023-06-14T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,40.2
112291,Cossham Street,2023-06-14T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.7
112291,Cossham Street,2023-06-14T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.3
112291,Cossham Street,2023-06-14T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.8
112291,Cossham Street,2023-06-14T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-14T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-14T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
112291,Cossham Street,2023-06-14T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.52
112291,Cossham Street,2023-06-14T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.11
112291,Cossham Street,2023-06-14T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.53
112291,Cossham Street,2023-06-14T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
112291,Cossham Street,2023-06-14T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.8
112291,Cossham Street,2023-06-14T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
112291,Cossham Street,2023-06-14T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.7
112291,Cossham Street,2023-06-14T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
112291,Cossham Street,2023-06-14T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-14T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
112291,Cossham Street,2023-06-14T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.25
112291,Cossham Street,2023-06-14T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.27
112291,Cossham Street,2023-06-14T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.28
112291,Cossham Street,2023-06-14T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.7
112291,Cossham Street,2023-06-14T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.8
112291,Cossham Street,2023-06-14T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.0
112291,Cossham Street,2023-06-14T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.2
112291,Cossham Street,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,34.5
112291,Cossham Street,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
112291,Cossham Street,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
112291,Cossham Street,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112291,Cossham Street,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
112291,Cossham Street,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
112291,Cossham Street,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
112291,Cossham Street,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
112291,Cossham Street,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
112291,Cossham Street,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
112291,Cossham Street,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.11
112291,Cossham Street,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.39
112291,Cossham Street,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.66
112291,Cossham Street,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
112291,Cossham Street,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
112291,Cossham Street,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
112291,Cossham Street,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
112291,Cossham Street,2023-06-14T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
112291,Cossham Street,2023-06-14T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-14T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.33
112291,Cossham Street,2023-06-14T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.27
112291,Cossham Street,2023-06-14T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.56
112291,Cossham Street,2023-06-14T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.3
112291,Cossham Street,2023-06-14T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,50.6
112291,Cossham Street,2023-06-14T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.9
112291,Cossham Street,2023-06-14T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.6
112291,Cossham Street,2023-06-14T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,83.1
112291,Cossham Street,2023-06-14T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-14T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-14T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
112291,Cossham Street,2023-06-14T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
112291,Cossham Street,2023-06-14T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.25
112291,Cossham Street,2023-06-14T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.04
112291,Cossham Street,2023-06-14T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
112291,Cossham Street,2023-06-14T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.8
112291,Cossham Street,2023-06-14T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.8
112291,Cossham Street,2023-06-14T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.5
112291,Cossham Street,2023-06-14T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-14T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-14T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
112291,Cossham Street,2023-06-14T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.19
112291,Cossham Street,2023-06-14T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.85
112291,Cossham Street,2023-06-14T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.47
112291,Cossham Street,2023-06-14T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.9
112291,Cossham Street,2023-06-14T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.0
112291,Cossham Street,2023-06-14T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.0
112291,Cossham Street,2023-06-14T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.7
112291,Cossham Street,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,34.4
112291,Cossham Street,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
112291,Cossham Street,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
112291,Cossham Street,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112291,Cossham Street,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
112291,Cossham Street,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
112291,Cossham Street,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
112291,Cossham Street,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
112291,Cossham Street,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
112291,Cossham Street,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
112291,Cossham Street,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.34
112291,Cossham Street,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.4
112291,Cossham Street,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,39.36
112291,Cossham Street,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
112291,Cossham Street,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
112291,Cossham Street,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
112291,Cossham Street,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
112291,Cossham Street,2023-06-14T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.17
112291,Cossham Street,2023-06-14T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.45
112291,Cossham Street,2023-06-14T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
112291,Cossham Street,2023-06-14T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.69
112291,Cossham Street,2023-06-14T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.72
112291,Cossham Street,2023-06-14T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.8
112291,Cossham Street,2023-06-14T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.1
112291,Cossham Street,2023-06-14T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.9
112291,Cossham Street,2023-06-14T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.1
112291,Cossham Street,2023-06-14T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.8
112291,Cossham Street,2023-06-14T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-14T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-14T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
112291,Cossham Street,2023-06-14T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.7
112291,Cossham Street,2023-06-14T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.69
112291,Cossham Street,2023-06-14T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.61
112291,Cossham Street,2023-06-14T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
112291,Cossham Street,2023-06-14T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.8
112291,Cossham Street,2023-06-14T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
112291,Cossham Street,2023-06-14T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.3
112291,Cossham Street,2023-06-14T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
112291,Cossham Street,2023-06-14T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-14T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
112291,Cossham Street,2023-06-14T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.76
112291,Cossham Street,2023-06-14T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.77
112291,Cossham Street,2023-06-14T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.09
112291,Cossham Street,2023-06-14T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.9
112291,Cossham Street,2023-06-14T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.6
112291,Cossham Street,2023-06-14T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.5
112291,Cossham Street,2023-06-14T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.1
112291,Cossham Street,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,34.4
112291,Cossham Street,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
112291,Cossham Street,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
112291,Cossham Street,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112291,Cossham Street,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
112291,Cossham Street,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
112291,Cossham Street,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
112291,Cossham Street,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
112291,Cossham Street,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
112291,Cossham Street,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
112291,Cossham Street,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.63
112291,Cossham Street,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.28
112291,Cossham Street,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.67
112291,Cossham Street,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
112291,Cossham Street,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
112291,Cossham Street,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
112291,Cossham Street,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
112291,Cossham Street,2023-06-14T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-14T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-14T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
112291,Cossham Street,2023-06-14T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.31
112291,Cossham Street,2023-06-14T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.58
112291,Cossham Street,2023-06-14T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.09
112291,Cossham Street,2023-06-14T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,34.7
112291,Cossham Street,2023-06-14T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.2
112291,Cossham Street,2023-06-14T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.9
112291,Cossham Street,2023-06-14T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.0
112291,Cossham Street,2023-06-14T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-14T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-14T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
112291,Cossham Street,2023-06-14T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.39
112291,Cossham Street,2023-06-14T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.66
112291,Cossham Street,2023-06-14T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.36
112291,Cossham Street,2023-06-14T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
112291,Cossham Street,2023-06-14T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.9
112291,Cossham Street,2023-06-14T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
112291,Cossham Street,2023-06-14T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.2
112291,Cossham Street,2023-06-14T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
112291,Cossham Street,2023-06-14T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-14T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
112291,Cossham Street,2023-06-14T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.47
112291,Cossham Street,2023-06-14T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.2
112291,Cossham Street,2023-06-14T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.29
112291,Cossham Street,2023-06-14T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.1
112291,Cossham Street,2023-06-14T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.1
112291,Cossham Street,2023-06-14T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.0
112291,Cossham Street,2023-06-14T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.2
112291,Cossham Street,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,34.4
112291,Cossham Street,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
112291,Cossham Street,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
112291,Cossham Street,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112291,Cossham Street,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
112291,Cossham Street,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
112291,Cossham Street,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
112291,Cossham Street,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
112291,Cossham Street,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
112291,Cossham Street,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.99
112291,Cossham Street,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.23
112291,Cossham Street,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,36.01
112291,Cossham Street,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
112291,Cossham Street,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
112291,Cossham Street,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
112291,Cossham Street,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
112291,Cossham Street,2023-06-14T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-14T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-14T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
