Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-14T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.04
112291,Cossham Street,2023-06-14T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.15
112291,Cossham Street,2023-06-14T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.36
112291,Cossham Street,2023-06-14T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.8
112291,Cossham Street,2023-06-14T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.2
112291,Cossham Street,2023-06-14T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.9
112291,Cossham Street,2023-06-14T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.6
112291,Cossham Street,2023-06-14T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-14T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-14T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
112291,Cossham Street,2023-06-14T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.54
112291,Cossham Street,2023-06-14T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.83
112291,Cossham Street,2023-06-14T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.02
112291,Cossham Street,2023-06-14T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
112291,Cossham Street,2023-06-14T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
112291,Cossham Street,2023-06-14T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
112291,Cossham Street,2023-06-14T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.4
112291,Cossham Street,2023-06-14T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
112291,Cossham Street,2023-06-14T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-14T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.16
112291,Cossham Street,2023-06-14T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.14
112291,Cossham Street,2023-06-14T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.1
112291,Cossham Street,2023-06-14T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.82
112291,Cossham Street,2023-06-14T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
112291,Cossham Street,2023-06-14T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.2
112291,Cossham Street,2023-06-14T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.0
112291,Cossham Street,2023-06-14T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.7
112291,Cossham Street,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,34.4
112291,Cossham Street,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
112291,Cossham Street,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
112291,Cossham Street,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112291,Cossham Street,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
112291,Cossham Street,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
112291,Cossham Street,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
112291,Cossham Street,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
112291,Cossham Street,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
112291,Cossham Street,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.53
112291,Cossham Street,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.44
112291,Cossham Street,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.24
112291,Cossham Street,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
112291,Cossham Street,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
112291,Cossham Street,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
112291,Cossham Street,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
112291,Cossham Street,2023-06-14T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.14
112291,Cossham Street,2023-06-14T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.47
112291,Cossham Street,2023-06-14T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.68
112291,Cossham Street,2023-06-14T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.05
112291,Cossham Street,2023-06-14T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.37
112291,Cossham Street,2023-06-14T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.97
112291,Cossham Street,2023-06-14T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.9
112291,Cossham Street,2023-06-14T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.9
112291,Cossham Street,2023-06-14T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.0
112291,Cossham Street,2023-06-14T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.2
112291,Cossham Street,2023-06-14T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.02
112291,Cossham Street,2023-06-14T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-14T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
112291,Cossham Street,2023-06-14T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.92
112291,Cossham Street,2023-06-14T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.41
112291,Cossham Street,2023-06-14T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.14
112291,Cossham Street,2023-06-14T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
112291,Cossham Street,2023-06-14T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.0
112291,Cossham Street,2023-06-14T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.3
112291,Cossham Street,2023-06-14T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.4
112291,Cossham Street,2023-06-14T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.2
112291,Cossham Street,2023-06-14T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-14T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.31
112291,Cossham Street,2023-06-14T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.28
112291,Cossham Street,2023-06-14T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.57
112291,Cossham Street,2023-06-14T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.15
112291,Cossham Street,2023-06-14T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
112291,Cossham Street,2023-06-14T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.7
112291,Cossham Street,2023-06-14T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.7
112291,Cossham Street,2023-06-14T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.4
112291,Cossham Street,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,34.4
112291,Cossham Street,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
112291,Cossham Street,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
112291,Cossham Street,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112291,Cossham Street,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
112291,Cossham Street,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
112291,Cossham Street,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
112291,Cossham Street,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
112291,Cossham Street,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
112291,Cossham Street,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.96
112291,Cossham Street,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.42
112291,Cossham Street,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.45
112291,Cossham Street,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
112291,Cossham Street,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
112291,Cossham Street,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
112291,Cossham Street,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
112291,Cossham Street,2023-06-14T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
112291,Cossham Street,2023-06-14T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.85
112291,Cossham Street,2023-06-14T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
112291,Cossham Street,2023-06-14T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.23
112291,Cossham Street,2023-06-14T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.93
112291,Cossham Street,2023-06-14T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.37
112291,Cossham Street,2023-06-14T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.8
112291,Cossham Street,2023-06-14T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.3
112291,Cossham Street,2023-06-14T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.9
112291,Cossham Street,2023-06-14T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.6
112291,Cossham Street,2023-06-14T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
112291,Cossham Street,2023-06-14T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-14T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.38
112291,Cossham Street,2023-06-14T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.51
112291,Cossham Street,2023-06-14T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.79
112291,Cossham Street,2023-06-14T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.28
112291,Cossham Street,2023-06-14T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
112291,Cossham Street,2023-06-14T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.2
112291,Cossham Street,2023-06-14T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.0
112291,Cossham Street,2023-06-14T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.5
112291,Cossham Street,2023-06-14T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
112291,Cossham Street,2023-06-14T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-14T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.2
112291,Cossham Street,2023-06-14T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.11
112291,Cossham Street,2023-06-14T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.08
112291,Cossham Street,2023-06-14T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.18
112291,Cossham Street,2023-06-14T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
112291,Cossham Street,2023-06-14T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.5
112291,Cossham Street,2023-06-14T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.9
112291,Cossham Street,2023-06-14T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.7
112291,Cossham Street,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,34.4
112291,Cossham Street,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
112291,Cossham Street,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
112291,Cossham Street,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112291,Cossham Street,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
112291,Cossham Street,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
112291,Cossham Street,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
112291,Cossham Street,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
112291,Cossham Street,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
112291,Cossham Street,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.97
112291,Cossham Street,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.07
112291,Cossham Street,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.36
112291,Cossham Street,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
112291,Cossham Street,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
112291,Cossham Street,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
112291,Cossham Street,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
112291,Cossham Street,2023-06-14T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.45
112291,Cossham Street,2023-06-14T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.04
112291,Cossham Street,2023-06-14T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-14T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.25
112291,Cossham Street,2023-06-14T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.9
112291,Cossham Street,2023-06-14T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.93
112291,Cossham Street,2023-06-14T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.3
112291,Cossham Street,2023-06-14T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.8
112291,Cossham Street,2023-06-14T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.4
112291,Cossham Street,2023-06-14T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.7
112291,Cossham Street,2023-06-14T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.37
112291,Cossham Street,2023-06-14T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-14T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.21
112291,Cossham Street,2023-06-14T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.35
112291,Cossham Street,2023-06-14T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.8
112291,Cossham Street,2023-06-14T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.77
112291,Cossham Street,2023-06-14T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
112291,Cossham Street,2023-06-14T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.0
112291,Cossham Street,2023-06-14T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.4
112291,Cossham Street,2023-06-14T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.4
112291,Cossham Street,2023-06-14T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.03
112291,Cossham Street,2023-06-14T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-14T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-14T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.11
112291,Cossham Street,2023-06-14T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.68
112291,Cossham Street,2023-06-14T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.78
112291,Cossham Street,2023-06-14T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.5
112291,Cossham Street,2023-06-14T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.9
112291,Cossham Street,2023-06-14T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.1
112291,Cossham Street,2023-06-14T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.1
112291,Cossham Street,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,34.5
112291,Cossham Street,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
112291,Cossham Street,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
112291,Cossham Street,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112291,Cossham Street,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
112291,Cossham Street,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
112291,Cossham Street,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
112291,Cossham Street,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
112291,Cossham Street,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
112291,Cossham Street,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.75
112291,Cossham Street,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.95
112291,Cossham Street,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.66
112291,Cossham Street,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
112291,Cossham Street,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
112291,Cossham Street,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
112291,Cossham Street,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
112291,Cossham Street,2023-06-14T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
112291,Cossham Street,2023-06-14T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.11
112291,Cossham Street,2023-06-14T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-14T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.25
112291,Cossham Street,2023-06-14T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.89
112291,Cossham Street,2023-06-14T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.83
112291,Cossham Street,2023-06-14T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.8
112291,Cossham Street,2023-06-14T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.3
112291,Cossham Street,2023-06-14T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.4
112291,Cossham Street,2023-06-14T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.3
112291,Cossham Street,2023-06-14T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
112291,Cossham Street,2023-06-14T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-14T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.11
112291,Cossham Street,2023-06-14T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.96
112291,Cossham Street,2023-06-14T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.53
112291,Cossham Street,2023-06-14T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.87
112291,Cossham Street,2023-06-14T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
112291,Cossham Street,2023-06-14T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.7
112291,Cossham Street,2023-06-14T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.4
112291,Cossham Street,2023-06-14T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.5
112291,Cossham Street,2023-06-14T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
112291,Cossham Street,2023-06-14T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-14T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-14T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.64
112291,Cossham Street,2023-06-14T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.72
112291,Cossham Street,2023-06-14T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.5
112291,Cossham Street,2023-06-14T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.3
112291,Cossham Street,2023-06-14T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.2
112291,Cossham Street,2023-06-14T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.1
112291,Cossham Street,2023-06-14T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.0
112291,Cossham Street,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,34.5
112291,Cossham Street,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
112291,Cossham Street,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
112291,Cossham Street,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112291,Cossham Street,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
112291,Cossham Street,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
112291,Cossham Street,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
112291,Cossham Street,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
112291,Cossham Street,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
112291,Cossham Street,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.66
112291,Cossham Street,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,32.92
112291,Cossham Street,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.44
112291,Cossham Street,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
112291,Cossham Street,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
112291,Cossham Street,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
112291,Cossham Street,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
112291,Cossham Street,2023-06-14T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
112291,Cossham Street,2023-06-14T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.89
112291,Cossham Street,2023-06-14T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-14T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.92
112291,Cossham Street,2023-06-14T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.16
112291,Cossham Street,2023-06-14T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.15
112291,Cossham Street,2023-06-14T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.4
112291,Cossham Street,2023-06-14T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.3
112291,Cossham Street,2023-06-14T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.1
112291,Cossham Street,2023-06-14T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.2
112291,Cossham Street,2023-06-14T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.96
112291,Cossham Street,2023-06-14T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-14T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.86
112291,Cossham Street,2023-06-14T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.25
112291,Cossham Street,2023-06-14T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.81
112291,Cossham Street,2023-06-14T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.58
112291,Cossham Street,2023-06-14T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
112291,Cossham Street,2023-06-14T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.0
112291,Cossham Street,2023-06-14T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.6
112291,Cossham Street,2023-06-14T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.1
112291,Cossham Street,2023-06-14T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.08
112291,Cossham Street,2023-06-14T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-14T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-14T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.38
112291,Cossham Street,2023-06-14T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.9
112291,Cossham Street,2023-06-14T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.41
112291,Cossham Street,2023-06-14T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,35.6
112291,Cossham Street,2023-06-14T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.8
112291,Cossham Street,2023-06-14T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.2
112291,Cossham Street,2023-06-14T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.3
112291,Cossham Street,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,34.5
112291,Cossham Street,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
112291,Cossham Street,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
112291,Cossham Street,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112291,Cossham Street,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
112291,Cossham Street,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
112291,Cossham Street,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
112291,Cossham Street,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
112291,Cossham Street,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
112291,Cossham Street,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
112291,Cossham Street,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.26
112291,Cossham Street,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,37.19
112291,Cossham Street,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.17
112291,Cossham Street,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
112291,Cossham Street,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
112291,Cossham Street,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
112291,Cossham Street,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
112291,Cossham Street,2023-06-14T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
112291,Cossham Street,2023-06-14T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.75
112291,Cossham Street,2023-06-14T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-14T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.06
112291,Cossham Street,2023-06-14T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.4
112291,Cossham Street,2023-06-14T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.93
112291,Cossham Street,2023-06-14T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,39.9
112291,Cossham Street,2023-06-14T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.4
112291,Cossham Street,2023-06-14T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.9
112291,Cossham Street,2023-06-14T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.4
112291,Cossham Street,2023-06-14T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.19
112291,Cossham Street,2023-06-14T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-14T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.64
112291,Cossham Street,2023-06-14T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.1
112291,Cossham Street,2023-06-14T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.01
112291,Cossham Street,2023-06-14T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.6
112291,Cossham Street,2023-06-14T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
112291,Cossham Street,2023-06-14T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.9
112291,Cossham Street,2023-06-14T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.4
112291,Cossham Street,2023-06-14T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.5
112291,Cossham Street,2023-06-14T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-14T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-14T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-14T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.22
112291,Cossham Street,2023-06-14T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.74
112291,Cossham Street,2023-06-14T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.59
112291,Cossham Street,2023-06-14T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.4
112291,Cossham Street,2023-06-14T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.5
112291,Cossham Street,2023-06-14T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.0
112291,Cossham Street,2023-06-14T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.5
112291,Cossham Street,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,34.5
112291,Cossham Street,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
112291,Cossham Street,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
112291,Cossham Street,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112291,Cossham Street,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
112291,Cossham Street,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
112291,Cossham Street,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
112291,Cossham Street,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
112291,Cossham Street,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
112291,Cossham Street,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
112291,Cossham Street,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.33
112291,Cossham Street,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,32.27
112291,Cossham Street,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,34.36
112291,Cossham Street,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
112291,Cossham Street,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
112291,Cossham Street,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
112291,Cossham Street,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
112291,Cossham Street,2023-06-14T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-14T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-14T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-14T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.85
112291,Cossham Street,2023-06-14T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.5
112291,Cossham Street,2023-06-14T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.88
112291,Cossham Street,2023-06-14T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.6
112291,Cossham Street,2023-06-14T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.3
112291,Cossham Street,2023-06-14T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.8
112291,Cossham Street,2023-06-14T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.4
112291,Cossham Street,2023-06-14T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.11
112291,Cossham Street,2023-06-14T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-14T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.52
112291,Cossham Street,2023-06-14T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.71
112291,Cossham Street,2023-06-14T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.12
112291,Cossham Street,2023-06-14T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.77
112291,Cossham Street,2023-06-14T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
112291,Cossham Street,2023-06-14T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.7
112291,Cossham Street,2023-06-14T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
112291,Cossham Street,2023-06-14T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.4
112291,Cossham Street,2023-06-14T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-14T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-14T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-14T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.23
112291,Cossham Street,2023-06-14T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.25
112291,Cossham Street,2023-06-14T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.65
112291,Cossham Street,2023-06-14T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.9
112291,Cossham Street,2023-06-14T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.3
112291,Cossham Street,2023-06-14T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.2
112291,Cossham Street,2023-06-14T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.0
112291,Cossham Street,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,34.6
112291,Cossham Street,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112291,Cossham Street,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
112291,Cossham Street,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112291,Cossham Street,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
112291,Cossham Street,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
112291,Cossham Street,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
112291,Cossham Street,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
112291,Cossham Street,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
112291,Cossham Street,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.2
112291,Cossham Street,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,36.64
112291,Cossham Street,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.46
112291,Cossham Street,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
112291,Cossham Street,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
112291,Cossham Street,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
112291,Cossham Street,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
112291,Cossham Street,2023-06-14T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.17
112291,Cossham Street,2023-06-14T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.93
112291,Cossham Street,2023-06-14T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-14T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.85
112291,Cossham Street,2023-06-14T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.39
112291,Cossham Street,2023-06-14T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.86
112291,Cossham Street,2023-06-14T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.2
112291,Cossham Street,2023-06-14T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.6
112291,Cossham Street,2023-06-14T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.7
112291,Cossham Street,2023-06-14T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.4
112291,Cossham Street,2023-06-14T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
112291,Cossham Street,2023-06-14T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-14T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.74
112291,Cossham Street,2023-06-14T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.08
112291,Cossham Street,2023-06-14T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.22
112291,Cossham Street,2023-06-14T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.03
112291,Cossham Street,2023-06-14T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
112291,Cossham Street,2023-06-14T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.8
112291,Cossham Street,2023-06-14T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.6
112291,Cossham Street,2023-06-14T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.6
112291,Cossham Street,2023-06-14T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-14T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.39
112291,Cossham Street,2023-06-14T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-14T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.18
112291,Cossham Street,2023-06-14T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.73
112291,Cossham Street,2023-06-14T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.36
112291,Cossham Street,2023-06-14T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.7
112291,Cossham Street,2023-06-14T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.6
112291,Cossham Street,2023-06-14T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.6
112291,Cossham Street,2023-06-14T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.3
112291,Cossham Street,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,34.6
112291,Cossham Street,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112291,Cossham Street,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
112291,Cossham Street,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112291,Cossham Street,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
112291,Cossham Street,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
112291,Cossham Street,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
112291,Cossham Street,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
112291,Cossham Street,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
112291,Cossham Street,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
112291,Cossham Street,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.02
112291,Cossham Street,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.61
112291,Cossham Street,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.05
112291,Cossham Street,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
112291,Cossham Street,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
112291,Cossham Street,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
112291,Cossham Street,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
112291,Cossham Street,2023-06-14T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
112291,Cossham Street,2023-06-14T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.83
112291,Cossham Street,2023-06-14T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-14T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.25
112291,Cossham Street,2023-06-14T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.75
112291,Cossham Street,2023-06-14T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.96
112291,Cossham Street,2023-06-14T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.3
112291,Cossham Street,2023-06-14T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.0
112291,Cossham Street,2023-06-14T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.8
112291,Cossham Street,2023-06-14T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.7
112291,Cossham Street,2023-06-14T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.11
112291,Cossham Street,2023-06-14T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-14T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.46
112291,Cossham Street,2023-06-14T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.63
112291,Cossham Street,2023-06-14T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.71
112291,Cossham Street,2023-06-14T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.49
112291,Cossham Street,2023-06-14T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
112291,Cossham Street,2023-06-14T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.7
112291,Cossham Street,2023-06-14T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.6
112291,Cossham Street,2023-06-14T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.9
112291,Cossham Street,2023-06-14T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-14T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-14T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-14T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.6
112291,Cossham Street,2023-06-14T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.0
112291,Cossham Street,2023-06-14T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.53
112291,Cossham Street,2023-06-14T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.5
112291,Cossham Street,2023-06-14T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.7
112291,Cossham Street,2023-06-14T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.6
112291,Cossham Street,2023-06-14T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.9
112291,Cossham Street,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,34.7
112291,Cossham Street,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112291,Cossham Street,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
112291,Cossham Street,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112291,Cossham Street,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
112291,Cossham Street,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
112291,Cossham Street,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
112291,Cossham Street,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
112291,Cossham Street,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
112291,Cossham Street,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
112291,Cossham Street,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,29.38
112291,Cossham Street,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.43
112291,Cossham Street,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,36.13
112291,Cossham Street,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
112291,Cossham Street,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
112291,Cossham Street,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
112291,Cossham Street,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
112291,Cossham Street,2023-06-14T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
112291,Cossham Street,2023-06-14T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.78
112291,Cossham Street,2023-06-14T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.7
112291,Cossham Street,2023-06-14T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.0
112291,Cossham Street,2023-06-14T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.81
112291,Cossham Street,2023-06-14T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.26
112291,Cossham Street,2023-06-14T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.2
112291,Cossham Street,2023-06-14T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.9
112291,Cossham Street,2023-06-14T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.0
112291,Cossham Street,2023-06-14T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.2
112291,Cossham Street,2023-06-14T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-14T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-14T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.34
112291,Cossham Street,2023-06-14T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.16
112291,Cossham Street,2023-06-14T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.91
112291,Cossham Street,2023-06-14T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.48
112291,Cossham Street,2023-06-14T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
112291,Cossham Street,2023-06-14T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.4
112291,Cossham Street,2023-06-14T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.2
112291,Cossham Street,2023-06-14T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.0
112291,Cossham Street,2023-06-14T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-14T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-14T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.2
112291,Cossham Street,2023-06-14T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.46
112291,Cossham Street,2023-06-14T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.39
112291,Cossham Street,2023-06-14T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.02
112291,Cossham Street,2023-06-14T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
112291,Cossham Street,2023-06-14T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.0
112291,Cossham Street,2023-06-14T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.8
112291,Cossham Street,2023-06-14T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.3
112291,Cossham Street,2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,34.8
112291,Cossham Street,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112291,Cossham Street,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
112291,Cossham Street,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112291,Cossham Street,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
112291,Cossham Street,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112291,Cossham Street,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
112291,Cossham Street,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
112291,Cossham Street,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
112291,Cossham Street,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
112291,Cossham Street,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.58
112291,Cossham Street,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.44
112291,Cossham Street,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,33.08
112291,Cossham Street,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
112291,Cossham Street,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
112291,Cossham Street,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
112291,Cossham Street,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
112291,Cossham Street,2023-06-14T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
112291,Cossham Street,2023-06-14T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.46
112291,Cossham Street,2023-06-14T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-14T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.89
112291,Cossham Street,2023-06-14T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.79
112291,Cossham Street,2023-06-14T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.49
112291,Cossham Street,2023-06-14T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,27.0
112291,Cossham Street,2023-06-14T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.1
112291,Cossham Street,2023-06-14T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.6
112291,Cossham Street,2023-06-14T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.2
112291,Cossham Street,2023-06-14T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
112291,Cossham Street,2023-06-14T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-14T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.27
112291,Cossham Street,2023-06-14T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.25
112291,Cossham Street,2023-06-14T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.02
112291,Cossham Street,2023-06-14T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.23
112291,Cossham Street,2023-06-14T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
112291,Cossham Street,2023-06-14T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.1
112291,Cossham Street,2023-06-14T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
112291,Cossham Street,2023-06-14T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.7
112291,Cossham Street,2023-06-14T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-14T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-14T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-14T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.02
112291,Cossham Street,2023-06-14T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.61
112291,Cossham Street,2023-06-14T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.72
