Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-14T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.3
112291,Cossham Street,2023-06-14T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.8
112291,Cossham Street,2023-06-14T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.1
112291,Cossham Street,2023-06-14T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
112291,Cossham Street,2023-06-14T06:00:00.000+00:00,transformer,,Temperature,C,34.9
112291,Cossham Street,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112291,Cossham Street,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
112291,Cossham Street,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112291,Cossham Street,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
112291,Cossham Street,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
112291,Cossham Street,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
112291,Cossham Street,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
112291,Cossham Street,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
112291,Cossham Street,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
112291,Cossham Street,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.67
112291,Cossham Street,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.74
112291,Cossham Street,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.32
112291,Cossham Street,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
112291,Cossham Street,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
112291,Cossham Street,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
112291,Cossham Street,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
112291,Cossham Street,2023-06-14T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-14T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.7
112291,Cossham Street,2023-06-14T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-14T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.66
112291,Cossham Street,2023-06-14T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.07
112291,Cossham Street,2023-06-14T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.36
112291,Cossham Street,2023-06-14T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.0
112291,Cossham Street,2023-06-14T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.4
112291,Cossham Street,2023-06-14T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.9
112291,Cossham Street,2023-06-14T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.4
112291,Cossham Street,2023-06-14T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-14T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-14T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
112291,Cossham Street,2023-06-14T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.96
112291,Cossham Street,2023-06-14T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.42
112291,Cossham Street,2023-06-14T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.94
112291,Cossham Street,2023-06-14T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
112291,Cossham Street,2023-06-14T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.8
112291,Cossham Street,2023-06-14T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.1
112291,Cossham Street,2023-06-14T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.5
112291,Cossham Street,2023-06-14T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-14T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-14T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-14T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.33
112291,Cossham Street,2023-06-14T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.02
112291,Cossham Street,2023-06-14T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.65
112291,Cossham Street,2023-06-14T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
112291,Cossham Street,2023-06-14T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.1
112291,Cossham Street,2023-06-14T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.8
112291,Cossham Street,2023-06-14T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.5
112291,Cossham Street,2023-06-14T05:50:00.000+00:00,transformer,,Temperature,C,34.9
112291,Cossham Street,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112291,Cossham Street,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
112291,Cossham Street,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
112291,Cossham Street,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
112291,Cossham Street,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
112291,Cossham Street,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
112291,Cossham Street,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
112291,Cossham Street,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
112291,Cossham Street,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
112291,Cossham Street,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.46
112291,Cossham Street,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.05
112291,Cossham Street,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.6
112291,Cossham Street,2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
112291,Cossham Street,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
112291,Cossham Street,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
112291,Cossham Street,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
112291,Cossham Street,2023-06-14T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-14T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.64
112291,Cossham Street,2023-06-14T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-14T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.21
112291,Cossham Street,2023-06-14T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.49
112291,Cossham Street,2023-06-14T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.93
112291,Cossham Street,2023-06-14T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.8
112291,Cossham Street,2023-06-14T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.0
112291,Cossham Street,2023-06-14T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.8
112291,Cossham Street,2023-06-14T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.1
112291,Cossham Street,2023-06-14T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-14T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-14T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
112291,Cossham Street,2023-06-14T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.29
112291,Cossham Street,2023-06-14T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.69
112291,Cossham Street,2023-06-14T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.8
112291,Cossham Street,2023-06-14T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
112291,Cossham Street,2023-06-14T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.6
112291,Cossham Street,2023-06-14T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.3
112291,Cossham Street,2023-06-14T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.7
112291,Cossham Street,2023-06-14T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.18
112291,Cossham Street,2023-06-14T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-14T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-14T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.32
112291,Cossham Street,2023-06-14T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.2
112291,Cossham Street,2023-06-14T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.88
112291,Cossham Street,2023-06-14T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
112291,Cossham Street,2023-06-14T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.8
112291,Cossham Street,2023-06-14T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.4
112291,Cossham Street,2023-06-14T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.3
112291,Cossham Street,2023-06-14T05:40:00.000+00:00,transformer,,Temperature,C,35.0
112291,Cossham Street,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112291,Cossham Street,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
112291,Cossham Street,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112291,Cossham Street,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
112291,Cossham Street,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
112291,Cossham Street,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
112291,Cossham Street,2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
112291,Cossham Street,2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
112291,Cossham Street,2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
112291,Cossham Street,2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.33
112291,Cossham Street,2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.22
112291,Cossham Street,2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.18
112291,Cossham Street,2023-06-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
112291,Cossham Street,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
112291,Cossham Street,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
112291,Cossham Street,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
112291,Cossham Street,2023-06-14T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-14T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.76
112291,Cossham Street,2023-06-14T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-14T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.91
112291,Cossham Street,2023-06-14T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.4
112291,Cossham Street,2023-06-14T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.43
112291,Cossham Street,2023-06-14T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.6
112291,Cossham Street,2023-06-14T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.3
112291,Cossham Street,2023-06-14T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.4
112291,Cossham Street,2023-06-14T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.4
112291,Cossham Street,2023-06-14T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-14T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-14T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.14
112291,Cossham Street,2023-06-14T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.98
112291,Cossham Street,2023-06-14T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.76
112291,Cossham Street,2023-06-14T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.61
112291,Cossham Street,2023-06-14T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
112291,Cossham Street,2023-06-14T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.8
112291,Cossham Street,2023-06-14T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.1
112291,Cossham Street,2023-06-14T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.7
112291,Cossham Street,2023-06-14T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-14T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
112291,Cossham Street,2023-06-14T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-14T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.74
112291,Cossham Street,2023-06-14T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.51
112291,Cossham Street,2023-06-14T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.89
112291,Cossham Street,2023-06-14T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,51.3
112291,Cossham Street,2023-06-14T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.4
112291,Cossham Street,2023-06-14T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.6
112291,Cossham Street,2023-06-14T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
112291,Cossham Street,2023-06-14T05:30:00.000+00:00,transformer,,Temperature,C,35.2
112291,Cossham Street,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112291,Cossham Street,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
112291,Cossham Street,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112291,Cossham Street,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
112291,Cossham Street,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112291,Cossham Street,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
112291,Cossham Street,2023-06-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
112291,Cossham Street,2023-06-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
112291,Cossham Street,2023-06-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
112291,Cossham Street,2023-06-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.85
112291,Cossham Street,2023-06-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,36.9
112291,Cossham Street,2023-06-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,28.44
112291,Cossham Street,2023-06-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
112291,Cossham Street,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
112291,Cossham Street,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
112291,Cossham Street,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
112291,Cossham Street,2023-06-14T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-06-14T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.06
112291,Cossham Street,2023-06-14T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-14T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.76
112291,Cossham Street,2023-06-14T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.13
112291,Cossham Street,2023-06-14T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.84
112291,Cossham Street,2023-06-14T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.4
112291,Cossham Street,2023-06-14T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.8
112291,Cossham Street,2023-06-14T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.7
112291,Cossham Street,2023-06-14T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.8
112291,Cossham Street,2023-06-14T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-14T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-14T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.08
112291,Cossham Street,2023-06-14T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.45
112291,Cossham Street,2023-06-14T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.71
112291,Cossham Street,2023-06-14T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.35
112291,Cossham Street,2023-06-14T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
112291,Cossham Street,2023-06-14T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.0
112291,Cossham Street,2023-06-14T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.1
112291,Cossham Street,2023-06-14T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.7
112291,Cossham Street,2023-06-14T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-14T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.23
112291,Cossham Street,2023-06-14T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-14T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.32
112291,Cossham Street,2023-06-14T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.43
112291,Cossham Street,2023-06-14T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.24
112291,Cossham Street,2023-06-14T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.1
112291,Cossham Street,2023-06-14T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.6
112291,Cossham Street,2023-06-14T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.5
112291,Cossham Street,2023-06-14T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.9
112291,Cossham Street,2023-06-14T05:20:00.000+00:00,transformer,,Temperature,C,35.3
112291,Cossham Street,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112291,Cossham Street,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
112291,Cossham Street,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112291,Cossham Street,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
112291,Cossham Street,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112291,Cossham Street,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
112291,Cossham Street,2023-06-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
112291,Cossham Street,2023-06-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
112291,Cossham Street,2023-06-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
112291,Cossham Street,2023-06-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.55
112291,Cossham Street,2023-06-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,29.35
112291,Cossham Street,2023-06-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.88
112291,Cossham Street,2023-06-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
112291,Cossham Street,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
112291,Cossham Street,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
112291,Cossham Street,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
112291,Cossham Street,2023-06-14T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-14T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-06-14T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-14T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.04
112291,Cossham Street,2023-06-14T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.14
112291,Cossham Street,2023-06-14T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.98
112291,Cossham Street,2023-06-14T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,26.9
112291,Cossham Street,2023-06-14T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.2
112291,Cossham Street,2023-06-14T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.5
112291,Cossham Street,2023-06-14T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.2
112291,Cossham Street,2023-06-14T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-14T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-06-14T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
112291,Cossham Street,2023-06-14T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.17
112291,Cossham Street,2023-06-14T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.3
112291,Cossham Street,2023-06-14T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.27
112291,Cossham Street,2023-06-14T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
112291,Cossham Street,2023-06-14T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.5
112291,Cossham Street,2023-06-14T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
112291,Cossham Street,2023-06-14T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.9
112291,Cossham Street,2023-06-14T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-14T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-14T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-14T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.66
112291,Cossham Street,2023-06-14T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.69
112291,Cossham Street,2023-06-14T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.58
112291,Cossham Street,2023-06-14T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.3
112291,Cossham Street,2023-06-14T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.3
112291,Cossham Street,2023-06-14T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.5
112291,Cossham Street,2023-06-14T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.7
112291,Cossham Street,2023-06-14T05:10:00.000+00:00,transformer,,Temperature,C,35.4
112291,Cossham Street,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
112291,Cossham Street,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
112291,Cossham Street,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112291,Cossham Street,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
112291,Cossham Street,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
112291,Cossham Street,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
112291,Cossham Street,2023-06-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
112291,Cossham Street,2023-06-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
112291,Cossham Street,2023-06-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
112291,Cossham Street,2023-06-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.04
112291,Cossham Street,2023-06-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,29.06
112291,Cossham Street,2023-06-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.63
112291,Cossham Street,2023-06-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
112291,Cossham Street,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
112291,Cossham Street,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
112291,Cossham Street,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
112291,Cossham Street,2023-06-14T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-14T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.43
112291,Cossham Street,2023-06-14T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.38
112291,Cossham Street,2023-06-14T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.47
112291,Cossham Street,2023-06-14T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.45
112291,Cossham Street,2023-06-14T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.47
112291,Cossham Street,2023-06-14T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.5
112291,Cossham Street,2023-06-14T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.2
112291,Cossham Street,2023-06-14T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.6
112291,Cossham Street,2023-06-14T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.4
112291,Cossham Street,2023-06-14T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-14T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-14T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
112291,Cossham Street,2023-06-14T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.22
112291,Cossham Street,2023-06-14T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.66
112291,Cossham Street,2023-06-14T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.78
112291,Cossham Street,2023-06-14T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
112291,Cossham Street,2023-06-14T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.7
112291,Cossham Street,2023-06-14T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
112291,Cossham Street,2023-06-14T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.1
112291,Cossham Street,2023-06-14T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-14T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-14T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.23
112291,Cossham Street,2023-06-14T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.31
112291,Cossham Street,2023-06-14T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.2
112291,Cossham Street,2023-06-14T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.89
112291,Cossham Street,2023-06-14T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.4
112291,Cossham Street,2023-06-14T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
112291,Cossham Street,2023-06-14T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.0
112291,Cossham Street,2023-06-14T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
112291,Cossham Street,2023-06-14T05:00:00.000+00:00,transformer,,Temperature,C,35.5
112291,Cossham Street,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112291,Cossham Street,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
112291,Cossham Street,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112291,Cossham Street,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
112291,Cossham Street,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
112291,Cossham Street,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
112291,Cossham Street,2023-06-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
112291,Cossham Street,2023-06-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
112291,Cossham Street,2023-06-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
112291,Cossham Street,2023-06-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.38
112291,Cossham Street,2023-06-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,31.3
112291,Cossham Street,2023-06-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.99
112291,Cossham Street,2023-06-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
112291,Cossham Street,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
112291,Cossham Street,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
112291,Cossham Street,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
112291,Cossham Street,2023-06-14T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-14T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-14T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-06-14T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.77
112291,Cossham Street,2023-06-14T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.75
112291,Cossham Street,2023-06-14T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.24
112291,Cossham Street,2023-06-14T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.2
112291,Cossham Street,2023-06-14T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.7
112291,Cossham Street,2023-06-14T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.4
112291,Cossham Street,2023-06-14T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.5
112291,Cossham Street,2023-06-14T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-14T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-14T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
112291,Cossham Street,2023-06-14T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.32
112291,Cossham Street,2023-06-14T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.4
112291,Cossham Street,2023-06-14T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.24
112291,Cossham Street,2023-06-14T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
112291,Cossham Street,2023-06-14T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.7
112291,Cossham Street,2023-06-14T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
112291,Cossham Street,2023-06-14T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.4
112291,Cossham Street,2023-06-14T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-14T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.14
112291,Cossham Street,2023-06-14T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-14T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.32
112291,Cossham Street,2023-06-14T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.51
112291,Cossham Street,2023-06-14T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.03
112291,Cossham Street,2023-06-14T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,50.9
112291,Cossham Street,2023-06-14T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.6
112291,Cossham Street,2023-06-14T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.5
112291,Cossham Street,2023-06-14T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.2
112291,Cossham Street,2023-06-14T04:50:00.000+00:00,transformer,,Temperature,C,35.7
112291,Cossham Street,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112291,Cossham Street,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
112291,Cossham Street,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112291,Cossham Street,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
112291,Cossham Street,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112291,Cossham Street,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
112291,Cossham Street,2023-06-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
112291,Cossham Street,2023-06-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
112291,Cossham Street,2023-06-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
112291,Cossham Street,2023-06-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.7
112291,Cossham Street,2023-06-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,33.87
112291,Cossham Street,2023-06-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.19
112291,Cossham Street,2023-06-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
112291,Cossham Street,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
112291,Cossham Street,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
112291,Cossham Street,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
112291,Cossham Street,2023-06-14T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-14T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.43
112291,Cossham Street,2023-06-14T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-06-14T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.91
112291,Cossham Street,2023-06-14T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.75
112291,Cossham Street,2023-06-14T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.64
112291,Cossham Street,2023-06-14T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,33.5
112291,Cossham Street,2023-06-14T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.6
112291,Cossham Street,2023-06-14T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.0
112291,Cossham Street,2023-06-14T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.4
112291,Cossham Street,2023-06-14T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-14T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-14T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
112291,Cossham Street,2023-06-14T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.65
112291,Cossham Street,2023-06-14T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.93
112291,Cossham Street,2023-06-14T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.59
112291,Cossham Street,2023-06-14T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
112291,Cossham Street,2023-06-14T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.8
112291,Cossham Street,2023-06-14T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
112291,Cossham Street,2023-06-14T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.4
112291,Cossham Street,2023-06-14T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-14T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-14T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.39
112291,Cossham Street,2023-06-14T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.8
112291,Cossham Street,2023-06-14T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.37
112291,Cossham Street,2023-06-14T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.04
112291,Cossham Street,2023-06-14T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,49.5
112291,Cossham Street,2023-06-14T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.9
112291,Cossham Street,2023-06-14T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.7
112291,Cossham Street,2023-06-14T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.6
112291,Cossham Street,2023-06-14T04:40:00.000+00:00,transformer,,Temperature,C,35.8
112291,Cossham Street,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112291,Cossham Street,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
112291,Cossham Street,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112291,Cossham Street,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
112291,Cossham Street,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
112291,Cossham Street,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
112291,Cossham Street,2023-06-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
112291,Cossham Street,2023-06-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
112291,Cossham Street,2023-06-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
112291,Cossham Street,2023-06-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.56
112291,Cossham Street,2023-06-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,35.28
112291,Cossham Street,2023-06-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.65
112291,Cossham Street,2023-06-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
112291,Cossham Street,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
112291,Cossham Street,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
112291,Cossham Street,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
112291,Cossham Street,2023-06-14T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-14T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-06-14T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-06-14T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.68
112291,Cossham Street,2023-06-14T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.75
112291,Cossham Street,2023-06-14T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.9
112291,Cossham Street,2023-06-14T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.7
112291,Cossham Street,2023-06-14T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.4
112291,Cossham Street,2023-06-14T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.0
112291,Cossham Street,2023-06-14T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.4
112291,Cossham Street,2023-06-14T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-14T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-14T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
112291,Cossham Street,2023-06-14T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.69
112291,Cossham Street,2023-06-14T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.49
112291,Cossham Street,2023-06-14T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.84
112291,Cossham Street,2023-06-14T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
112291,Cossham Street,2023-06-14T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.9
112291,Cossham Street,2023-06-14T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
112291,Cossham Street,2023-06-14T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.5
112291,Cossham Street,2023-06-14T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-14T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-14T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-14T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.33
112291,Cossham Street,2023-06-14T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.69
112291,Cossham Street,2023-06-14T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.08
112291,Cossham Street,2023-06-14T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.1
112291,Cossham Street,2023-06-14T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.5
112291,Cossham Street,2023-06-14T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.8
112291,Cossham Street,2023-06-14T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.2
112291,Cossham Street,2023-06-14T04:30:00.000+00:00,transformer,,Temperature,C,35.9
112291,Cossham Street,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112291,Cossham Street,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
112291,Cossham Street,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112291,Cossham Street,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
112291,Cossham Street,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112291,Cossham Street,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
112291,Cossham Street,2023-06-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
112291,Cossham Street,2023-06-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
112291,Cossham Street,2023-06-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
112291,Cossham Street,2023-06-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.73
112291,Cossham Street,2023-06-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,31.16
112291,Cossham Street,2023-06-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,25.35
112291,Cossham Street,2023-06-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
112291,Cossham Street,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
112291,Cossham Street,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
112291,Cossham Street,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
112291,Cossham Street,2023-06-14T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-14T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.57
112291,Cossham Street,2023-06-14T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-14T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.09
112291,Cossham Street,2023-06-14T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.08
112291,Cossham Street,2023-06-14T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.75
112291,Cossham Street,2023-06-14T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.6
112291,Cossham Street,2023-06-14T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.1
112291,Cossham Street,2023-06-14T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.3
112291,Cossham Street,2023-06-14T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.3
112291,Cossham Street,2023-06-14T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-14T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-14T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
112291,Cossham Street,2023-06-14T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.53
112291,Cossham Street,2023-06-14T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.2
112291,Cossham Street,2023-06-14T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.41
112291,Cossham Street,2023-06-14T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
112291,Cossham Street,2023-06-14T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.4
112291,Cossham Street,2023-06-14T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
112291,Cossham Street,2023-06-14T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.3
112291,Cossham Street,2023-06-14T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-14T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-14T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-14T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.98
112291,Cossham Street,2023-06-14T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.85
112291,Cossham Street,2023-06-14T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.8
112291,Cossham Street,2023-06-14T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.0
112291,Cossham Street,2023-06-14T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.0
112291,Cossham Street,2023-06-14T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.0
112291,Cossham Street,2023-06-14T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.5
112291,Cossham Street,2023-06-14T04:20:00.000+00:00,transformer,,Temperature,C,36.1
112291,Cossham Street,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112291,Cossham Street,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
112291,Cossham Street,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112291,Cossham Street,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
112291,Cossham Street,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
112291,Cossham Street,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
112291,Cossham Street,2023-06-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
112291,Cossham Street,2023-06-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
112291,Cossham Street,2023-06-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
112291,Cossham Street,2023-06-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.53
112291,Cossham Street,2023-06-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,26.85
112291,Cossham Street,2023-06-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.93
112291,Cossham Street,2023-06-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
112291,Cossham Street,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
112291,Cossham Street,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
112291,Cossham Street,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
112291,Cossham Street,2023-06-14T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-14T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.78
112291,Cossham Street,2023-06-14T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-14T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.25
112291,Cossham Street,2023-06-14T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.38
112291,Cossham Street,2023-06-14T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.91
112291,Cossham Street,2023-06-14T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.1
112291,Cossham Street,2023-06-14T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.8
112291,Cossham Street,2023-06-14T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.7
112291,Cossham Street,2023-06-14T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.3
112291,Cossham Street,2023-06-14T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-14T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-14T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
112291,Cossham Street,2023-06-14T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.4
112291,Cossham Street,2023-06-14T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.23
112291,Cossham Street,2023-06-14T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.08
112291,Cossham Street,2023-06-14T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
112291,Cossham Street,2023-06-14T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.1
112291,Cossham Street,2023-06-14T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
112291,Cossham Street,2023-06-14T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
112291,Cossham Street,2023-06-14T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-14T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.37
112291,Cossham Street,2023-06-14T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-14T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.4
112291,Cossham Street,2023-06-14T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.79
112291,Cossham Street,2023-06-14T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.03
112291,Cossham Street,2023-06-14T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
112291,Cossham Street,2023-06-14T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.9
112291,Cossham Street,2023-06-14T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.7
112291,Cossham Street,2023-06-14T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.8
112291,Cossham Street,2023-06-14T04:10:00.000+00:00,transformer,,Temperature,C,36.2
112291,Cossham Street,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112291,Cossham Street,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
112291,Cossham Street,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112291,Cossham Street,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
112291,Cossham Street,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112291,Cossham Street,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
112291,Cossham Street,2023-06-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
112291,Cossham Street,2023-06-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
112291,Cossham Street,2023-06-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
112291,Cossham Street,2023-06-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.1
112291,Cossham Street,2023-06-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.86
112291,Cossham Street,2023-06-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.53
112291,Cossham Street,2023-06-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
112291,Cossham Street,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
112291,Cossham Street,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
112291,Cossham Street,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
112291,Cossham Street,2023-06-14T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-14T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.78
