Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-14T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-14T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.03
112291,Cossham Street,2023-06-14T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.93
112291,Cossham Street,2023-06-14T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.04
112291,Cossham Street,2023-06-14T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.7
112291,Cossham Street,2023-06-14T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.2
112291,Cossham Street,2023-06-14T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.0
112291,Cossham Street,2023-06-14T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.4
112291,Cossham Street,2023-06-14T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-14T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-14T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112291,Cossham Street,2023-06-14T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.89
112291,Cossham Street,2023-06-14T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.87
112291,Cossham Street,2023-06-14T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.05
112291,Cossham Street,2023-06-14T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
112291,Cossham Street,2023-06-14T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.8
112291,Cossham Street,2023-06-14T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
112291,Cossham Street,2023-06-14T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.1
112291,Cossham Street,2023-06-14T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-14T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.07
112291,Cossham Street,2023-06-14T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-14T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.78
112291,Cossham Street,2023-06-14T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.32
112291,Cossham Street,2023-06-14T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.73
112291,Cossham Street,2023-06-14T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
112291,Cossham Street,2023-06-14T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.2
112291,Cossham Street,2023-06-14T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.1
112291,Cossham Street,2023-06-14T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.1
112291,Cossham Street,2023-06-14T04:00:00.000+00:00,transformer,,Temperature,C,36.4
112291,Cossham Street,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112291,Cossham Street,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
112291,Cossham Street,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112291,Cossham Street,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
112291,Cossham Street,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
112291,Cossham Street,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
112291,Cossham Street,2023-06-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
112291,Cossham Street,2023-06-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
112291,Cossham Street,2023-06-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
112291,Cossham Street,2023-06-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.01
112291,Cossham Street,2023-06-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,24.32
112291,Cossham Street,2023-06-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.5
112291,Cossham Street,2023-06-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
112291,Cossham Street,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
112291,Cossham Street,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
112291,Cossham Street,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
112291,Cossham Street,2023-06-14T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-06-14T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-06-14T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-14T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.16
112291,Cossham Street,2023-06-14T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.34
112291,Cossham Street,2023-06-14T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.84
112291,Cossham Street,2023-06-14T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.7
112291,Cossham Street,2023-06-14T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.0
112291,Cossham Street,2023-06-14T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.5
112291,Cossham Street,2023-06-14T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.2
112291,Cossham Street,2023-06-14T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.26
112291,Cossham Street,2023-06-14T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-14T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
112291,Cossham Street,2023-06-14T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.75
112291,Cossham Street,2023-06-14T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.0
112291,Cossham Street,2023-06-14T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.4
112291,Cossham Street,2023-06-14T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
112291,Cossham Street,2023-06-14T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.6
112291,Cossham Street,2023-06-14T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
112291,Cossham Street,2023-06-14T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
112291,Cossham Street,2023-06-14T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-14T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.15
112291,Cossham Street,2023-06-14T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-14T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.5
112291,Cossham Street,2023-06-14T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.07
112291,Cossham Street,2023-06-14T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.38
112291,Cossham Street,2023-06-14T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.3
112291,Cossham Street,2023-06-14T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.1
112291,Cossham Street,2023-06-14T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.8
112291,Cossham Street,2023-06-14T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
112291,Cossham Street,2023-06-14T03:50:00.000+00:00,transformer,,Temperature,C,36.5
112291,Cossham Street,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112291,Cossham Street,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
112291,Cossham Street,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112291,Cossham Street,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
112291,Cossham Street,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112291,Cossham Street,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
112291,Cossham Street,2023-06-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
112291,Cossham Street,2023-06-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
112291,Cossham Street,2023-06-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
112291,Cossham Street,2023-06-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.59
112291,Cossham Street,2023-06-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.76
112291,Cossham Street,2023-06-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.04
112291,Cossham Street,2023-06-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
112291,Cossham Street,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
112291,Cossham Street,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
112291,Cossham Street,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
112291,Cossham Street,2023-06-14T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-14T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.62
112291,Cossham Street,2023-06-14T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.52
112291,Cossham Street,2023-06-14T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.76
112291,Cossham Street,2023-06-14T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.94
112291,Cossham Street,2023-06-14T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.32
112291,Cossham Street,2023-06-14T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.6
112291,Cossham Street,2023-06-14T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.4
112291,Cossham Street,2023-06-14T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.4
112291,Cossham Street,2023-06-14T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.1
112291,Cossham Street,2023-06-14T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-14T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-14T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112291,Cossham Street,2023-06-14T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.66
112291,Cossham Street,2023-06-14T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.55
112291,Cossham Street,2023-06-14T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.47
112291,Cossham Street,2023-06-14T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
112291,Cossham Street,2023-06-14T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.7
112291,Cossham Street,2023-06-14T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
112291,Cossham Street,2023-06-14T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
112291,Cossham Street,2023-06-14T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-14T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-14T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-14T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.38
112291,Cossham Street,2023-06-14T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.7
112291,Cossham Street,2023-06-14T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.96
112291,Cossham Street,2023-06-14T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
112291,Cossham Street,2023-06-14T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
112291,Cossham Street,2023-06-14T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.6
112291,Cossham Street,2023-06-14T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
112291,Cossham Street,2023-06-14T03:40:00.000+00:00,transformer,,Temperature,C,36.7
112291,Cossham Street,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112291,Cossham Street,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
112291,Cossham Street,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112291,Cossham Street,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
112291,Cossham Street,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112291,Cossham Street,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
112291,Cossham Street,2023-06-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
112291,Cossham Street,2023-06-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
112291,Cossham Street,2023-06-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
112291,Cossham Street,2023-06-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.86
112291,Cossham Street,2023-06-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.63
112291,Cossham Street,2023-06-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.45
112291,Cossham Street,2023-06-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
112291,Cossham Street,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
112291,Cossham Street,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
112291,Cossham Street,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
112291,Cossham Street,2023-06-14T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-14T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.07
112291,Cossham Street,2023-06-14T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.36
112291,Cossham Street,2023-06-14T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.44
112291,Cossham Street,2023-06-14T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.64
112291,Cossham Street,2023-06-14T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.12
112291,Cossham Street,2023-06-14T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.1
112291,Cossham Street,2023-06-14T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.6
112291,Cossham Street,2023-06-14T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.2
112291,Cossham Street,2023-06-14T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.0
112291,Cossham Street,2023-06-14T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-14T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-14T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112291,Cossham Street,2023-06-14T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.22
112291,Cossham Street,2023-06-14T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.4
112291,Cossham Street,2023-06-14T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.55
112291,Cossham Street,2023-06-14T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
112291,Cossham Street,2023-06-14T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.3
112291,Cossham Street,2023-06-14T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
112291,Cossham Street,2023-06-14T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
112291,Cossham Street,2023-06-14T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-14T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.2
112291,Cossham Street,2023-06-14T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-14T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.46
112291,Cossham Street,2023-06-14T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.82
112291,Cossham Street,2023-06-14T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.55
112291,Cossham Street,2023-06-14T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
112291,Cossham Street,2023-06-14T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
112291,Cossham Street,2023-06-14T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.7
112291,Cossham Street,2023-06-14T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.1
112291,Cossham Street,2023-06-14T03:30:00.000+00:00,transformer,,Temperature,C,36.8
112291,Cossham Street,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112291,Cossham Street,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
112291,Cossham Street,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112291,Cossham Street,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
112291,Cossham Street,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112291,Cossham Street,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
112291,Cossham Street,2023-06-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
112291,Cossham Street,2023-06-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
112291,Cossham Street,2023-06-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
112291,Cossham Street,2023-06-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.27
112291,Cossham Street,2023-06-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.38
112291,Cossham Street,2023-06-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.65
112291,Cossham Street,2023-06-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
112291,Cossham Street,2023-06-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
112291,Cossham Street,2023-06-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
112291,Cossham Street,2023-06-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
112291,Cossham Street,2023-06-14T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-14T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.31
112291,Cossham Street,2023-06-14T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.72
112291,Cossham Street,2023-06-14T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.05
112291,Cossham Street,2023-06-14T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.03
112291,Cossham Street,2023-06-14T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.07
112291,Cossham Street,2023-06-14T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.3
112291,Cossham Street,2023-06-14T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.8
112291,Cossham Street,2023-06-14T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.3
112291,Cossham Street,2023-06-14T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.9
112291,Cossham Street,2023-06-14T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-14T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-14T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
112291,Cossham Street,2023-06-14T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.52
112291,Cossham Street,2023-06-14T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.34
112291,Cossham Street,2023-06-14T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.81
112291,Cossham Street,2023-06-14T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
112291,Cossham Street,2023-06-14T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.6
112291,Cossham Street,2023-06-14T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
112291,Cossham Street,2023-06-14T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
112291,Cossham Street,2023-06-14T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-14T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-14T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-14T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.28
112291,Cossham Street,2023-06-14T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.74
112291,Cossham Street,2023-06-14T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.57
112291,Cossham Street,2023-06-14T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
112291,Cossham Street,2023-06-14T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
112291,Cossham Street,2023-06-14T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.6
112291,Cossham Street,2023-06-14T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
112291,Cossham Street,2023-06-14T03:20:00.000+00:00,transformer,,Temperature,C,37.0
112291,Cossham Street,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112291,Cossham Street,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
112291,Cossham Street,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112291,Cossham Street,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
112291,Cossham Street,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112291,Cossham Street,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
112291,Cossham Street,2023-06-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
112291,Cossham Street,2023-06-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
112291,Cossham Street,2023-06-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
112291,Cossham Street,2023-06-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.89
112291,Cossham Street,2023-06-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.37
112291,Cossham Street,2023-06-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.43
112291,Cossham Street,2023-06-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
112291,Cossham Street,2023-06-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
112291,Cossham Street,2023-06-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
112291,Cossham Street,2023-06-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
112291,Cossham Street,2023-06-14T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.46
112291,Cossham Street,2023-06-14T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.33
112291,Cossham Street,2023-06-14T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.69
112291,Cossham Street,2023-06-14T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.97
112291,Cossham Street,2023-06-14T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.55
112291,Cossham Street,2023-06-14T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.97
112291,Cossham Street,2023-06-14T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.5
112291,Cossham Street,2023-06-14T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.1
112291,Cossham Street,2023-06-14T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.2
112291,Cossham Street,2023-06-14T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.4
112291,Cossham Street,2023-06-14T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-14T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-14T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
112291,Cossham Street,2023-06-14T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.13
112291,Cossham Street,2023-06-14T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.91
112291,Cossham Street,2023-06-14T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.34
112291,Cossham Street,2023-06-14T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
112291,Cossham Street,2023-06-14T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.4
112291,Cossham Street,2023-06-14T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
112291,Cossham Street,2023-06-14T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
112291,Cossham Street,2023-06-14T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-14T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-14T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-14T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.53
112291,Cossham Street,2023-06-14T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.58
112291,Cossham Street,2023-06-14T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.44
112291,Cossham Street,2023-06-14T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.7
112291,Cossham Street,2023-06-14T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.7
112291,Cossham Street,2023-06-14T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.5
112291,Cossham Street,2023-06-14T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.3
112291,Cossham Street,2023-06-14T03:10:00.000+00:00,transformer,,Temperature,C,37.1
112291,Cossham Street,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112291,Cossham Street,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
112291,Cossham Street,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112291,Cossham Street,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
112291,Cossham Street,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112291,Cossham Street,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
112291,Cossham Street,2023-06-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
112291,Cossham Street,2023-06-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
112291,Cossham Street,2023-06-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
112291,Cossham Street,2023-06-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.97
112291,Cossham Street,2023-06-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.02
112291,Cossham Street,2023-06-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.32
112291,Cossham Street,2023-06-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
112291,Cossham Street,2023-06-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
112291,Cossham Street,2023-06-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
112291,Cossham Street,2023-06-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
112291,Cossham Street,2023-06-14T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-14T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.24
112291,Cossham Street,2023-06-14T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-14T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.38
112291,Cossham Street,2023-06-14T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.62
112291,Cossham Street,2023-06-14T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.74
112291,Cossham Street,2023-06-14T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.9
112291,Cossham Street,2023-06-14T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.0
112291,Cossham Street,2023-06-14T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.4
112291,Cossham Street,2023-06-14T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.3
112291,Cossham Street,2023-06-14T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-14T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-14T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
112291,Cossham Street,2023-06-14T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.96
112291,Cossham Street,2023-06-14T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.69
112291,Cossham Street,2023-06-14T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.79
112291,Cossham Street,2023-06-14T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
112291,Cossham Street,2023-06-14T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.3
112291,Cossham Street,2023-06-14T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
112291,Cossham Street,2023-06-14T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.7
112291,Cossham Street,2023-06-14T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-14T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-14T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-14T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.62
112291,Cossham Street,2023-06-14T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.81
112291,Cossham Street,2023-06-14T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.38
112291,Cossham Street,2023-06-14T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
112291,Cossham Street,2023-06-14T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.6
112291,Cossham Street,2023-06-14T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.2
112291,Cossham Street,2023-06-14T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.3
112291,Cossham Street,2023-06-14T03:00:00.000+00:00,transformer,,Temperature,C,37.3
112291,Cossham Street,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112291,Cossham Street,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
112291,Cossham Street,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112291,Cossham Street,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
112291,Cossham Street,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112291,Cossham Street,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
112291,Cossham Street,2023-06-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
112291,Cossham Street,2023-06-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
112291,Cossham Street,2023-06-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
112291,Cossham Street,2023-06-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.17
112291,Cossham Street,2023-06-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.14
112291,Cossham Street,2023-06-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.71
112291,Cossham Street,2023-06-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
112291,Cossham Street,2023-06-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
112291,Cossham Street,2023-06-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
112291,Cossham Street,2023-06-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
112291,Cossham Street,2023-06-14T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-14T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.92
112291,Cossham Street,2023-06-14T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-14T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.75
112291,Cossham Street,2023-06-14T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.66
112291,Cossham Street,2023-06-14T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.56
112291,Cossham Street,2023-06-14T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.0
112291,Cossham Street,2023-06-14T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.5
112291,Cossham Street,2023-06-14T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.6
112291,Cossham Street,2023-06-14T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.8
112291,Cossham Street,2023-06-14T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-14T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-14T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
112291,Cossham Street,2023-06-14T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.82
112291,Cossham Street,2023-06-14T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.76
112291,Cossham Street,2023-06-14T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.89
112291,Cossham Street,2023-06-14T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
112291,Cossham Street,2023-06-14T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.7
112291,Cossham Street,2023-06-14T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
112291,Cossham Street,2023-06-14T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.9
112291,Cossham Street,2023-06-14T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-06-14T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-14T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-14T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.62
112291,Cossham Street,2023-06-14T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.06
112291,Cossham Street,2023-06-14T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.23
112291,Cossham Street,2023-06-14T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.0
112291,Cossham Street,2023-06-14T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.1
112291,Cossham Street,2023-06-14T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.3
112291,Cossham Street,2023-06-14T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.9
112291,Cossham Street,2023-06-14T02:50:00.000+00:00,transformer,,Temperature,C,37.4
112291,Cossham Street,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112291,Cossham Street,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
112291,Cossham Street,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112291,Cossham Street,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
112291,Cossham Street,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112291,Cossham Street,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
112291,Cossham Street,2023-06-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
112291,Cossham Street,2023-06-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
112291,Cossham Street,2023-06-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
112291,Cossham Street,2023-06-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.22
112291,Cossham Street,2023-06-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.79
112291,Cossham Street,2023-06-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.16
112291,Cossham Street,2023-06-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
112291,Cossham Street,2023-06-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
112291,Cossham Street,2023-06-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
112291,Cossham Street,2023-06-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
112291,Cossham Street,2023-06-14T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-14T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.62
112291,Cossham Street,2023-06-14T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-14T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.4
112291,Cossham Street,2023-06-14T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.67
112291,Cossham Street,2023-06-14T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.19
112291,Cossham Street,2023-06-14T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.6
112291,Cossham Street,2023-06-14T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.0
112291,Cossham Street,2023-06-14T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.2
112291,Cossham Street,2023-06-14T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.4
112291,Cossham Street,2023-06-14T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-14T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-14T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
112291,Cossham Street,2023-06-14T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.89
112291,Cossham Street,2023-06-14T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.4
112291,Cossham Street,2023-06-14T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.98
112291,Cossham Street,2023-06-14T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
112291,Cossham Street,2023-06-14T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.8
112291,Cossham Street,2023-06-14T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
112291,Cossham Street,2023-06-14T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.3
112291,Cossham Street,2023-06-14T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-14T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-14T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-14T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.08
112291,Cossham Street,2023-06-14T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.82
112291,Cossham Street,2023-06-14T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.21
112291,Cossham Street,2023-06-14T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.6
112291,Cossham Street,2023-06-14T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
112291,Cossham Street,2023-06-14T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.5
112291,Cossham Street,2023-06-14T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
112291,Cossham Street,2023-06-14T02:40:00.000+00:00,transformer,,Temperature,C,37.5
112291,Cossham Street,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112291,Cossham Street,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
112291,Cossham Street,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112291,Cossham Street,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
112291,Cossham Street,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112291,Cossham Street,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
112291,Cossham Street,2023-06-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
112291,Cossham Street,2023-06-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
112291,Cossham Street,2023-06-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
112291,Cossham Street,2023-06-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.43
112291,Cossham Street,2023-06-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.87
112291,Cossham Street,2023-06-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.91
112291,Cossham Street,2023-06-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
112291,Cossham Street,2023-06-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
112291,Cossham Street,2023-06-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
112291,Cossham Street,2023-06-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
112291,Cossham Street,2023-06-14T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-14T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.82
112291,Cossham Street,2023-06-14T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.33
112291,Cossham Street,2023-06-14T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.67
112291,Cossham Street,2023-06-14T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.48
112291,Cossham Street,2023-06-14T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.04
112291,Cossham Street,2023-06-14T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.3
112291,Cossham Street,2023-06-14T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.4
112291,Cossham Street,2023-06-14T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.8
112291,Cossham Street,2023-06-14T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.1
112291,Cossham Street,2023-06-14T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-14T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-14T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
112291,Cossham Street,2023-06-14T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.83
112291,Cossham Street,2023-06-14T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.37
112291,Cossham Street,2023-06-14T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.65
112291,Cossham Street,2023-06-14T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
112291,Cossham Street,2023-06-14T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.2
112291,Cossham Street,2023-06-14T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
112291,Cossham Street,2023-06-14T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.7
112291,Cossham Street,2023-06-14T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-14T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-14T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-14T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.8
112291,Cossham Street,2023-06-14T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.94
112291,Cossham Street,2023-06-14T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.6
112291,Cossham Street,2023-06-14T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.7
112291,Cossham Street,2023-06-14T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.0
112291,Cossham Street,2023-06-14T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.3
112291,Cossham Street,2023-06-14T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
112291,Cossham Street,2023-06-14T02:30:00.000+00:00,transformer,,Temperature,C,37.7
112291,Cossham Street,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112291,Cossham Street,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
112291,Cossham Street,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112291,Cossham Street,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
112291,Cossham Street,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112291,Cossham Street,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
112291,Cossham Street,2023-06-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
112291,Cossham Street,2023-06-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
112291,Cossham Street,2023-06-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
112291,Cossham Street,2023-06-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.58
112291,Cossham Street,2023-06-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.54
112291,Cossham Street,2023-06-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.27
112291,Cossham Street,2023-06-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
112291,Cossham Street,2023-06-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
112291,Cossham Street,2023-06-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
112291,Cossham Street,2023-06-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
112291,Cossham Street,2023-06-14T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-14T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.79
112291,Cossham Street,2023-06-14T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-14T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.83
112291,Cossham Street,2023-06-14T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.42
112291,Cossham Street,2023-06-14T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.54
112291,Cossham Street,2023-06-14T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
112291,Cossham Street,2023-06-14T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.7
112291,Cossham Street,2023-06-14T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.9
112291,Cossham Street,2023-06-14T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.1
112291,Cossham Street,2023-06-14T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-14T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-14T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
112291,Cossham Street,2023-06-14T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.2
112291,Cossham Street,2023-06-14T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.85
112291,Cossham Street,2023-06-14T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.0
112291,Cossham Street,2023-06-14T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
112291,Cossham Street,2023-06-14T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.2
112291,Cossham Street,2023-06-14T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
112291,Cossham Street,2023-06-14T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
112291,Cossham Street,2023-06-14T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-14T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-14T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-14T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.88
112291,Cossham Street,2023-06-14T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.26
112291,Cossham Street,2023-06-14T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.38
112291,Cossham Street,2023-06-14T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
112291,Cossham Street,2023-06-14T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.9
112291,Cossham Street,2023-06-14T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.7
112291,Cossham Street,2023-06-14T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.3
112291,Cossham Street,2023-06-14T02:20:00.000+00:00,transformer,,Temperature,C,37.8
112291,Cossham Street,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112291,Cossham Street,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
112291,Cossham Street,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112291,Cossham Street,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
112291,Cossham Street,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112291,Cossham Street,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
112291,Cossham Street,2023-06-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
112291,Cossham Street,2023-06-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
112291,Cossham Street,2023-06-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
112291,Cossham Street,2023-06-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.1
112291,Cossham Street,2023-06-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.33
112291,Cossham Street,2023-06-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.94
112291,Cossham Street,2023-06-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
112291,Cossham Street,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
112291,Cossham Street,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
112291,Cossham Street,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
112291,Cossham Street,2023-06-14T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-14T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.94
112291,Cossham Street,2023-06-14T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-06-14T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.17
112291,Cossham Street,2023-06-14T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.93
112291,Cossham Street,2023-06-14T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.08
112291,Cossham Street,2023-06-14T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.2
112291,Cossham Street,2023-06-14T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.8
112291,Cossham Street,2023-06-14T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.2
112291,Cossham Street,2023-06-14T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.3
112291,Cossham Street,2023-06-14T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-14T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-14T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
112291,Cossham Street,2023-06-14T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.07
112291,Cossham Street,2023-06-14T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.52
112291,Cossham Street,2023-06-14T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.29
112291,Cossham Street,2023-06-14T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
112291,Cossham Street,2023-06-14T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
112291,Cossham Street,2023-06-14T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
112291,Cossham Street,2023-06-14T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
112291,Cossham Street,2023-06-14T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-14T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-14T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-14T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.42
112291,Cossham Street,2023-06-14T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.98
