Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-14T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.54
112291,Cossham Street,2023-06-14T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
112291,Cossham Street,2023-06-14T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.5
112291,Cossham Street,2023-06-14T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.3
112291,Cossham Street,2023-06-14T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.8
112291,Cossham Street,2023-06-14T02:10:00.000+00:00,transformer,,Temperature,C,38.0
112291,Cossham Street,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112291,Cossham Street,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
112291,Cossham Street,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112291,Cossham Street,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
112291,Cossham Street,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112291,Cossham Street,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
112291,Cossham Street,2023-06-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
112291,Cossham Street,2023-06-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
112291,Cossham Street,2023-06-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
112291,Cossham Street,2023-06-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.88
112291,Cossham Street,2023-06-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.97
112291,Cossham Street,2023-06-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.6
112291,Cossham Street,2023-06-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
112291,Cossham Street,2023-06-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
112291,Cossham Street,2023-06-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
112291,Cossham Street,2023-06-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
112291,Cossham Street,2023-06-14T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-14T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.54
112291,Cossham Street,2023-06-14T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.56
112291,Cossham Street,2023-06-14T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.42
112291,Cossham Street,2023-06-14T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.67
112291,Cossham Street,2023-06-14T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.26
112291,Cossham Street,2023-06-14T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.0
112291,Cossham Street,2023-06-14T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.0
112291,Cossham Street,2023-06-14T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.4
112291,Cossham Street,2023-06-14T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.0
112291,Cossham Street,2023-06-14T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-14T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-14T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
112291,Cossham Street,2023-06-14T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.48
112291,Cossham Street,2023-06-14T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.36
112291,Cossham Street,2023-06-14T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.44
112291,Cossham Street,2023-06-14T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
112291,Cossham Street,2023-06-14T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.8
112291,Cossham Street,2023-06-14T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
112291,Cossham Street,2023-06-14T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.9
112291,Cossham Street,2023-06-14T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-14T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-14T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-14T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.47
112291,Cossham Street,2023-06-14T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.88
112291,Cossham Street,2023-06-14T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.44
112291,Cossham Street,2023-06-14T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
112291,Cossham Street,2023-06-14T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.5
112291,Cossham Street,2023-06-14T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.6
112291,Cossham Street,2023-06-14T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
112291,Cossham Street,2023-06-14T02:00:00.000+00:00,transformer,,Temperature,C,38.1
112291,Cossham Street,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112291,Cossham Street,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
112291,Cossham Street,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112291,Cossham Street,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
112291,Cossham Street,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112291,Cossham Street,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
112291,Cossham Street,2023-06-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
112291,Cossham Street,2023-06-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
112291,Cossham Street,2023-06-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
112291,Cossham Street,2023-06-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.66
112291,Cossham Street,2023-06-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.54
112291,Cossham Street,2023-06-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.54
112291,Cossham Street,2023-06-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
112291,Cossham Street,2023-06-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
112291,Cossham Street,2023-06-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
112291,Cossham Street,2023-06-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
112291,Cossham Street,2023-06-14T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-14T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.38
112291,Cossham Street,2023-06-14T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.69
112291,Cossham Street,2023-06-14T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.8
112291,Cossham Street,2023-06-14T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.45
112291,Cossham Street,2023-06-14T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.69
112291,Cossham Street,2023-06-14T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.8
112291,Cossham Street,2023-06-14T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.9
112291,Cossham Street,2023-06-14T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.2
112291,Cossham Street,2023-06-14T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.3
112291,Cossham Street,2023-06-14T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-14T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-14T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
112291,Cossham Street,2023-06-14T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.85
112291,Cossham Street,2023-06-14T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.43
112291,Cossham Street,2023-06-14T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.11
112291,Cossham Street,2023-06-14T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
112291,Cossham Street,2023-06-14T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.9
112291,Cossham Street,2023-06-14T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
112291,Cossham Street,2023-06-14T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
112291,Cossham Street,2023-06-14T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-14T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-14T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-14T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.54
112291,Cossham Street,2023-06-14T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.61
112291,Cossham Street,2023-06-14T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.24
112291,Cossham Street,2023-06-14T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.2
112291,Cossham Street,2023-06-14T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.8
112291,Cossham Street,2023-06-14T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.6
112291,Cossham Street,2023-06-14T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.2
112291,Cossham Street,2023-06-14T01:50:00.000+00:00,transformer,,Temperature,C,38.2
112291,Cossham Street,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112291,Cossham Street,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
112291,Cossham Street,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112291,Cossham Street,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
112291,Cossham Street,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112291,Cossham Street,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
112291,Cossham Street,2023-06-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
112291,Cossham Street,2023-06-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
112291,Cossham Street,2023-06-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
112291,Cossham Street,2023-06-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.47
112291,Cossham Street,2023-06-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.16
112291,Cossham Street,2023-06-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.5
112291,Cossham Street,2023-06-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
112291,Cossham Street,2023-06-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
112291,Cossham Street,2023-06-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
112291,Cossham Street,2023-06-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
112291,Cossham Street,2023-06-14T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-14T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.07
112291,Cossham Street,2023-06-14T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.74
112291,Cossham Street,2023-06-14T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.77
112291,Cossham Street,2023-06-14T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.28
112291,Cossham Street,2023-06-14T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.19
112291,Cossham Street,2023-06-14T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.8
112291,Cossham Street,2023-06-14T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.4
112291,Cossham Street,2023-06-14T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.8
112291,Cossham Street,2023-06-14T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.9
112291,Cossham Street,2023-06-14T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-14T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-14T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112291,Cossham Street,2023-06-14T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.57
112291,Cossham Street,2023-06-14T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.44
112291,Cossham Street,2023-06-14T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.1
112291,Cossham Street,2023-06-14T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
112291,Cossham Street,2023-06-14T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.3
112291,Cossham Street,2023-06-14T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
112291,Cossham Street,2023-06-14T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
112291,Cossham Street,2023-06-14T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-14T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.26
112291,Cossham Street,2023-06-14T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-14T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.99
112291,Cossham Street,2023-06-14T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.62
112291,Cossham Street,2023-06-14T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.31
112291,Cossham Street,2023-06-14T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
112291,Cossham Street,2023-06-14T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.8
112291,Cossham Street,2023-06-14T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.4
112291,Cossham Street,2023-06-14T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
112291,Cossham Street,2023-06-14T01:40:00.000+00:00,transformer,,Temperature,C,38.3
112291,Cossham Street,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112291,Cossham Street,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
112291,Cossham Street,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112291,Cossham Street,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
112291,Cossham Street,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112291,Cossham Street,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
112291,Cossham Street,2023-06-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
112291,Cossham Street,2023-06-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
112291,Cossham Street,2023-06-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
112291,Cossham Street,2023-06-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.28
112291,Cossham Street,2023-06-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.96
112291,Cossham Street,2023-06-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.32
112291,Cossham Street,2023-06-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
112291,Cossham Street,2023-06-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
112291,Cossham Street,2023-06-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
112291,Cossham Street,2023-06-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
112291,Cossham Street,2023-06-14T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-14T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.71
112291,Cossham Street,2023-06-14T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.47
112291,Cossham Street,2023-06-14T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.14
112291,Cossham Street,2023-06-14T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.81
112291,Cossham Street,2023-06-14T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.02
112291,Cossham Street,2023-06-14T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.3
112291,Cossham Street,2023-06-14T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.2
112291,Cossham Street,2023-06-14T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.7
112291,Cossham Street,2023-06-14T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.8
112291,Cossham Street,2023-06-14T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-14T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-14T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
112291,Cossham Street,2023-06-14T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.01
112291,Cossham Street,2023-06-14T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.6
112291,Cossham Street,2023-06-14T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.39
112291,Cossham Street,2023-06-14T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
112291,Cossham Street,2023-06-14T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.1
112291,Cossham Street,2023-06-14T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
112291,Cossham Street,2023-06-14T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
112291,Cossham Street,2023-06-14T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-14T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.37
112291,Cossham Street,2023-06-14T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-14T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.33
112291,Cossham Street,2023-06-14T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.95
112291,Cossham Street,2023-06-14T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.31
112291,Cossham Street,2023-06-14T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
112291,Cossham Street,2023-06-14T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.9
112291,Cossham Street,2023-06-14T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.6
112291,Cossham Street,2023-06-14T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.2
112291,Cossham Street,2023-06-14T01:30:00.000+00:00,transformer,,Temperature,C,38.5
112291,Cossham Street,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112291,Cossham Street,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
112291,Cossham Street,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112291,Cossham Street,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
112291,Cossham Street,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112291,Cossham Street,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
112291,Cossham Street,2023-06-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
112291,Cossham Street,2023-06-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
112291,Cossham Street,2023-06-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
112291,Cossham Street,2023-06-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.64
112291,Cossham Street,2023-06-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.39
112291,Cossham Street,2023-06-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.05
112291,Cossham Street,2023-06-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
112291,Cossham Street,2023-06-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
112291,Cossham Street,2023-06-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
112291,Cossham Street,2023-06-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
112291,Cossham Street,2023-06-14T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-14T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.85
112291,Cossham Street,2023-06-14T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-14T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.96
112291,Cossham Street,2023-06-14T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.94
112291,Cossham Street,2023-06-14T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.38
112291,Cossham Street,2023-06-14T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.8
112291,Cossham Street,2023-06-14T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.3
112291,Cossham Street,2023-06-14T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.5
112291,Cossham Street,2023-06-14T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.9
112291,Cossham Street,2023-06-14T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-14T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-14T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
112291,Cossham Street,2023-06-14T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.07
112291,Cossham Street,2023-06-14T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.28
112291,Cossham Street,2023-06-14T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.69
112291,Cossham Street,2023-06-14T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
112291,Cossham Street,2023-06-14T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.6
112291,Cossham Street,2023-06-14T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
112291,Cossham Street,2023-06-14T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.1
112291,Cossham Street,2023-06-14T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.1
112291,Cossham Street,2023-06-14T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-14T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-14T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.26
112291,Cossham Street,2023-06-14T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.35
112291,Cossham Street,2023-06-14T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.43
112291,Cossham Street,2023-06-14T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.1
112291,Cossham Street,2023-06-14T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.6
112291,Cossham Street,2023-06-14T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.6
112291,Cossham Street,2023-06-14T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
112291,Cossham Street,2023-06-14T01:20:00.000+00:00,transformer,,Temperature,C,38.6
112291,Cossham Street,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112291,Cossham Street,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
112291,Cossham Street,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112291,Cossham Street,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
112291,Cossham Street,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
112291,Cossham Street,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
112291,Cossham Street,2023-06-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
112291,Cossham Street,2023-06-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
112291,Cossham Street,2023-06-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
112291,Cossham Street,2023-06-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.59
112291,Cossham Street,2023-06-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.94
112291,Cossham Street,2023-06-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.76
112291,Cossham Street,2023-06-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
112291,Cossham Street,2023-06-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
112291,Cossham Street,2023-06-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
112291,Cossham Street,2023-06-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
112291,Cossham Street,2023-06-14T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-14T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.22
112291,Cossham Street,2023-06-14T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-06-14T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.16
112291,Cossham Street,2023-06-14T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.07
112291,Cossham Street,2023-06-14T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.69
112291,Cossham Street,2023-06-14T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.8
112291,Cossham Street,2023-06-14T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.0
112291,Cossham Street,2023-06-14T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.6
112291,Cossham Street,2023-06-14T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.3
112291,Cossham Street,2023-06-14T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-14T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-14T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
112291,Cossham Street,2023-06-14T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.17
112291,Cossham Street,2023-06-14T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.83
112291,Cossham Street,2023-06-14T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.18
112291,Cossham Street,2023-06-14T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
112291,Cossham Street,2023-06-14T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.5
112291,Cossham Street,2023-06-14T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
112291,Cossham Street,2023-06-14T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
112291,Cossham Street,2023-06-14T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-14T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-14T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-14T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.07
112291,Cossham Street,2023-06-14T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.34
112291,Cossham Street,2023-06-14T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.33
112291,Cossham Street,2023-06-14T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
112291,Cossham Street,2023-06-14T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.1
112291,Cossham Street,2023-06-14T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.1
112291,Cossham Street,2023-06-14T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
112291,Cossham Street,2023-06-14T01:10:00.000+00:00,transformer,,Temperature,C,38.7
112291,Cossham Street,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112291,Cossham Street,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
112291,Cossham Street,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112291,Cossham Street,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
112291,Cossham Street,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112291,Cossham Street,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
112291,Cossham Street,2023-06-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
112291,Cossham Street,2023-06-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
112291,Cossham Street,2023-06-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
112291,Cossham Street,2023-06-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.57
112291,Cossham Street,2023-06-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.57
112291,Cossham Street,2023-06-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.17
112291,Cossham Street,2023-06-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
112291,Cossham Street,2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
112291,Cossham Street,2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
112291,Cossham Street,2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
112291,Cossham Street,2023-06-14T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-14T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.9
112291,Cossham Street,2023-06-14T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.45
112291,Cossham Street,2023-06-14T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.87
112291,Cossham Street,2023-06-14T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.9
112291,Cossham Street,2023-06-14T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.91
112291,Cossham Street,2023-06-14T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.5
112291,Cossham Street,2023-06-14T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.0
112291,Cossham Street,2023-06-14T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.5
112291,Cossham Street,2023-06-14T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.1
112291,Cossham Street,2023-06-14T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-14T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-14T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
112291,Cossham Street,2023-06-14T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.29
112291,Cossham Street,2023-06-14T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.75
112291,Cossham Street,2023-06-14T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.39
112291,Cossham Street,2023-06-14T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
112291,Cossham Street,2023-06-14T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.8
112291,Cossham Street,2023-06-14T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
112291,Cossham Street,2023-06-14T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
112291,Cossham Street,2023-06-14T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
112291,Cossham Street,2023-06-14T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-14T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-14T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.43
112291,Cossham Street,2023-06-14T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.93
112291,Cossham Street,2023-06-14T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.2
112291,Cossham Street,2023-06-14T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
112291,Cossham Street,2023-06-14T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.1
112291,Cossham Street,2023-06-14T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.1
112291,Cossham Street,2023-06-14T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
112291,Cossham Street,2023-06-14T01:00:00.000+00:00,transformer,,Temperature,C,38.8
112291,Cossham Street,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112291,Cossham Street,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
112291,Cossham Street,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112291,Cossham Street,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
112291,Cossham Street,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112291,Cossham Street,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
112291,Cossham Street,2023-06-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
112291,Cossham Street,2023-06-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
112291,Cossham Street,2023-06-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
112291,Cossham Street,2023-06-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.68
112291,Cossham Street,2023-06-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.42
112291,Cossham Street,2023-06-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.27
112291,Cossham Street,2023-06-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
112291,Cossham Street,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
112291,Cossham Street,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
112291,Cossham Street,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
112291,Cossham Street,2023-06-14T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-14T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.23
112291,Cossham Street,2023-06-14T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-06-14T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.96
112291,Cossham Street,2023-06-14T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.78
112291,Cossham Street,2023-06-14T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.73
112291,Cossham Street,2023-06-14T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.8
112291,Cossham Street,2023-06-14T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.0
112291,Cossham Street,2023-06-14T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.6
112291,Cossham Street,2023-06-14T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.3
112291,Cossham Street,2023-06-14T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-14T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-14T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
112291,Cossham Street,2023-06-14T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.96
112291,Cossham Street,2023-06-14T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.6
112291,Cossham Street,2023-06-14T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.1
112291,Cossham Street,2023-06-14T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
112291,Cossham Street,2023-06-14T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.1
112291,Cossham Street,2023-06-14T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
112291,Cossham Street,2023-06-14T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
112291,Cossham Street,2023-06-14T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-14T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-14T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-14T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.3
112291,Cossham Street,2023-06-14T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.75
112291,Cossham Street,2023-06-14T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.32
112291,Cossham Street,2023-06-14T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
112291,Cossham Street,2023-06-14T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.8
112291,Cossham Street,2023-06-14T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.4
112291,Cossham Street,2023-06-14T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
112291,Cossham Street,2023-06-14T00:50:00.000+00:00,transformer,,Temperature,C,39.0
112291,Cossham Street,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112291,Cossham Street,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
112291,Cossham Street,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112291,Cossham Street,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
112291,Cossham Street,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112291,Cossham Street,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
112291,Cossham Street,2023-06-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
112291,Cossham Street,2023-06-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
112291,Cossham Street,2023-06-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
112291,Cossham Street,2023-06-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.54
112291,Cossham Street,2023-06-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.47
112291,Cossham Street,2023-06-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.54
112291,Cossham Street,2023-06-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
112291,Cossham Street,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
112291,Cossham Street,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
112291,Cossham Street,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
112291,Cossham Street,2023-06-14T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-06-14T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.13
112291,Cossham Street,2023-06-14T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-14T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.62
112291,Cossham Street,2023-06-14T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.73
112291,Cossham Street,2023-06-14T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.02
112291,Cossham Street,2023-06-14T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.1
112291,Cossham Street,2023-06-14T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.6
112291,Cossham Street,2023-06-14T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.0
112291,Cossham Street,2023-06-14T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.5
112291,Cossham Street,2023-06-14T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-14T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-14T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
112291,Cossham Street,2023-06-14T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.05
112291,Cossham Street,2023-06-14T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.49
112291,Cossham Street,2023-06-14T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.99
112291,Cossham Street,2023-06-14T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
112291,Cossham Street,2023-06-14T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.2
112291,Cossham Street,2023-06-14T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
112291,Cossham Street,2023-06-14T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
112291,Cossham Street,2023-06-14T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-14T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.39
112291,Cossham Street,2023-06-14T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-14T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.35
112291,Cossham Street,2023-06-14T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.78
112291,Cossham Street,2023-06-14T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.76
112291,Cossham Street,2023-06-14T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
112291,Cossham Street,2023-06-14T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.1
112291,Cossham Street,2023-06-14T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.4
112291,Cossham Street,2023-06-14T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.0
112291,Cossham Street,2023-06-14T00:40:00.000+00:00,transformer,,Temperature,C,39.1
112291,Cossham Street,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112291,Cossham Street,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
112291,Cossham Street,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112291,Cossham Street,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
112291,Cossham Street,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112291,Cossham Street,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
112291,Cossham Street,2023-06-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
112291,Cossham Street,2023-06-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
112291,Cossham Street,2023-06-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
112291,Cossham Street,2023-06-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.45
112291,Cossham Street,2023-06-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.65
112291,Cossham Street,2023-06-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.18
112291,Cossham Street,2023-06-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
112291,Cossham Street,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
112291,Cossham Street,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
112291,Cossham Street,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
112291,Cossham Street,2023-06-14T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-14T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.47
112291,Cossham Street,2023-06-14T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
112291,Cossham Street,2023-06-14T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.98
112291,Cossham Street,2023-06-14T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.12
112291,Cossham Street,2023-06-14T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.91
112291,Cossham Street,2023-06-14T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.4
112291,Cossham Street,2023-06-14T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.3
112291,Cossham Street,2023-06-14T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.7
112291,Cossham Street,2023-06-14T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.8
112291,Cossham Street,2023-06-14T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-14T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-06-14T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
112291,Cossham Street,2023-06-14T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.1
112291,Cossham Street,2023-06-14T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.24
112291,Cossham Street,2023-06-14T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.9
112291,Cossham Street,2023-06-14T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
112291,Cossham Street,2023-06-14T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.6
112291,Cossham Street,2023-06-14T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
112291,Cossham Street,2023-06-14T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
112291,Cossham Street,2023-06-14T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-14T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-14T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-14T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.41
112291,Cossham Street,2023-06-14T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.05
112291,Cossham Street,2023-06-14T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.78
112291,Cossham Street,2023-06-14T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
112291,Cossham Street,2023-06-14T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.8
112291,Cossham Street,2023-06-14T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.0
112291,Cossham Street,2023-06-14T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.3
112291,Cossham Street,2023-06-14T00:30:00.000+00:00,transformer,,Temperature,C,39.2
112291,Cossham Street,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112291,Cossham Street,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
112291,Cossham Street,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112291,Cossham Street,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
112291,Cossham Street,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
112291,Cossham Street,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
112291,Cossham Street,2023-06-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
112291,Cossham Street,2023-06-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
112291,Cossham Street,2023-06-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
112291,Cossham Street,2023-06-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.72
112291,Cossham Street,2023-06-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.09
112291,Cossham Street,2023-06-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.78
112291,Cossham Street,2023-06-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
112291,Cossham Street,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
112291,Cossham Street,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
112291,Cossham Street,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
112291,Cossham Street,2023-06-14T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-14T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.89
112291,Cossham Street,2023-06-14T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-14T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.91
112291,Cossham Street,2023-06-14T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.03
112291,Cossham Street,2023-06-14T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.92
112291,Cossham Street,2023-06-14T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.2
112291,Cossham Street,2023-06-14T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.9
112291,Cossham Street,2023-06-14T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.4
112291,Cossham Street,2023-06-14T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.9
112291,Cossham Street,2023-06-14T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-14T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-06-14T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
112291,Cossham Street,2023-06-14T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.0
112291,Cossham Street,2023-06-14T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.42
112291,Cossham Street,2023-06-14T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.18
112291,Cossham Street,2023-06-14T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
112291,Cossham Street,2023-06-14T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.7
112291,Cossham Street,2023-06-14T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
112291,Cossham Street,2023-06-14T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
112291,Cossham Street,2023-06-14T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-14T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-14T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-14T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.4
112291,Cossham Street,2023-06-14T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.01
112291,Cossham Street,2023-06-14T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.92
112291,Cossham Street,2023-06-14T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
112291,Cossham Street,2023-06-14T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.1
112291,Cossham Street,2023-06-14T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.3
112291,Cossham Street,2023-06-14T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.7
112291,Cossham Street,2023-06-14T00:20:00.000+00:00,transformer,,Temperature,C,39.3
112291,Cossham Street,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112291,Cossham Street,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
112291,Cossham Street,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
112291,Cossham Street,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
112291,Cossham Street,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
112291,Cossham Street,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
112291,Cossham Street,2023-06-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
112291,Cossham Street,2023-06-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
112291,Cossham Street,2023-06-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
112291,Cossham Street,2023-06-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.65
112291,Cossham Street,2023-06-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.56
112291,Cossham Street,2023-06-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.08
112291,Cossham Street,2023-06-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
112291,Cossham Street,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
112291,Cossham Street,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
112291,Cossham Street,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
112291,Cossham Street,2023-06-14T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-14T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.02
