Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-14T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-14T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.32
112291,Cossham Street,2023-06-14T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.25
112291,Cossham Street,2023-06-14T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.43
112291,Cossham Street,2023-06-14T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.4
112291,Cossham Street,2023-06-14T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.9
112291,Cossham Street,2023-06-14T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.3
112291,Cossham Street,2023-06-14T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.1
112291,Cossham Street,2023-06-14T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-14T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-14T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
112291,Cossham Street,2023-06-14T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.42
112291,Cossham Street,2023-06-14T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.88
112291,Cossham Street,2023-06-14T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.46
112291,Cossham Street,2023-06-14T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
112291,Cossham Street,2023-06-14T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.5
112291,Cossham Street,2023-06-14T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
112291,Cossham Street,2023-06-14T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
112291,Cossham Street,2023-06-14T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-14T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-14T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-14T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.01
112291,Cossham Street,2023-06-14T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.1
112291,Cossham Street,2023-06-14T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.0
112291,Cossham Street,2023-06-14T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
112291,Cossham Street,2023-06-14T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.3
112291,Cossham Street,2023-06-14T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.0
112291,Cossham Street,2023-06-14T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.4
112291,Cossham Street,2023-06-14T00:10:00.000+00:00,transformer,,Temperature,C,39.4
112291,Cossham Street,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112291,Cossham Street,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
112291,Cossham Street,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112291,Cossham Street,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
112291,Cossham Street,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112291,Cossham Street,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
112291,Cossham Street,2023-06-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
112291,Cossham Street,2023-06-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
112291,Cossham Street,2023-06-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
112291,Cossham Street,2023-06-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.01
112291,Cossham Street,2023-06-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.9
112291,Cossham Street,2023-06-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.6
112291,Cossham Street,2023-06-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
112291,Cossham Street,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
112291,Cossham Street,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
112291,Cossham Street,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
112291,Cossham Street,2023-06-14T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-14T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.1
112291,Cossham Street,2023-06-14T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.39
112291,Cossham Street,2023-06-14T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.18
112291,Cossham Street,2023-06-14T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.47
112291,Cossham Street,2023-06-14T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.44
112291,Cossham Street,2023-06-14T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.1
112291,Cossham Street,2023-06-14T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.1
112291,Cossham Street,2023-06-14T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.5
112291,Cossham Street,2023-06-14T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.3
112291,Cossham Street,2023-06-14T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-14T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-14T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
112291,Cossham Street,2023-06-14T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.49
112291,Cossham Street,2023-06-14T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.94
112291,Cossham Street,2023-06-14T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.16
112291,Cossham Street,2023-06-14T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
112291,Cossham Street,2023-06-14T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.6
112291,Cossham Street,2023-06-14T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
112291,Cossham Street,2023-06-14T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.1
112291,Cossham Street,2023-06-14T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-14T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-06-14T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.16
112291,Cossham Street,2023-06-14T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.04
112291,Cossham Street,2023-06-14T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.8
112291,Cossham Street,2023-06-14T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.24
112291,Cossham Street,2023-06-14T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
112291,Cossham Street,2023-06-14T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.3
112291,Cossham Street,2023-06-14T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.2
112291,Cossham Street,2023-06-14T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.6
112291,Cossham Street,2023-06-14T00:00:00.000+00:00,transformer,,Temperature,C,39.5
112291,Cossham Street,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112291,Cossham Street,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
112291,Cossham Street,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
112291,Cossham Street,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
112291,Cossham Street,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112291,Cossham Street,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
112291,Cossham Street,2023-06-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
112291,Cossham Street,2023-06-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
112291,Cossham Street,2023-06-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.34
112291,Cossham Street,2023-06-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.54
112291,Cossham Street,2023-06-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.81
112291,Cossham Street,2023-06-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
112291,Cossham Street,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
112291,Cossham Street,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
112291,Cossham Street,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
112291,Cossham Street,2023-06-16T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.26
112291,Cossham Street,2023-06-16T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.93
112291,Cossham Street,2023-06-16T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.72
112291,Cossham Street,2023-06-16T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.89
112291,Cossham Street,2023-06-16T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.15
112291,Cossham Street,2023-06-16T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.59
112291,Cossham Street,2023-06-16T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,36.2
112291,Cossham Street,2023-06-16T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.1
112291,Cossham Street,2023-06-16T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.6
112291,Cossham Street,2023-06-16T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.6
112291,Cossham Street,2023-06-16T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-16T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-16T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
112291,Cossham Street,2023-06-16T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.5
112291,Cossham Street,2023-06-16T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.88
112291,Cossham Street,2023-06-16T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.04
112291,Cossham Street,2023-06-16T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
112291,Cossham Street,2023-06-16T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.5
112291,Cossham Street,2023-06-16T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
112291,Cossham Street,2023-06-16T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.3
112291,Cossham Street,2023-06-16T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-16T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-16T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-16T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.01
112291,Cossham Street,2023-06-16T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.15
112291,Cossham Street,2023-06-16T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.04
112291,Cossham Street,2023-06-16T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
112291,Cossham Street,2023-06-16T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.6
112291,Cossham Street,2023-06-16T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.5
112291,Cossham Street,2023-06-16T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.2
112291,Cossham Street,2023-06-16T23:50:00.000+00:00,transformer,,Temperature,C,39.3
112291,Cossham Street,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112291,Cossham Street,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
112291,Cossham Street,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112291,Cossham Street,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
112291,Cossham Street,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112291,Cossham Street,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
112291,Cossham Street,2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
112291,Cossham Street,2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
112291,Cossham Street,2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
112291,Cossham Street,2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,32.45
112291,Cossham Street,2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.26
112291,Cossham Street,2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.47
112291,Cossham Street,2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
112291,Cossham Street,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
112291,Cossham Street,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
112291,Cossham Street,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
112291,Cossham Street,2023-06-16T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-16T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.68
112291,Cossham Street,2023-06-16T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.78
112291,Cossham Street,2023-06-16T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.66
112291,Cossham Street,2023-06-16T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.59
112291,Cossham Street,2023-06-16T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.0
112291,Cossham Street,2023-06-16T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,49.5
112291,Cossham Street,2023-06-16T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.3
112291,Cossham Street,2023-06-16T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,77.5
112291,Cossham Street,2023-06-16T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.6
112291,Cossham Street,2023-06-16T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-16T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-06-16T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
112291,Cossham Street,2023-06-16T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.29
112291,Cossham Street,2023-06-16T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.58
112291,Cossham Street,2023-06-16T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.26
112291,Cossham Street,2023-06-16T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
112291,Cossham Street,2023-06-16T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.6
112291,Cossham Street,2023-06-16T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
112291,Cossham Street,2023-06-16T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
112291,Cossham Street,2023-06-16T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-16T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-16T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-16T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.75
112291,Cossham Street,2023-06-16T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.41
112291,Cossham Street,2023-06-16T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.66
112291,Cossham Street,2023-06-16T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
112291,Cossham Street,2023-06-16T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.4
112291,Cossham Street,2023-06-16T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.7
112291,Cossham Street,2023-06-16T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.1
112291,Cossham Street,2023-06-16T23:40:00.000+00:00,transformer,,Temperature,C,39.4
112291,Cossham Street,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112291,Cossham Street,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
112291,Cossham Street,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112291,Cossham Street,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
112291,Cossham Street,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112291,Cossham Street,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
112291,Cossham Street,2023-06-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
112291,Cossham Street,2023-06-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
112291,Cossham Street,2023-06-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
112291,Cossham Street,2023-06-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,32.93
112291,Cossham Street,2023-06-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,33.42
112291,Cossham Street,2023-06-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.61
112291,Cossham Street,2023-06-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
112291,Cossham Street,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
112291,Cossham Street,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
112291,Cossham Street,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
112291,Cossham Street,2023-06-16T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-16T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.62
112291,Cossham Street,2023-06-16T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-16T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.92
112291,Cossham Street,2023-06-16T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.81
112291,Cossham Street,2023-06-16T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.99
112291,Cossham Street,2023-06-16T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,38.1
112291,Cossham Street,2023-06-16T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.1
112291,Cossham Street,2023-06-16T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.0
112291,Cossham Street,2023-06-16T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.3
112291,Cossham Street,2023-06-16T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-16T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-16T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
112291,Cossham Street,2023-06-16T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.76
112291,Cossham Street,2023-06-16T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.68
112291,Cossham Street,2023-06-16T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.09
112291,Cossham Street,2023-06-16T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
112291,Cossham Street,2023-06-16T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.2
112291,Cossham Street,2023-06-16T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
112291,Cossham Street,2023-06-16T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.2
112291,Cossham Street,2023-06-16T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-16T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-16T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-16T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.08
112291,Cossham Street,2023-06-16T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.21
112291,Cossham Street,2023-06-16T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.83
112291,Cossham Street,2023-06-16T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
112291,Cossham Street,2023-06-16T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.7
112291,Cossham Street,2023-06-16T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.4
112291,Cossham Street,2023-06-16T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.3
112291,Cossham Street,2023-06-16T23:30:00.000+00:00,transformer,,Temperature,C,39.5
112291,Cossham Street,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112291,Cossham Street,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
112291,Cossham Street,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112291,Cossham Street,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
112291,Cossham Street,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112291,Cossham Street,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
112291,Cossham Street,2023-06-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
112291,Cossham Street,2023-06-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
112291,Cossham Street,2023-06-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
112291,Cossham Street,2023-06-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,32.17
112291,Cossham Street,2023-06-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,30.09
112291,Cossham Street,2023-06-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,30.58
112291,Cossham Street,2023-06-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
112291,Cossham Street,2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
112291,Cossham Street,2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
112291,Cossham Street,2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
112291,Cossham Street,2023-06-16T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-16T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.76
112291,Cossham Street,2023-06-16T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.38
112291,Cossham Street,2023-06-16T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.0
112291,Cossham Street,2023-06-16T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.99
112291,Cossham Street,2023-06-16T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.8
112291,Cossham Street,2023-06-16T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,32.1
112291,Cossham Street,2023-06-16T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.5
112291,Cossham Street,2023-06-16T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.6
112291,Cossham Street,2023-06-16T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.2
112291,Cossham Street,2023-06-16T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-16T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-16T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
112291,Cossham Street,2023-06-16T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.75
112291,Cossham Street,2023-06-16T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.25
112291,Cossham Street,2023-06-16T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.48
112291,Cossham Street,2023-06-16T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
112291,Cossham Street,2023-06-16T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.3
112291,Cossham Street,2023-06-16T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
112291,Cossham Street,2023-06-16T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.4
112291,Cossham Street,2023-06-16T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-16T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-16T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-06-16T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.74
112291,Cossham Street,2023-06-16T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.68
112291,Cossham Street,2023-06-16T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.79
112291,Cossham Street,2023-06-16T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
112291,Cossham Street,2023-06-16T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.3
112291,Cossham Street,2023-06-16T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.4
112291,Cossham Street,2023-06-16T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.9
112291,Cossham Street,2023-06-16T23:20:00.000+00:00,transformer,,Temperature,C,39.6
112291,Cossham Street,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112291,Cossham Street,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
112291,Cossham Street,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112291,Cossham Street,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
112291,Cossham Street,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112291,Cossham Street,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
112291,Cossham Street,2023-06-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
112291,Cossham Street,2023-06-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
112291,Cossham Street,2023-06-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
112291,Cossham Street,2023-06-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.06
112291,Cossham Street,2023-06-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.66
112291,Cossham Street,2023-06-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.16
112291,Cossham Street,2023-06-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
112291,Cossham Street,2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
112291,Cossham Street,2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
112291,Cossham Street,2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
112291,Cossham Street,2023-06-16T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-16T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.86
112291,Cossham Street,2023-06-16T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.85
112291,Cossham Street,2023-06-16T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.54
112291,Cossham Street,2023-06-16T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.44
112291,Cossham Street,2023-06-16T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.6
112291,Cossham Street,2023-06-16T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.8
112291,Cossham Street,2023-06-16T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.8
112291,Cossham Street,2023-06-16T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.8
112291,Cossham Street,2023-06-16T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.9
112291,Cossham Street,2023-06-16T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-16T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-16T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
112291,Cossham Street,2023-06-16T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.58
112291,Cossham Street,2023-06-16T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.14
112291,Cossham Street,2023-06-16T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.07
112291,Cossham Street,2023-06-16T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
112291,Cossham Street,2023-06-16T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.9
112291,Cossham Street,2023-06-16T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
112291,Cossham Street,2023-06-16T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.2
112291,Cossham Street,2023-06-16T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-16T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
112291,Cossham Street,2023-06-16T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-16T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.38
112291,Cossham Street,2023-06-16T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.09
112291,Cossham Street,2023-06-16T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.66
112291,Cossham Street,2023-06-16T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
112291,Cossham Street,2023-06-16T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.1
112291,Cossham Street,2023-06-16T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.4
112291,Cossham Street,2023-06-16T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.9
112291,Cossham Street,2023-06-16T23:10:00.000+00:00,transformer,,Temperature,C,39.7
112291,Cossham Street,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112291,Cossham Street,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
112291,Cossham Street,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112291,Cossham Street,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.56
112291,Cossham Street,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112291,Cossham Street,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.96
112291,Cossham Street,2023-06-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
112291,Cossham Street,2023-06-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
112291,Cossham Street,2023-06-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
112291,Cossham Street,2023-06-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.25
112291,Cossham Street,2023-06-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.92
112291,Cossham Street,2023-06-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.49
112291,Cossham Street,2023-06-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
112291,Cossham Street,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
112291,Cossham Street,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
112291,Cossham Street,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
112291,Cossham Street,2023-06-16T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-16T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.21
112291,Cossham Street,2023-06-16T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.79
112291,Cossham Street,2023-06-16T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.32
112291,Cossham Street,2023-06-16T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.05
112291,Cossham Street,2023-06-16T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.16
112291,Cossham Street,2023-06-16T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.8
112291,Cossham Street,2023-06-16T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.7
112291,Cossham Street,2023-06-16T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.6
112291,Cossham Street,2023-06-16T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.0
112291,Cossham Street,2023-06-16T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-16T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-16T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
112291,Cossham Street,2023-06-16T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.35
112291,Cossham Street,2023-06-16T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.2
112291,Cossham Street,2023-06-16T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.11
112291,Cossham Street,2023-06-16T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
112291,Cossham Street,2023-06-16T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.8
112291,Cossham Street,2023-06-16T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
112291,Cossham Street,2023-06-16T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
112291,Cossham Street,2023-06-16T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-16T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.14
112291,Cossham Street,2023-06-16T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-16T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.51
112291,Cossham Street,2023-06-16T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.15
112291,Cossham Street,2023-06-16T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.97
112291,Cossham Street,2023-06-16T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
112291,Cossham Street,2023-06-16T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.7
112291,Cossham Street,2023-06-16T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.8
112291,Cossham Street,2023-06-16T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.1
112291,Cossham Street,2023-06-16T23:00:00.000+00:00,transformer,,Temperature,C,39.8
112291,Cossham Street,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112291,Cossham Street,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.07
112291,Cossham Street,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112291,Cossham Street,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.83
112291,Cossham Street,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112291,Cossham Street,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.22
112291,Cossham Street,2023-06-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
112291,Cossham Street,2023-06-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
112291,Cossham Street,2023-06-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
112291,Cossham Street,2023-06-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,28.19
112291,Cossham Street,2023-06-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.28
112291,Cossham Street,2023-06-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.76
112291,Cossham Street,2023-06-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
112291,Cossham Street,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
112291,Cossham Street,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
112291,Cossham Street,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
112291,Cossham Street,2023-06-16T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-16T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.45
112291,Cossham Street,2023-06-16T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.46
112291,Cossham Street,2023-06-16T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.61
112291,Cossham Street,2023-06-16T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.44
112291,Cossham Street,2023-06-16T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.44
112291,Cossham Street,2023-06-16T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.6
112291,Cossham Street,2023-06-16T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.9
112291,Cossham Street,2023-06-16T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.3
112291,Cossham Street,2023-06-16T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.8
112291,Cossham Street,2023-06-16T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-16T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-16T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
112291,Cossham Street,2023-06-16T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.13
112291,Cossham Street,2023-06-16T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.58
112291,Cossham Street,2023-06-16T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.34
112291,Cossham Street,2023-06-16T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
112291,Cossham Street,2023-06-16T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.6
112291,Cossham Street,2023-06-16T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
112291,Cossham Street,2023-06-16T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.3
112291,Cossham Street,2023-06-16T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-16T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
112291,Cossham Street,2023-06-16T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-16T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.72
112291,Cossham Street,2023-06-16T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.31
112291,Cossham Street,2023-06-16T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.06
112291,Cossham Street,2023-06-16T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.3
112291,Cossham Street,2023-06-16T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.3
112291,Cossham Street,2023-06-16T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.4
112291,Cossham Street,2023-06-16T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.0
112291,Cossham Street,2023-06-16T22:50:00.000+00:00,transformer,,Temperature,C,39.9
112291,Cossham Street,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112291,Cossham Street,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
112291,Cossham Street,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112291,Cossham Street,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
112291,Cossham Street,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112291,Cossham Street,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
112291,Cossham Street,2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
112291,Cossham Street,2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
112291,Cossham Street,2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
112291,Cossham Street,2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,29.51
112291,Cossham Street,2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,28.31
112291,Cossham Street,2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.53
112291,Cossham Street,2023-06-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
112291,Cossham Street,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
112291,Cossham Street,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
112291,Cossham Street,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
112291,Cossham Street,2023-06-16T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-06-16T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.77
112291,Cossham Street,2023-06-16T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.72
112291,Cossham Street,2023-06-16T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.47
112291,Cossham Street,2023-06-16T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.4
112291,Cossham Street,2023-06-16T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.27
112291,Cossham Street,2023-06-16T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.1
112291,Cossham Street,2023-06-16T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.3
112291,Cossham Street,2023-06-16T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.4
112291,Cossham Street,2023-06-16T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.5
112291,Cossham Street,2023-06-16T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-16T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-16T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
112291,Cossham Street,2023-06-16T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.37
112291,Cossham Street,2023-06-16T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.15
112291,Cossham Street,2023-06-16T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.66
112291,Cossham Street,2023-06-16T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
112291,Cossham Street,2023-06-16T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.2
112291,Cossham Street,2023-06-16T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
112291,Cossham Street,2023-06-16T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
112291,Cossham Street,2023-06-16T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-16T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.26
112291,Cossham Street,2023-06-16T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-16T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.8
112291,Cossham Street,2023-06-16T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.71
112291,Cossham Street,2023-06-16T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.28
112291,Cossham Street,2023-06-16T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
112291,Cossham Street,2023-06-16T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.6
112291,Cossham Street,2023-06-16T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.1
112291,Cossham Street,2023-06-16T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.5
112291,Cossham Street,2023-06-16T22:40:00.000+00:00,transformer,,Temperature,C,40.1
112291,Cossham Street,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112291,Cossham Street,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
112291,Cossham Street,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112291,Cossham Street,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
112291,Cossham Street,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112291,Cossham Street,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
112291,Cossham Street,2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
112291,Cossham Street,2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
112291,Cossham Street,2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
112291,Cossham Street,2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,31.6
112291,Cossham Street,2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.93
112291,Cossham Street,2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.39
112291,Cossham Street,2023-06-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
112291,Cossham Street,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
112291,Cossham Street,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
112291,Cossham Street,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
112291,Cossham Street,2023-06-16T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.49
112291,Cossham Street,2023-06-16T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.58
112291,Cossham Street,2023-06-16T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.04
112291,Cossham Street,2023-06-16T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.61
112291,Cossham Street,2023-06-16T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.59
112291,Cossham Street,2023-06-16T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.74
112291,Cossham Street,2023-06-16T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.9
112291,Cossham Street,2023-06-16T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.1
112291,Cossham Street,2023-06-16T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.8
112291,Cossham Street,2023-06-16T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.4
112291,Cossham Street,2023-06-16T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-16T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-16T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
112291,Cossham Street,2023-06-16T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.58
112291,Cossham Street,2023-06-16T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.28
112291,Cossham Street,2023-06-16T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.88
112291,Cossham Street,2023-06-16T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
112291,Cossham Street,2023-06-16T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.0
112291,Cossham Street,2023-06-16T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
112291,Cossham Street,2023-06-16T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
112291,Cossham Street,2023-06-16T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-16T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.14
112291,Cossham Street,2023-06-16T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-16T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.19
112291,Cossham Street,2023-06-16T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.07
112291,Cossham Street,2023-06-16T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.06
112291,Cossham Street,2023-06-16T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
112291,Cossham Street,2023-06-16T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.6
112291,Cossham Street,2023-06-16T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.7
112291,Cossham Street,2023-06-16T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.8
112291,Cossham Street,2023-06-16T22:30:00.000+00:00,transformer,,Temperature,C,40.2
112291,Cossham Street,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112291,Cossham Street,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
112291,Cossham Street,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112291,Cossham Street,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
112291,Cossham Street,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
112291,Cossham Street,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
112291,Cossham Street,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
112291,Cossham Street,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
112291,Cossham Street,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
112291,Cossham Street,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.32
112291,Cossham Street,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.37
112291,Cossham Street,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.94
112291,Cossham Street,2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
112291,Cossham Street,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
112291,Cossham Street,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
112291,Cossham Street,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
112291,Cossham Street,2023-06-16T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.63
112291,Cossham Street,2023-06-16T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.31
112291,Cossham Street,2023-06-16T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.66
112291,Cossham Street,2023-06-16T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.35
112291,Cossham Street,2023-06-16T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.4
112291,Cossham Street,2023-06-16T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.0
112291,Cossham Street,2023-06-16T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.5
112291,Cossham Street,2023-06-16T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.8
112291,Cossham Street,2023-06-16T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.4
112291,Cossham Street,2023-06-16T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.9
112291,Cossham Street,2023-06-16T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-16T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-16T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
112291,Cossham Street,2023-06-16T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.93
112291,Cossham Street,2023-06-16T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.49
112291,Cossham Street,2023-06-16T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.37
112291,Cossham Street,2023-06-16T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
112291,Cossham Street,2023-06-16T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.4
112291,Cossham Street,2023-06-16T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.5
112291,Cossham Street,2023-06-16T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.8
112291,Cossham Street,2023-06-16T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-16T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.21
112291,Cossham Street,2023-06-16T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-16T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.66
