Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-16T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.86
112291,Cossham Street,2023-06-16T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.9
112291,Cossham Street,2023-06-16T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.9
112291,Cossham Street,2023-06-16T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.3
112291,Cossham Street,2023-06-16T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.0
112291,Cossham Street,2023-06-16T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.5
112291,Cossham Street,2023-06-16T22:20:00.000+00:00,transformer,,Temperature,C,40.3
112291,Cossham Street,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112291,Cossham Street,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
112291,Cossham Street,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
112291,Cossham Street,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
112291,Cossham Street,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112291,Cossham Street,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
112291,Cossham Street,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
112291,Cossham Street,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
112291,Cossham Street,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
112291,Cossham Street,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.12
112291,Cossham Street,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,35.87
112291,Cossham Street,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.65
112291,Cossham Street,2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
112291,Cossham Street,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
112291,Cossham Street,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
112291,Cossham Street,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
112291,Cossham Street,2023-06-16T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.53
112291,Cossham Street,2023-06-16T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.33
112291,Cossham Street,2023-06-16T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
112291,Cossham Street,2023-06-16T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.71
112291,Cossham Street,2023-06-16T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.39
112291,Cossham Street,2023-06-16T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.02
112291,Cossham Street,2023-06-16T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.2
112291,Cossham Street,2023-06-16T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.7
112291,Cossham Street,2023-06-16T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.3
112291,Cossham Street,2023-06-16T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.6
112291,Cossham Street,2023-06-16T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-16T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-16T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
112291,Cossham Street,2023-06-16T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.38
112291,Cossham Street,2023-06-16T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.58
112291,Cossham Street,2023-06-16T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.3
112291,Cossham Street,2023-06-16T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
112291,Cossham Street,2023-06-16T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.6
112291,Cossham Street,2023-06-16T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.7
112291,Cossham Street,2023-06-16T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.6
112291,Cossham Street,2023-06-16T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-16T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
112291,Cossham Street,2023-06-16T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-16T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.68
112291,Cossham Street,2023-06-16T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.01
112291,Cossham Street,2023-06-16T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.29
112291,Cossham Street,2023-06-16T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
112291,Cossham Street,2023-06-16T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.1
112291,Cossham Street,2023-06-16T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.4
112291,Cossham Street,2023-06-16T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.9
112291,Cossham Street,2023-06-16T22:10:00.000+00:00,transformer,,Temperature,C,40.4
112291,Cossham Street,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112291,Cossham Street,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
112291,Cossham Street,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112291,Cossham Street,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
112291,Cossham Street,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
112291,Cossham Street,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
112291,Cossham Street,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
112291,Cossham Street,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
112291,Cossham Street,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
112291,Cossham Street,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.21
112291,Cossham Street,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,37.31
112291,Cossham Street,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.78
112291,Cossham Street,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
112291,Cossham Street,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
112291,Cossham Street,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
112291,Cossham Street,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
112291,Cossham Street,2023-06-16T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-16T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.04
112291,Cossham Street,2023-06-16T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.71
112291,Cossham Street,2023-06-16T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.98
112291,Cossham Street,2023-06-16T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.64
112291,Cossham Street,2023-06-16T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.56
112291,Cossham Street,2023-06-16T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.7
112291,Cossham Street,2023-06-16T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.4
112291,Cossham Street,2023-06-16T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.5
112291,Cossham Street,2023-06-16T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.4
112291,Cossham Street,2023-06-16T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-16T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-16T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112291,Cossham Street,2023-06-16T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.3
112291,Cossham Street,2023-06-16T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.36
112291,Cossham Street,2023-06-16T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.71
112291,Cossham Street,2023-06-16T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
112291,Cossham Street,2023-06-16T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.4
112291,Cossham Street,2023-06-16T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.9
112291,Cossham Street,2023-06-16T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.5
112291,Cossham Street,2023-06-16T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-16T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.08
112291,Cossham Street,2023-06-16T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-16T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.19
112291,Cossham Street,2023-06-16T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.82
112291,Cossham Street,2023-06-16T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.23
112291,Cossham Street,2023-06-16T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.5
112291,Cossham Street,2023-06-16T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.2
112291,Cossham Street,2023-06-16T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.0
112291,Cossham Street,2023-06-16T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.7
112291,Cossham Street,2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,40.5
112291,Cossham Street,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112291,Cossham Street,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
112291,Cossham Street,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
112291,Cossham Street,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
112291,Cossham Street,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112291,Cossham Street,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
112291,Cossham Street,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
112291,Cossham Street,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
112291,Cossham Street,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
112291,Cossham Street,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,32.89
112291,Cossham Street,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.82
112291,Cossham Street,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.24
112291,Cossham Street,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
112291,Cossham Street,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
112291,Cossham Street,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
112291,Cossham Street,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
112291,Cossham Street,2023-06-16T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-16T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.93
112291,Cossham Street,2023-06-16T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.71
112291,Cossham Street,2023-06-16T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.9
112291,Cossham Street,2023-06-16T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.64
112291,Cossham Street,2023-06-16T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.66
112291,Cossham Street,2023-06-16T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.4
112291,Cossham Street,2023-06-16T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.6
112291,Cossham Street,2023-06-16T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.1
112291,Cossham Street,2023-06-16T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.6
112291,Cossham Street,2023-06-16T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-16T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-16T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-16T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.07
112291,Cossham Street,2023-06-16T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.04
112291,Cossham Street,2023-06-16T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.12
112291,Cossham Street,2023-06-16T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
112291,Cossham Street,2023-06-16T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.9
112291,Cossham Street,2023-06-16T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.5
112291,Cossham Street,2023-06-16T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.2
112291,Cossham Street,2023-06-16T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-16T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
112291,Cossham Street,2023-06-16T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-16T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.79
112291,Cossham Street,2023-06-16T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.27
112291,Cossham Street,2023-06-16T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.64
112291,Cossham Street,2023-06-16T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.5
112291,Cossham Street,2023-06-16T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.0
112291,Cossham Street,2023-06-16T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.6
112291,Cossham Street,2023-06-16T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.6
112291,Cossham Street,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,40.6
112291,Cossham Street,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112291,Cossham Street,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
112291,Cossham Street,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112291,Cossham Street,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
112291,Cossham Street,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112291,Cossham Street,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
112291,Cossham Street,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
112291,Cossham Street,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
112291,Cossham Street,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
112291,Cossham Street,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,35.64
112291,Cossham Street,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,40.21
112291,Cossham Street,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,37.98
112291,Cossham Street,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
112291,Cossham Street,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
112291,Cossham Street,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
112291,Cossham Street,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
112291,Cossham Street,2023-06-16T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-16T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.81
112291,Cossham Street,2023-06-16T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-16T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.13
112291,Cossham Street,2023-06-16T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.15
112291,Cossham Street,2023-06-16T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.97
112291,Cossham Street,2023-06-16T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,43.1
112291,Cossham Street,2023-06-16T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.8
112291,Cossham Street,2023-06-16T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.4
112291,Cossham Street,2023-06-16T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.0
112291,Cossham Street,2023-06-16T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-16T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-16T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-16T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.58
112291,Cossham Street,2023-06-16T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.11
112291,Cossham Street,2023-06-16T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.1
112291,Cossham Street,2023-06-16T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
112291,Cossham Street,2023-06-16T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.1
112291,Cossham Street,2023-06-16T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
112291,Cossham Street,2023-06-16T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.4
112291,Cossham Street,2023-06-16T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-16T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.18
112291,Cossham Street,2023-06-16T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-16T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.59
112291,Cossham Street,2023-06-16T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.01
112291,Cossham Street,2023-06-16T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.24
112291,Cossham Street,2023-06-16T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.2
112291,Cossham Street,2023-06-16T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.7
112291,Cossham Street,2023-06-16T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.8
112291,Cossham Street,2023-06-16T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.9
112291,Cossham Street,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,40.7
112291,Cossham Street,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112291,Cossham Street,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
112291,Cossham Street,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112291,Cossham Street,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
112291,Cossham Street,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
112291,Cossham Street,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
112291,Cossham Street,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
112291,Cossham Street,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
112291,Cossham Street,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
112291,Cossham Street,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.22
112291,Cossham Street,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,42.53
112291,Cossham Street,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,41.74
112291,Cossham Street,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,89.7
112291,Cossham Street,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
112291,Cossham Street,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
112291,Cossham Street,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
112291,Cossham Street,2023-06-16T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-16T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.62
112291,Cossham Street,2023-06-16T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.33
112291,Cossham Street,2023-06-16T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.59
112291,Cossham Street,2023-06-16T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.93
112291,Cossham Street,2023-06-16T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.09
112291,Cossham Street,2023-06-16T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,34.3
112291,Cossham Street,2023-06-16T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.4
112291,Cossham Street,2023-06-16T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.5
112291,Cossham Street,2023-06-16T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.9
112291,Cossham Street,2023-06-16T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-16T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-16T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
112291,Cossham Street,2023-06-16T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.05
112291,Cossham Street,2023-06-16T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.45
112291,Cossham Street,2023-06-16T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.45
112291,Cossham Street,2023-06-16T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
112291,Cossham Street,2023-06-16T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.3
112291,Cossham Street,2023-06-16T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.7
112291,Cossham Street,2023-06-16T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.8
112291,Cossham Street,2023-06-16T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-16T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-16T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-16T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.15
112291,Cossham Street,2023-06-16T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.15
112291,Cossham Street,2023-06-16T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.92
112291,Cossham Street,2023-06-16T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.2
112291,Cossham Street,2023-06-16T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.4
112291,Cossham Street,2023-06-16T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.1
112291,Cossham Street,2023-06-16T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.6
112291,Cossham Street,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,40.8
112291,Cossham Street,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112291,Cossham Street,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
112291,Cossham Street,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112291,Cossham Street,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
112291,Cossham Street,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112291,Cossham Street,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
112291,Cossham Street,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
112291,Cossham Street,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
112291,Cossham Street,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
112291,Cossham Street,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.92
112291,Cossham Street,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,41.48
112291,Cossham Street,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,40.69
112291,Cossham Street,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
112291,Cossham Street,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
112291,Cossham Street,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
112291,Cossham Street,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
112291,Cossham Street,2023-06-16T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-16T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.93
112291,Cossham Street,2023-06-16T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.81
112291,Cossham Street,2023-06-16T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.93
112291,Cossham Street,2023-06-16T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.98
112291,Cossham Street,2023-06-16T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.12
112291,Cossham Street,2023-06-16T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,34.9
112291,Cossham Street,2023-06-16T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.9
112291,Cossham Street,2023-06-16T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.2
112291,Cossham Street,2023-06-16T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.9
112291,Cossham Street,2023-06-16T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.01
112291,Cossham Street,2023-06-16T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-16T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
112291,Cossham Street,2023-06-16T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.81
112291,Cossham Street,2023-06-16T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.66
112291,Cossham Street,2023-06-16T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.06
112291,Cossham Street,2023-06-16T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
112291,Cossham Street,2023-06-16T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.4
112291,Cossham Street,2023-06-16T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.6
112291,Cossham Street,2023-06-16T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.7
112291,Cossham Street,2023-06-16T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-16T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.37
112291,Cossham Street,2023-06-16T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-16T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.51
112291,Cossham Street,2023-06-16T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.86
112291,Cossham Street,2023-06-16T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.78
112291,Cossham Street,2023-06-16T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.8
112291,Cossham Street,2023-06-16T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.6
112291,Cossham Street,2023-06-16T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.2
112291,Cossham Street,2023-06-16T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.2
112291,Cossham Street,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,40.8
112291,Cossham Street,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112291,Cossham Street,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
112291,Cossham Street,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112291,Cossham Street,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
112291,Cossham Street,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112291,Cossham Street,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
112291,Cossham Street,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
112291,Cossham Street,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
112291,Cossham Street,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
112291,Cossham Street,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,37.51
112291,Cossham Street,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,40.28
112291,Cossham Street,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.52
112291,Cossham Street,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
112291,Cossham Street,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
112291,Cossham Street,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
112291,Cossham Street,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
112291,Cossham Street,2023-06-16T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-16T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.88
112291,Cossham Street,2023-06-16T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.71
112291,Cossham Street,2023-06-16T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.52
112291,Cossham Street,2023-06-16T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.24
112291,Cossham Street,2023-06-16T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.53
112291,Cossham Street,2023-06-16T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,31.9
112291,Cossham Street,2023-06-16T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.3
112291,Cossham Street,2023-06-16T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.9
112291,Cossham Street,2023-06-16T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.9
112291,Cossham Street,2023-06-16T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.17
112291,Cossham Street,2023-06-16T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-16T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.2
112291,Cossham Street,2023-06-16T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.96
112291,Cossham Street,2023-06-16T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.29
112291,Cossham Street,2023-06-16T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.29
112291,Cossham Street,2023-06-16T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
112291,Cossham Street,2023-06-16T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.8
112291,Cossham Street,2023-06-16T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.2
112291,Cossham Street,2023-06-16T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.7
112291,Cossham Street,2023-06-16T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-16T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-16T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-16T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.64
112291,Cossham Street,2023-06-16T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.04
112291,Cossham Street,2023-06-16T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.02
112291,Cossham Street,2023-06-16T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.7
112291,Cossham Street,2023-06-16T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.9
112291,Cossham Street,2023-06-16T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.0
112291,Cossham Street,2023-06-16T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.2
112291,Cossham Street,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,40.9
112291,Cossham Street,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112291,Cossham Street,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
112291,Cossham Street,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112291,Cossham Street,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
112291,Cossham Street,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112291,Cossham Street,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
112291,Cossham Street,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
112291,Cossham Street,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
112291,Cossham Street,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,41.41
112291,Cossham Street,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,43.97
112291,Cossham Street,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.87
112291,Cossham Street,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
112291,Cossham Street,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
112291,Cossham Street,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
112291,Cossham Street,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
112291,Cossham Street,2023-06-16T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.05
112291,Cossham Street,2023-06-16T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.59
112291,Cossham Street,2023-06-16T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.45
112291,Cossham Street,2023-06-16T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.8
112291,Cossham Street,2023-06-16T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.15
112291,Cossham Street,2023-06-16T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.5
112291,Cossham Street,2023-06-16T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.2
112291,Cossham Street,2023-06-16T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.9
112291,Cossham Street,2023-06-16T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,72.0
112291,Cossham Street,2023-06-16T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.9
112291,Cossham Street,2023-06-16T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.01
112291,Cossham Street,2023-06-16T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-16T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112291,Cossham Street,2023-06-16T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.5
112291,Cossham Street,2023-06-16T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.0
112291,Cossham Street,2023-06-16T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.75
112291,Cossham Street,2023-06-16T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.0
112291,Cossham Street,2023-06-16T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.3
112291,Cossham Street,2023-06-16T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.3
112291,Cossham Street,2023-06-16T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.8
112291,Cossham Street,2023-06-16T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.45
112291,Cossham Street,2023-06-16T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
112291,Cossham Street,2023-06-16T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-16T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.56
112291,Cossham Street,2023-06-16T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.51
112291,Cossham Street,2023-06-16T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.45
112291,Cossham Street,2023-06-16T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,37.3
112291,Cossham Street,2023-06-16T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.3
112291,Cossham Street,2023-06-16T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.9
112291,Cossham Street,2023-06-16T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.5
112291,Cossham Street,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,40.9
112291,Cossham Street,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112291,Cossham Street,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
112291,Cossham Street,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112291,Cossham Street,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
112291,Cossham Street,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112291,Cossham Street,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
112291,Cossham Street,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
112291,Cossham Street,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
112291,Cossham Street,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,40.98
112291,Cossham Street,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,47.37
112291,Cossham Street,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,40.53
112291,Cossham Street,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
112291,Cossham Street,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
112291,Cossham Street,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
112291,Cossham Street,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
112291,Cossham Street,2023-06-16T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.11
112291,Cossham Street,2023-06-16T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.58
112291,Cossham Street,2023-06-16T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.53
112291,Cossham Street,2023-06-16T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.21
112291,Cossham Street,2023-06-16T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.87
112291,Cossham Street,2023-06-16T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.74
112291,Cossham Street,2023-06-16T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,37.5
112291,Cossham Street,2023-06-16T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.2
112291,Cossham Street,2023-06-16T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.7
112291,Cossham Street,2023-06-16T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.2
112291,Cossham Street,2023-06-16T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
112291,Cossham Street,2023-06-16T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.52
112291,Cossham Street,2023-06-16T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
112291,Cossham Street,2023-06-16T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.19
112291,Cossham Street,2023-06-16T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.71
112291,Cossham Street,2023-06-16T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.06
112291,Cossham Street,2023-06-16T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
112291,Cossham Street,2023-06-16T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.5
112291,Cossham Street,2023-06-16T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.3
112291,Cossham Street,2023-06-16T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.7
112291,Cossham Street,2023-06-16T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-16T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
112291,Cossham Street,2023-06-16T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-16T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.74
112291,Cossham Street,2023-06-16T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.13
112291,Cossham Street,2023-06-16T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.51
112291,Cossham Street,2023-06-16T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.3
112291,Cossham Street,2023-06-16T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.4
112291,Cossham Street,2023-06-16T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.1
112291,Cossham Street,2023-06-16T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.3
112291,Cossham Street,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,41.0
112291,Cossham Street,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112291,Cossham Street,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
112291,Cossham Street,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112291,Cossham Street,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
112291,Cossham Street,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112291,Cossham Street,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
112291,Cossham Street,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
112291,Cossham Street,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
112291,Cossham Street,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.05
112291,Cossham Street,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,50.56
112291,Cossham Street,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,40.58
112291,Cossham Street,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
112291,Cossham Street,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
112291,Cossham Street,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
112291,Cossham Street,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
112291,Cossham Street,2023-06-16T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-16T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.83
112291,Cossham Street,2023-06-16T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.93
112291,Cossham Street,2023-06-16T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.16
112291,Cossham Street,2023-06-16T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.88
112291,Cossham Street,2023-06-16T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.59
112291,Cossham Street,2023-06-16T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,35.3
112291,Cossham Street,2023-06-16T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.6
112291,Cossham Street,2023-06-16T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.1
112291,Cossham Street,2023-06-16T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.3
112291,Cossham Street,2023-06-16T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.92
112291,Cossham Street,2023-06-16T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-16T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
112291,Cossham Street,2023-06-16T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.54
112291,Cossham Street,2023-06-16T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.51
112291,Cossham Street,2023-06-16T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.2
112291,Cossham Street,2023-06-16T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
112291,Cossham Street,2023-06-16T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.6
112291,Cossham Street,2023-06-16T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.1
112291,Cossham Street,2023-06-16T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.9
112291,Cossham Street,2023-06-16T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-16T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
112291,Cossham Street,2023-06-16T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-16T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.04
112291,Cossham Street,2023-06-16T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.84
112291,Cossham Street,2023-06-16T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.05
112291,Cossham Street,2023-06-16T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
112291,Cossham Street,2023-06-16T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.1
112291,Cossham Street,2023-06-16T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.6
112291,Cossham Street,2023-06-16T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.3
112291,Cossham Street,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,41.0
112291,Cossham Street,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112291,Cossham Street,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
112291,Cossham Street,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112291,Cossham Street,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
112291,Cossham Street,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112291,Cossham Street,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
112291,Cossham Street,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
112291,Cossham Street,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
112291,Cossham Street,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.05
112291,Cossham Street,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,45.31
112291,Cossham Street,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.94
112291,Cossham Street,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
112291,Cossham Street,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
112291,Cossham Street,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
112291,Cossham Street,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
112291,Cossham Street,2023-06-16T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-16T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.61
112291,Cossham Street,2023-06-16T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-06-16T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.5
112291,Cossham Street,2023-06-16T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.03
112291,Cossham Street,2023-06-16T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.67
112291,Cossham Street,2023-06-16T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,41.0
112291,Cossham Street,2023-06-16T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.5
112291,Cossham Street,2023-06-16T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.2
112291,Cossham Street,2023-06-16T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.6
112291,Cossham Street,2023-06-16T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
112291,Cossham Street,2023-06-16T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-16T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
112291,Cossham Street,2023-06-16T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.46
112291,Cossham Street,2023-06-16T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.45
112291,Cossham Street,2023-06-16T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.33
112291,Cossham Street,2023-06-16T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
112291,Cossham Street,2023-06-16T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.2
112291,Cossham Street,2023-06-16T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.9
112291,Cossham Street,2023-06-16T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.7
112291,Cossham Street,2023-06-16T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-16T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
112291,Cossham Street,2023-06-16T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-16T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.72
112291,Cossham Street,2023-06-16T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.06
112291,Cossham Street,2023-06-16T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.19
112291,Cossham Street,2023-06-16T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
112291,Cossham Street,2023-06-16T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.5
112291,Cossham Street,2023-06-16T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.7
112291,Cossham Street,2023-06-16T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.0
112291,Cossham Street,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,41.1
112291,Cossham Street,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112291,Cossham Street,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
112291,Cossham Street,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112291,Cossham Street,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
112291,Cossham Street,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112291,Cossham Street,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
112291,Cossham Street,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
112291,Cossham Street,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
112291,Cossham Street,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,41.42
112291,Cossham Street,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,46.93
112291,Cossham Street,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,41.8
112291,Cossham Street,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
112291,Cossham Street,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
112291,Cossham Street,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
112291,Cossham Street,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
