Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-16T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-16T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-16T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.39
112291,Cossham Street,2023-06-16T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.15
112291,Cossham Street,2023-06-16T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.46
112291,Cossham Street,2023-06-16T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.46
112291,Cossham Street,2023-06-16T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,36.5
112291,Cossham Street,2023-06-16T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.5
112291,Cossham Street,2023-06-16T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.8
112291,Cossham Street,2023-06-16T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.2
112291,Cossham Street,2023-06-16T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
112291,Cossham Street,2023-06-16T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-06-16T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
112291,Cossham Street,2023-06-16T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.13
112291,Cossham Street,2023-06-16T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.19
112291,Cossham Street,2023-06-16T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.06
112291,Cossham Street,2023-06-16T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
112291,Cossham Street,2023-06-16T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.8
112291,Cossham Street,2023-06-16T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.9
112291,Cossham Street,2023-06-16T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.4
112291,Cossham Street,2023-06-16T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-16T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
112291,Cossham Street,2023-06-16T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-16T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.49
112291,Cossham Street,2023-06-16T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.31
112291,Cossham Street,2023-06-16T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.81
112291,Cossham Street,2023-06-16T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
112291,Cossham Street,2023-06-16T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.7
112291,Cossham Street,2023-06-16T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.7
112291,Cossham Street,2023-06-16T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.5
112291,Cossham Street,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,41.1
112291,Cossham Street,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112291,Cossham Street,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
112291,Cossham Street,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112291,Cossham Street,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
112291,Cossham Street,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112291,Cossham Street,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.69
112291,Cossham Street,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
112291,Cossham Street,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,38.27
112291,Cossham Street,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,44.37
112291,Cossham Street,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.62
112291,Cossham Street,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
112291,Cossham Street,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
112291,Cossham Street,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
112291,Cossham Street,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
112291,Cossham Street,2023-06-16T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-16T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.52
112291,Cossham Street,2023-06-16T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.96
112291,Cossham Street,2023-06-16T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.0
112291,Cossham Street,2023-06-16T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.75
112291,Cossham Street,2023-06-16T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.53
112291,Cossham Street,2023-06-16T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,40.4
112291,Cossham Street,2023-06-16T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.2
112291,Cossham Street,2023-06-16T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.4
112291,Cossham Street,2023-06-16T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.9
112291,Cossham Street,2023-06-16T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
112291,Cossham Street,2023-06-16T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-16T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
112291,Cossham Street,2023-06-16T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.55
112291,Cossham Street,2023-06-16T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.45
112291,Cossham Street,2023-06-16T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.99
112291,Cossham Street,2023-06-16T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
112291,Cossham Street,2023-06-16T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.4
112291,Cossham Street,2023-06-16T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.3
112291,Cossham Street,2023-06-16T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.6
112291,Cossham Street,2023-06-16T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-16T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
112291,Cossham Street,2023-06-16T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
112291,Cossham Street,2023-06-16T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.35
112291,Cossham Street,2023-06-16T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.19
112291,Cossham Street,2023-06-16T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.1
112291,Cossham Street,2023-06-16T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
112291,Cossham Street,2023-06-16T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.1
112291,Cossham Street,2023-06-16T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.3
112291,Cossham Street,2023-06-16T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.5
112291,Cossham Street,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,41.2
112291,Cossham Street,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112291,Cossham Street,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
112291,Cossham Street,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112291,Cossham Street,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
112291,Cossham Street,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112291,Cossham Street,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
112291,Cossham Street,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
112291,Cossham Street,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
112291,Cossham Street,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
112291,Cossham Street,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
112291,Cossham Street,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.59
112291,Cossham Street,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.6
112291,Cossham Street,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
112291,Cossham Street,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
112291,Cossham Street,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
112291,Cossham Street,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
112291,Cossham Street,2023-06-16T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-16T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.78
112291,Cossham Street,2023-06-16T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.78
112291,Cossham Street,2023-06-16T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.41
112291,Cossham Street,2023-06-16T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.53
112291,Cossham Street,2023-06-16T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.86
112291,Cossham Street,2023-06-16T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,44.8
112291,Cossham Street,2023-06-16T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,75.3
112291,Cossham Street,2023-06-16T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.6
112291,Cossham Street,2023-06-16T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.9
112291,Cossham Street,2023-06-16T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
112291,Cossham Street,2023-06-16T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-16T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
112291,Cossham Street,2023-06-16T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.09
112291,Cossham Street,2023-06-16T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.37
112291,Cossham Street,2023-06-16T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.64
112291,Cossham Street,2023-06-16T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.5
112291,Cossham Street,2023-06-16T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.8
112291,Cossham Street,2023-06-16T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.4
112291,Cossham Street,2023-06-16T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.9
112291,Cossham Street,2023-06-16T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-16T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
112291,Cossham Street,2023-06-16T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-16T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.38
112291,Cossham Street,2023-06-16T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.67
112291,Cossham Street,2023-06-16T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.42
112291,Cossham Street,2023-06-16T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
112291,Cossham Street,2023-06-16T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.2
112291,Cossham Street,2023-06-16T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.3
112291,Cossham Street,2023-06-16T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.9
112291,Cossham Street,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,41.2
112291,Cossham Street,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112291,Cossham Street,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
112291,Cossham Street,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112291,Cossham Street,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
112291,Cossham Street,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112291,Cossham Street,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
112291,Cossham Street,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
112291,Cossham Street,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
112291,Cossham Street,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
112291,Cossham Street,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,47.7
112291,Cossham Street,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.54
112291,Cossham Street,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.9
112291,Cossham Street,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,93.2
112291,Cossham Street,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
112291,Cossham Street,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
112291,Cossham Street,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
112291,Cossham Street,2023-06-16T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-16T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.0
112291,Cossham Street,2023-06-16T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-06-16T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.44
112291,Cossham Street,2023-06-16T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.36
112291,Cossham Street,2023-06-16T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.73
112291,Cossham Street,2023-06-16T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,40.6
112291,Cossham Street,2023-06-16T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.6
112291,Cossham Street,2023-06-16T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.2
112291,Cossham Street,2023-06-16T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.2
112291,Cossham Street,2023-06-16T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
112291,Cossham Street,2023-06-16T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-16T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
112291,Cossham Street,2023-06-16T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.55
112291,Cossham Street,2023-06-16T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.6
112291,Cossham Street,2023-06-16T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.6
112291,Cossham Street,2023-06-16T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
112291,Cossham Street,2023-06-16T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.3
112291,Cossham Street,2023-06-16T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.2
112291,Cossham Street,2023-06-16T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.6
112291,Cossham Street,2023-06-16T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-16T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
112291,Cossham Street,2023-06-16T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-16T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.04
112291,Cossham Street,2023-06-16T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.26
112291,Cossham Street,2023-06-16T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.24
112291,Cossham Street,2023-06-16T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,59.1
112291,Cossham Street,2023-06-16T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.4
112291,Cossham Street,2023-06-16T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.9
112291,Cossham Street,2023-06-16T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.1
112291,Cossham Street,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,41.3
112291,Cossham Street,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112291,Cossham Street,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
112291,Cossham Street,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112291,Cossham Street,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
112291,Cossham Street,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112291,Cossham Street,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
112291,Cossham Street,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
112291,Cossham Street,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
112291,Cossham Street,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,42.95
112291,Cossham Street,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,48.6
112291,Cossham Street,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.06
112291,Cossham Street,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
112291,Cossham Street,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
112291,Cossham Street,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
112291,Cossham Street,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
112291,Cossham Street,2023-06-16T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-16T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.72
112291,Cossham Street,2023-06-16T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-06-16T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.19
112291,Cossham Street,2023-06-16T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.16
112291,Cossham Street,2023-06-16T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.54
112291,Cossham Street,2023-06-16T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,38.6
112291,Cossham Street,2023-06-16T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.8
112291,Cossham Street,2023-06-16T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.3
112291,Cossham Street,2023-06-16T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.6
112291,Cossham Street,2023-06-16T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.03
112291,Cossham Street,2023-06-16T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-16T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
112291,Cossham Street,2023-06-16T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.9
112291,Cossham Street,2023-06-16T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.89
112291,Cossham Street,2023-06-16T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.01
112291,Cossham Street,2023-06-16T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.3
112291,Cossham Street,2023-06-16T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.9
112291,Cossham Street,2023-06-16T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.3
112291,Cossham Street,2023-06-16T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.2
112291,Cossham Street,2023-06-16T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-16T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
112291,Cossham Street,2023-06-16T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-16T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.92
112291,Cossham Street,2023-06-16T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.17
112291,Cossham Street,2023-06-16T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.4
112291,Cossham Street,2023-06-16T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.1
112291,Cossham Street,2023-06-16T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.0
112291,Cossham Street,2023-06-16T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.4
112291,Cossham Street,2023-06-16T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.0
112291,Cossham Street,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,41.3
112291,Cossham Street,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112291,Cossham Street,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
112291,Cossham Street,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112291,Cossham Street,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
112291,Cossham Street,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112291,Cossham Street,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
112291,Cossham Street,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
112291,Cossham Street,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
112291,Cossham Street,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,46.14
112291,Cossham Street,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,46.49
112291,Cossham Street,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.95
112291,Cossham Street,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
112291,Cossham Street,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
112291,Cossham Street,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
112291,Cossham Street,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
112291,Cossham Street,2023-06-16T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-06-16T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-06-16T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.81
112291,Cossham Street,2023-06-16T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.4
112291,Cossham Street,2023-06-16T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.07
112291,Cossham Street,2023-06-16T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.17
112291,Cossham Street,2023-06-16T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,42.3
112291,Cossham Street,2023-06-16T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.3
112291,Cossham Street,2023-06-16T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.8
112291,Cossham Street,2023-06-16T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.7
112291,Cossham Street,2023-06-16T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.05
112291,Cossham Street,2023-06-16T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-16T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
112291,Cossham Street,2023-06-16T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.89
112291,Cossham Street,2023-06-16T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.34
112291,Cossham Street,2023-06-16T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.02
112291,Cossham Street,2023-06-16T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
112291,Cossham Street,2023-06-16T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.4
112291,Cossham Street,2023-06-16T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.6
112291,Cossham Street,2023-06-16T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.5
112291,Cossham Street,2023-06-16T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-16T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.18
112291,Cossham Street,2023-06-16T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.39
112291,Cossham Street,2023-06-16T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.22
112291,Cossham Street,2023-06-16T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.28
112291,Cossham Street,2023-06-16T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.06
112291,Cossham Street,2023-06-16T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,45.1
112291,Cossham Street,2023-06-16T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.6
112291,Cossham Street,2023-06-16T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.9
112291,Cossham Street,2023-06-16T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.4
112291,Cossham Street,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,41.3
112291,Cossham Street,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112291,Cossham Street,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
112291,Cossham Street,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112291,Cossham Street,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
112291,Cossham Street,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112291,Cossham Street,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
112291,Cossham Street,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
112291,Cossham Street,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
112291,Cossham Street,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
112291,Cossham Street,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,39.46
112291,Cossham Street,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,46.15
112291,Cossham Street,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.86
112291,Cossham Street,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
112291,Cossham Street,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
112291,Cossham Street,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
112291,Cossham Street,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
112291,Cossham Street,2023-06-16T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-16T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-06-16T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.78
112291,Cossham Street,2023-06-16T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.92
112291,Cossham Street,2023-06-16T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.26
112291,Cossham Street,2023-06-16T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.51
112291,Cossham Street,2023-06-16T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,33.5
112291,Cossham Street,2023-06-16T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.5
112291,Cossham Street,2023-06-16T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.1
112291,Cossham Street,2023-06-16T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.6
112291,Cossham Street,2023-06-16T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
112291,Cossham Street,2023-06-16T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-16T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112291,Cossham Street,2023-06-16T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.97
112291,Cossham Street,2023-06-16T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.48
112291,Cossham Street,2023-06-16T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.03
112291,Cossham Street,2023-06-16T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
112291,Cossham Street,2023-06-16T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.6
112291,Cossham Street,2023-06-16T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.0
112291,Cossham Street,2023-06-16T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.5
112291,Cossham Street,2023-06-16T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
112291,Cossham Street,2023-06-16T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
112291,Cossham Street,2023-06-16T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
112291,Cossham Street,2023-06-16T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.86
112291,Cossham Street,2023-06-16T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.04
112291,Cossham Street,2023-06-16T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.81
112291,Cossham Street,2023-06-16T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,53.0
112291,Cossham Street,2023-06-16T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.4
112291,Cossham Street,2023-06-16T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.7
112291,Cossham Street,2023-06-16T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.4
112291,Cossham Street,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,41.3
112291,Cossham Street,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112291,Cossham Street,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
112291,Cossham Street,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112291,Cossham Street,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
112291,Cossham Street,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112291,Cossham Street,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
112291,Cossham Street,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
112291,Cossham Street,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
112291,Cossham Street,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
112291,Cossham Street,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.5
112291,Cossham Street,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,49.81
112291,Cossham Street,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.43
112291,Cossham Street,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,89.7
112291,Cossham Street,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
112291,Cossham Street,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
112291,Cossham Street,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
112291,Cossham Street,2023-06-16T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-16T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-06-16T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.83
112291,Cossham Street,2023-06-16T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.78
112291,Cossham Street,2023-06-16T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.87
112291,Cossham Street,2023-06-16T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.46
112291,Cossham Street,2023-06-16T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,35.0
112291,Cossham Street,2023-06-16T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.9
112291,Cossham Street,2023-06-16T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.7
112291,Cossham Street,2023-06-16T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.5
112291,Cossham Street,2023-06-16T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
112291,Cossham Street,2023-06-16T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-16T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
112291,Cossham Street,2023-06-16T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.23
112291,Cossham Street,2023-06-16T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.16
112291,Cossham Street,2023-06-16T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.56
112291,Cossham Street,2023-06-16T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.6
112291,Cossham Street,2023-06-16T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.3
112291,Cossham Street,2023-06-16T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.2
112291,Cossham Street,2023-06-16T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.4
112291,Cossham Street,2023-06-16T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-16T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.14
112291,Cossham Street,2023-06-16T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-16T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.96
112291,Cossham Street,2023-06-16T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.24
112291,Cossham Street,2023-06-16T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.32
112291,Cossham Street,2023-06-16T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.0
112291,Cossham Street,2023-06-16T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.6
112291,Cossham Street,2023-06-16T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.7
112291,Cossham Street,2023-06-16T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.4
112291,Cossham Street,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,41.3
112291,Cossham Street,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112291,Cossham Street,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
112291,Cossham Street,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112291,Cossham Street,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
112291,Cossham Street,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112291,Cossham Street,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
112291,Cossham Street,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
112291,Cossham Street,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
112291,Cossham Street,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
112291,Cossham Street,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.63
112291,Cossham Street,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,47.2
112291,Cossham Street,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.49
112291,Cossham Street,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
112291,Cossham Street,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
112291,Cossham Street,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
112291,Cossham Street,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
112291,Cossham Street,2023-06-16T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-16T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.39
112291,Cossham Street,2023-06-16T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-06-16T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.94
112291,Cossham Street,2023-06-16T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.26
112291,Cossham Street,2023-06-16T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.34
112291,Cossham Street,2023-06-16T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.6
112291,Cossham Street,2023-06-16T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.2
112291,Cossham Street,2023-06-16T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.8
112291,Cossham Street,2023-06-16T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.8
112291,Cossham Street,2023-06-16T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
112291,Cossham Street,2023-06-16T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-16T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
112291,Cossham Street,2023-06-16T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.85
112291,Cossham Street,2023-06-16T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.87
112291,Cossham Street,2023-06-16T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.22
112291,Cossham Street,2023-06-16T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
112291,Cossham Street,2023-06-16T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.0
112291,Cossham Street,2023-06-16T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.4
112291,Cossham Street,2023-06-16T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.3
112291,Cossham Street,2023-06-16T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-16T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
112291,Cossham Street,2023-06-16T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
112291,Cossham Street,2023-06-16T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.12
112291,Cossham Street,2023-06-16T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.4
112291,Cossham Street,2023-06-16T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.55
112291,Cossham Street,2023-06-16T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.8
112291,Cossham Street,2023-06-16T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.2
112291,Cossham Street,2023-06-16T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.1
112291,Cossham Street,2023-06-16T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.1
112291,Cossham Street,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,41.3
112291,Cossham Street,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112291,Cossham Street,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
112291,Cossham Street,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112291,Cossham Street,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
112291,Cossham Street,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112291,Cossham Street,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.79
112291,Cossham Street,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
112291,Cossham Street,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
112291,Cossham Street,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.61
112291,Cossham Street,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.61
112291,Cossham Street,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.51
112291,Cossham Street,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
112291,Cossham Street,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
112291,Cossham Street,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
112291,Cossham Street,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
112291,Cossham Street,2023-06-16T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-16T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-16T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-16T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.47
112291,Cossham Street,2023-06-16T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.65
112291,Cossham Street,2023-06-16T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.71
112291,Cossham Street,2023-06-16T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,40.4
112291,Cossham Street,2023-06-16T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.9
112291,Cossham Street,2023-06-16T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.3
112291,Cossham Street,2023-06-16T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.9
112291,Cossham Street,2023-06-16T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.39
112291,Cossham Street,2023-06-16T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.1
112291,Cossham Street,2023-06-16T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
112291,Cossham Street,2023-06-16T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.29
112291,Cossham Street,2023-06-16T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.06
112291,Cossham Street,2023-06-16T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.15
112291,Cossham Street,2023-06-16T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
112291,Cossham Street,2023-06-16T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.2
112291,Cossham Street,2023-06-16T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.6
112291,Cossham Street,2023-06-16T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.4
112291,Cossham Street,2023-06-16T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-16T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
112291,Cossham Street,2023-06-16T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-16T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.71
112291,Cossham Street,2023-06-16T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.53
112291,Cossham Street,2023-06-16T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.48
112291,Cossham Street,2023-06-16T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.3
112291,Cossham Street,2023-06-16T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.9
112291,Cossham Street,2023-06-16T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.0
112291,Cossham Street,2023-06-16T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.3
112291,Cossham Street,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,41.3
112291,Cossham Street,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112291,Cossham Street,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
112291,Cossham Street,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112291,Cossham Street,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
112291,Cossham Street,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112291,Cossham Street,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
112291,Cossham Street,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
112291,Cossham Street,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
112291,Cossham Street,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
112291,Cossham Street,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.16
112291,Cossham Street,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.92
112291,Cossham Street,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.52
112291,Cossham Street,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
112291,Cossham Street,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
112291,Cossham Street,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
112291,Cossham Street,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
112291,Cossham Street,2023-06-16T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-16T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-16T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-16T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.03
112291,Cossham Street,2023-06-16T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.18
112291,Cossham Street,2023-06-16T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.67
112291,Cossham Street,2023-06-16T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,44.0
112291,Cossham Street,2023-06-16T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.2
112291,Cossham Street,2023-06-16T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,80.6
112291,Cossham Street,2023-06-16T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.6
112291,Cossham Street,2023-06-16T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
112291,Cossham Street,2023-06-16T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-16T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
112291,Cossham Street,2023-06-16T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.93
112291,Cossham Street,2023-06-16T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.12
112291,Cossham Street,2023-06-16T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.38
112291,Cossham Street,2023-06-16T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.6
112291,Cossham Street,2023-06-16T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.2
112291,Cossham Street,2023-06-16T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.4
112291,Cossham Street,2023-06-16T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.6
112291,Cossham Street,2023-06-16T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-16T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
112291,Cossham Street,2023-06-16T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-16T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.85
112291,Cossham Street,2023-06-16T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.63
112291,Cossham Street,2023-06-16T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.16
112291,Cossham Street,2023-06-16T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.7
112291,Cossham Street,2023-06-16T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.9
112291,Cossham Street,2023-06-16T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.1
112291,Cossham Street,2023-06-16T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.4
112291,Cossham Street,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,41.4
112291,Cossham Street,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112291,Cossham Street,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
112291,Cossham Street,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112291,Cossham Street,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
112291,Cossham Street,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112291,Cossham Street,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
112291,Cossham Street,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
112291,Cossham Street,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
112291,Cossham Street,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
112291,Cossham Street,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.49
112291,Cossham Street,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.16
112291,Cossham Street,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.65
112291,Cossham Street,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
112291,Cossham Street,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
112291,Cossham Street,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
112291,Cossham Street,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
112291,Cossham Street,2023-06-16T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-16T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-16T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.47
112291,Cossham Street,2023-06-16T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.85
112291,Cossham Street,2023-06-16T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.8
112291,Cossham Street,2023-06-16T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.26
112291,Cossham Street,2023-06-16T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,39.8
112291,Cossham Street,2023-06-16T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.6
112291,Cossham Street,2023-06-16T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.1
112291,Cossham Street,2023-06-16T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.3
112291,Cossham Street,2023-06-16T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.3
112291,Cossham Street,2023-06-16T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-16T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112291,Cossham Street,2023-06-16T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.31
112291,Cossham Street,2023-06-16T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.39
112291,Cossham Street,2023-06-16T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.22
112291,Cossham Street,2023-06-16T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
112291,Cossham Street,2023-06-16T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.8
112291,Cossham Street,2023-06-16T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.1
112291,Cossham Street,2023-06-16T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.0
112291,Cossham Street,2023-06-16T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
112291,Cossham Street,2023-06-16T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
