Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-16T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-16T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.09
112291,Cossham Street,2023-06-16T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.79
112291,Cossham Street,2023-06-16T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.93
112291,Cossham Street,2023-06-16T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.6
112291,Cossham Street,2023-06-16T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.6
112291,Cossham Street,2023-06-16T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.0
112291,Cossham Street,2023-06-16T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.2
112291,Cossham Street,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,41.4
112291,Cossham Street,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112291,Cossham Street,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
112291,Cossham Street,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112291,Cossham Street,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.26
112291,Cossham Street,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112291,Cossham Street,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
112291,Cossham Street,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
112291,Cossham Street,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
112291,Cossham Street,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
112291,Cossham Street,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,45.85
112291,Cossham Street,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.89
112291,Cossham Street,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,42.29
112291,Cossham Street,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
112291,Cossham Street,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
112291,Cossham Street,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
112291,Cossham Street,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
112291,Cossham Street,2023-06-16T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.2
112291,Cossham Street,2023-06-16T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-16T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-16T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.98
112291,Cossham Street,2023-06-16T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.07
112291,Cossham Street,2023-06-16T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.17
112291,Cossham Street,2023-06-16T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,40.3
112291,Cossham Street,2023-06-16T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.6
112291,Cossham Street,2023-06-16T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.2
112291,Cossham Street,2023-06-16T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.0
112291,Cossham Street,2023-06-16T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
112291,Cossham Street,2023-06-16T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
112291,Cossham Street,2023-06-16T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
112291,Cossham Street,2023-06-16T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.43
112291,Cossham Street,2023-06-16T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.2
112291,Cossham Street,2023-06-16T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.23
112291,Cossham Street,2023-06-16T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
112291,Cossham Street,2023-06-16T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.7
112291,Cossham Street,2023-06-16T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.5
112291,Cossham Street,2023-06-16T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.1
112291,Cossham Street,2023-06-16T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-16T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
112291,Cossham Street,2023-06-16T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-16T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.02
112291,Cossham Street,2023-06-16T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.19
112291,Cossham Street,2023-06-16T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.4
112291,Cossham Street,2023-06-16T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.5
112291,Cossham Street,2023-06-16T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.7
112291,Cossham Street,2023-06-16T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.3
112291,Cossham Street,2023-06-16T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.7
112291,Cossham Street,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,41.4
112291,Cossham Street,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112291,Cossham Street,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
112291,Cossham Street,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112291,Cossham Street,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
112291,Cossham Street,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112291,Cossham Street,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
112291,Cossham Street,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
112291,Cossham Street,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
112291,Cossham Street,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
112291,Cossham Street,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.07
112291,Cossham Street,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.16
112291,Cossham Street,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.93
112291,Cossham Street,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
112291,Cossham Street,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
112291,Cossham Street,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
112291,Cossham Street,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
112291,Cossham Street,2023-06-16T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-16T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.89
112291,Cossham Street,2023-06-16T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-16T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.64
112291,Cossham Street,2023-06-16T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.47
112291,Cossham Street,2023-06-16T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.98
112291,Cossham Street,2023-06-16T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,41.9
112291,Cossham Street,2023-06-16T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.3
112291,Cossham Street,2023-06-16T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.2
112291,Cossham Street,2023-06-16T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.0
112291,Cossham Street,2023-06-16T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.1
112291,Cossham Street,2023-06-16T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
112291,Cossham Street,2023-06-16T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.11
112291,Cossham Street,2023-06-16T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.78
112291,Cossham Street,2023-06-16T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.25
112291,Cossham Street,2023-06-16T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.46
112291,Cossham Street,2023-06-16T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
112291,Cossham Street,2023-06-16T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.8
112291,Cossham Street,2023-06-16T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.6
112291,Cossham Street,2023-06-16T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.4
112291,Cossham Street,2023-06-16T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-16T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
112291,Cossham Street,2023-06-16T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-16T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.52
112291,Cossham Street,2023-06-16T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.32
112291,Cossham Street,2023-06-16T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.03
112291,Cossham Street,2023-06-16T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.8
112291,Cossham Street,2023-06-16T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.8
112291,Cossham Street,2023-06-16T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.6
112291,Cossham Street,2023-06-16T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.8
112291,Cossham Street,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,41.4
112291,Cossham Street,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112291,Cossham Street,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
112291,Cossham Street,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112291,Cossham Street,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
112291,Cossham Street,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112291,Cossham Street,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
112291,Cossham Street,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
112291,Cossham Street,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
112291,Cossham Street,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,46.09
112291,Cossham Street,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.74
112291,Cossham Street,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.13
112291,Cossham Street,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
112291,Cossham Street,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
112291,Cossham Street,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
112291,Cossham Street,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
112291,Cossham Street,2023-06-16T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-16T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.01
112291,Cossham Street,2023-06-16T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-16T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.88
112291,Cossham Street,2023-06-16T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,26.05
112291,Cossham Street,2023-06-16T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.66
112291,Cossham Street,2023-06-16T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,57.7
112291,Cossham Street,2023-06-16T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.1
112291,Cossham Street,2023-06-16T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,107.3
112291,Cossham Street,2023-06-16T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.7
112291,Cossham Street,2023-06-16T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
112291,Cossham Street,2023-06-16T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-16T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
112291,Cossham Street,2023-06-16T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.78
112291,Cossham Street,2023-06-16T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.82
112291,Cossham Street,2023-06-16T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.94
112291,Cossham Street,2023-06-16T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
112291,Cossham Street,2023-06-16T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.4
112291,Cossham Street,2023-06-16T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.3
112291,Cossham Street,2023-06-16T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.3
112291,Cossham Street,2023-06-16T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-16T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
112291,Cossham Street,2023-06-16T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-16T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.56
112291,Cossham Street,2023-06-16T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.05
112291,Cossham Street,2023-06-16T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.05
112291,Cossham Street,2023-06-16T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.7
112291,Cossham Street,2023-06-16T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.9
112291,Cossham Street,2023-06-16T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.5
112291,Cossham Street,2023-06-16T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.5
112291,Cossham Street,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,41.4
112291,Cossham Street,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112291,Cossham Street,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
112291,Cossham Street,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112291,Cossham Street,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
112291,Cossham Street,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112291,Cossham Street,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
112291,Cossham Street,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
112291,Cossham Street,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
112291,Cossham Street,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
112291,Cossham Street,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,50.52
112291,Cossham Street,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,48.46
112291,Cossham Street,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.77
112291,Cossham Street,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
112291,Cossham Street,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
112291,Cossham Street,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
112291,Cossham Street,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
112291,Cossham Street,2023-06-16T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.39
112291,Cossham Street,2023-06-16T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-16T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-16T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.26
112291,Cossham Street,2023-06-16T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,21.16
112291,Cossham Street,2023-06-16T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.04
112291,Cossham Street,2023-06-16T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,45.8
112291,Cossham Street,2023-06-16T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.9
112291,Cossham Street,2023-06-16T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,87.3
112291,Cossham Street,2023-06-16T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.9
112291,Cossham Street,2023-06-16T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
112291,Cossham Street,2023-06-16T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
112291,Cossham Street,2023-06-16T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
112291,Cossham Street,2023-06-16T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.74
112291,Cossham Street,2023-06-16T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.47
112291,Cossham Street,2023-06-16T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.76
112291,Cossham Street,2023-06-16T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
112291,Cossham Street,2023-06-16T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.4
112291,Cossham Street,2023-06-16T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.5
112291,Cossham Street,2023-06-16T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.6
112291,Cossham Street,2023-06-16T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
112291,Cossham Street,2023-06-16T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
112291,Cossham Street,2023-06-16T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-16T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.1
112291,Cossham Street,2023-06-16T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.23
112291,Cossham Street,2023-06-16T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.53
112291,Cossham Street,2023-06-16T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.4
112291,Cossham Street,2023-06-16T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.2
112291,Cossham Street,2023-06-16T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.5
112291,Cossham Street,2023-06-16T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.2
112291,Cossham Street,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,41.4
112291,Cossham Street,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112291,Cossham Street,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
112291,Cossham Street,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112291,Cossham Street,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
112291,Cossham Street,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112291,Cossham Street,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
112291,Cossham Street,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
112291,Cossham Street,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,46.62
112291,Cossham Street,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,47.39
112291,Cossham Street,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.19
112291,Cossham Street,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
112291,Cossham Street,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
112291,Cossham Street,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
112291,Cossham Street,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
112291,Cossham Street,2023-06-16T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
112291,Cossham Street,2023-06-16T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-16T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-16T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.78
112291,Cossham Street,2023-06-16T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,22.75
112291,Cossham Street,2023-06-16T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.3
112291,Cossham Street,2023-06-16T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,49.3
112291,Cossham Street,2023-06-16T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.2
112291,Cossham Street,2023-06-16T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,93.4
112291,Cossham Street,2023-06-16T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.4
112291,Cossham Street,2023-06-16T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.46
112291,Cossham Street,2023-06-16T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.11
112291,Cossham Street,2023-06-16T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.07
112291,Cossham Street,2023-06-16T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.39
112291,Cossham Street,2023-06-16T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.28
112291,Cossham Street,2023-06-16T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.57
112291,Cossham Street,2023-06-16T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
112291,Cossham Street,2023-06-16T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.5
112291,Cossham Street,2023-06-16T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.3
112291,Cossham Street,2023-06-16T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.5
112291,Cossham Street,2023-06-16T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
112291,Cossham Street,2023-06-16T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
112291,Cossham Street,2023-06-16T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-16T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.63
112291,Cossham Street,2023-06-16T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.35
112291,Cossham Street,2023-06-16T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.06
112291,Cossham Street,2023-06-16T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.8
112291,Cossham Street,2023-06-16T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.8
112291,Cossham Street,2023-06-16T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.1
112291,Cossham Street,2023-06-16T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.9
112291,Cossham Street,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,41.3
112291,Cossham Street,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112291,Cossham Street,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.21
112291,Cossham Street,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112291,Cossham Street,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.91
112291,Cossham Street,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112291,Cossham Street,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.48
112291,Cossham Street,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
112291,Cossham Street,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.41
112291,Cossham Street,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,52.13
112291,Cossham Street,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,42.26
112291,Cossham Street,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
112291,Cossham Street,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
112291,Cossham Street,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
112291,Cossham Street,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
112291,Cossham Street,2023-06-16T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.62
112291,Cossham Street,2023-06-16T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.49
112291,Cossham Street,2023-06-16T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-16T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.53
112291,Cossham Street,2023-06-16T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.82
112291,Cossham Street,2023-06-16T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.48
112291,Cossham Street,2023-06-16T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,36.8
112291,Cossham Street,2023-06-16T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.1
112291,Cossham Street,2023-06-16T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.1
112291,Cossham Street,2023-06-16T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.5
112291,Cossham Street,2023-06-16T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
112291,Cossham Street,2023-06-16T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
112291,Cossham Street,2023-06-16T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
112291,Cossham Street,2023-06-16T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.56
112291,Cossham Street,2023-06-16T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.53
112291,Cossham Street,2023-06-16T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.45
112291,Cossham Street,2023-06-16T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.1
112291,Cossham Street,2023-06-16T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.5
112291,Cossham Street,2023-06-16T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.6
112291,Cossham Street,2023-06-16T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.0
112291,Cossham Street,2023-06-16T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
112291,Cossham Street,2023-06-16T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.11
112291,Cossham Street,2023-06-16T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-16T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.24
112291,Cossham Street,2023-06-16T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.81
112291,Cossham Street,2023-06-16T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.49
112291,Cossham Street,2023-06-16T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.9
112291,Cossham Street,2023-06-16T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.1
112291,Cossham Street,2023-06-16T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.5
112291,Cossham Street,2023-06-16T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.5
112291,Cossham Street,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,41.3
112291,Cossham Street,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112291,Cossham Street,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
112291,Cossham Street,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112291,Cossham Street,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
112291,Cossham Street,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112291,Cossham Street,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
112291,Cossham Street,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
112291,Cossham Street,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,44.86
112291,Cossham Street,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,45.54
112291,Cossham Street,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.05
112291,Cossham Street,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
112291,Cossham Street,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
112291,Cossham Street,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
112291,Cossham Street,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
112291,Cossham Street,2023-06-16T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.61
112291,Cossham Street,2023-06-16T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.94
112291,Cossham Street,2023-06-16T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-16T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.37
112291,Cossham Street,2023-06-16T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.93
112291,Cossham Street,2023-06-16T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.58
112291,Cossham Street,2023-06-16T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,34.6
112291,Cossham Street,2023-06-16T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.6
112291,Cossham Street,2023-06-16T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.5
112291,Cossham Street,2023-06-16T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.6
112291,Cossham Street,2023-06-16T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-16T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-16T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
112291,Cossham Street,2023-06-16T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.29
112291,Cossham Street,2023-06-16T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.65
112291,Cossham Street,2023-06-16T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.47
112291,Cossham Street,2023-06-16T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.4
112291,Cossham Street,2023-06-16T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.1
112291,Cossham Street,2023-06-16T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.5
112291,Cossham Street,2023-06-16T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.2
112291,Cossham Street,2023-06-16T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.19
112291,Cossham Street,2023-06-16T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-16T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-16T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.58
112291,Cossham Street,2023-06-16T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.04
112291,Cossham Street,2023-06-16T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.19
112291,Cossham Street,2023-06-16T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.8
112291,Cossham Street,2023-06-16T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.8
112291,Cossham Street,2023-06-16T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.1
112291,Cossham Street,2023-06-16T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.1
112291,Cossham Street,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,41.3
112291,Cossham Street,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112291,Cossham Street,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
112291,Cossham Street,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112291,Cossham Street,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
112291,Cossham Street,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112291,Cossham Street,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
112291,Cossham Street,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
112291,Cossham Street,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
112291,Cossham Street,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,48.58
112291,Cossham Street,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.48
112291,Cossham Street,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,43.43
112291,Cossham Street,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
112291,Cossham Street,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
112291,Cossham Street,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
112291,Cossham Street,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
112291,Cossham Street,2023-06-16T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
112291,Cossham Street,2023-06-16T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.57
112291,Cossham Street,2023-06-16T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-16T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.76
112291,Cossham Street,2023-06-16T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.59
112291,Cossham Street,2023-06-16T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.17
112291,Cossham Street,2023-06-16T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,43.4
112291,Cossham Street,2023-06-16T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,77.3
112291,Cossham Street,2023-06-16T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.2
112291,Cossham Street,2023-06-16T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.7
112291,Cossham Street,2023-06-16T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-16T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-16T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
112291,Cossham Street,2023-06-16T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.2
112291,Cossham Street,2023-06-16T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.7
112291,Cossham Street,2023-06-16T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.0
112291,Cossham Street,2023-06-16T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.7
112291,Cossham Street,2023-06-16T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.8
112291,Cossham Street,2023-06-16T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.2
112291,Cossham Street,2023-06-16T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.0
112291,Cossham Street,2023-06-16T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.08
112291,Cossham Street,2023-06-16T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-16T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-16T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.47
112291,Cossham Street,2023-06-16T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.29
112291,Cossham Street,2023-06-16T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.46
112291,Cossham Street,2023-06-16T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,56.0
112291,Cossham Street,2023-06-16T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,79.5
112291,Cossham Street,2023-06-16T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.2
112291,Cossham Street,2023-06-16T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.8
112291,Cossham Street,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,41.2
112291,Cossham Street,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112291,Cossham Street,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
112291,Cossham Street,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112291,Cossham Street,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
112291,Cossham Street,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112291,Cossham Street,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
112291,Cossham Street,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
112291,Cossham Street,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
112291,Cossham Street,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,56.79
112291,Cossham Street,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.35
112291,Cossham Street,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,44.09
112291,Cossham Street,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,94.7
112291,Cossham Street,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.8
112291,Cossham Street,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
112291,Cossham Street,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
112291,Cossham Street,2023-06-16T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
112291,Cossham Street,2023-06-16T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-16T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-16T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,23.66
112291,Cossham Street,2023-06-16T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.68
112291,Cossham Street,2023-06-16T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.86
112291,Cossham Street,2023-06-16T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,54.9
112291,Cossham Street,2023-06-16T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,95.6
112291,Cossham Street,2023-06-16T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.1
112291,Cossham Street,2023-06-16T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.3
112291,Cossham Street,2023-06-16T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-16T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-16T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
112291,Cossham Street,2023-06-16T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.76
112291,Cossham Street,2023-06-16T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.04
112291,Cossham Street,2023-06-16T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.56
112291,Cossham Street,2023-06-16T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
112291,Cossham Street,2023-06-16T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.3
112291,Cossham Street,2023-06-16T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.2
112291,Cossham Street,2023-06-16T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.3
112291,Cossham Street,2023-06-16T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
112291,Cossham Street,2023-06-16T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-16T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
112291,Cossham Street,2023-06-16T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.32
112291,Cossham Street,2023-06-16T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.86
112291,Cossham Street,2023-06-16T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.67
112291,Cossham Street,2023-06-16T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.2
112291,Cossham Street,2023-06-16T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.0
112291,Cossham Street,2023-06-16T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.9
112291,Cossham Street,2023-06-16T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.5
112291,Cossham Street,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,41.1
112291,Cossham Street,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112291,Cossham Street,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
112291,Cossham Street,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112291,Cossham Street,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
112291,Cossham Street,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112291,Cossham Street,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
112291,Cossham Street,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
112291,Cossham Street,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
112291,Cossham Street,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
112291,Cossham Street,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,58.2
112291,Cossham Street,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,42.64
112291,Cossham Street,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.03
112291,Cossham Street,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,100.9
112291,Cossham Street,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.9
112291,Cossham Street,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
112291,Cossham Street,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
112291,Cossham Street,2023-06-16T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.08
112291,Cossham Street,2023-06-16T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.29
112291,Cossham Street,2023-06-16T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-16T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.68
112291,Cossham Street,2023-06-16T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.6
112291,Cossham Street,2023-06-16T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.59
112291,Cossham Street,2023-06-16T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,48.3
112291,Cossham Street,2023-06-16T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,84.2
112291,Cossham Street,2023-06-16T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.6
112291,Cossham Street,2023-06-16T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.2
112291,Cossham Street,2023-06-16T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
112291,Cossham Street,2023-06-16T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-16T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112291,Cossham Street,2023-06-16T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.53
112291,Cossham Street,2023-06-16T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.04
112291,Cossham Street,2023-06-16T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.85
112291,Cossham Street,2023-06-16T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,39.8
112291,Cossham Street,2023-06-16T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.6
112291,Cossham Street,2023-06-16T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.9
112291,Cossham Street,2023-06-16T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.8
112291,Cossham Street,2023-06-16T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
112291,Cossham Street,2023-06-16T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-16T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
112291,Cossham Street,2023-06-16T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.8
112291,Cossham Street,2023-06-16T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.03
112291,Cossham Street,2023-06-16T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.42
112291,Cossham Street,2023-06-16T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.1
112291,Cossham Street,2023-06-16T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.7
112291,Cossham Street,2023-06-16T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.2
112291,Cossham Street,2023-06-16T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.8
112291,Cossham Street,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,41.1
112291,Cossham Street,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112291,Cossham Street,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
112291,Cossham Street,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112291,Cossham Street,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
112291,Cossham Street,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112291,Cossham Street,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
112291,Cossham Street,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,57.51
112291,Cossham Street,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.79
112291,Cossham Street,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.56
112291,Cossham Street,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,106.6
112291,Cossham Street,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.4
112291,Cossham Street,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
112291,Cossham Street,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
112291,Cossham Street,2023-06-16T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
112291,Cossham Street,2023-06-16T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-16T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-16T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.7
112291,Cossham Street,2023-06-16T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.06
112291,Cossham Street,2023-06-16T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.15
112291,Cossham Street,2023-06-16T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,38.8
112291,Cossham Street,2023-06-16T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.8
112291,Cossham Street,2023-06-16T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.3
112291,Cossham Street,2023-06-16T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.7
112291,Cossham Street,2023-06-16T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
112291,Cossham Street,2023-06-16T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-16T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
112291,Cossham Street,2023-06-16T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.87
112291,Cossham Street,2023-06-16T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.37
112291,Cossham Street,2023-06-16T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.7
112291,Cossham Street,2023-06-16T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
112291,Cossham Street,2023-06-16T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.3
112291,Cossham Street,2023-06-16T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.2
112291,Cossham Street,2023-06-16T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.4
112291,Cossham Street,2023-06-16T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
112291,Cossham Street,2023-06-16T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.11
112291,Cossham Street,2023-06-16T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-16T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.26
112291,Cossham Street,2023-06-16T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.22
112291,Cossham Street,2023-06-16T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.4
112291,Cossham Street,2023-06-16T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.7
112291,Cossham Street,2023-06-16T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.2
112291,Cossham Street,2023-06-16T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.8
112291,Cossham Street,2023-06-16T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.4
112291,Cossham Street,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,41.0
112291,Cossham Street,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112291,Cossham Street,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
112291,Cossham Street,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112291,Cossham Street,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
112291,Cossham Street,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
112291,Cossham Street,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
112291,Cossham Street,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
112291,Cossham Street,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
112291,Cossham Street,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,49.61
112291,Cossham Street,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,40.66
112291,Cossham Street,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,47.12
112291,Cossham Street,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
112291,Cossham Street,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
