Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
112291,Cossham Street,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
112291,Cossham Street,2023-06-16T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.54
112291,Cossham Street,2023-06-16T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-16T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-16T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.26
112291,Cossham Street,2023-06-16T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.0
112291,Cossham Street,2023-06-16T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.59
112291,Cossham Street,2023-06-16T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,39.6
112291,Cossham Street,2023-06-16T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.3
112291,Cossham Street,2023-06-16T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.1
112291,Cossham Street,2023-06-16T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.5
112291,Cossham Street,2023-06-16T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
112291,Cossham Street,2023-06-16T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
112291,Cossham Street,2023-06-16T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112291,Cossham Street,2023-06-16T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.38
112291,Cossham Street,2023-06-16T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.18
112291,Cossham Street,2023-06-16T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.51
112291,Cossham Street,2023-06-16T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.1
112291,Cossham Street,2023-06-16T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.7
112291,Cossham Street,2023-06-16T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.4
112291,Cossham Street,2023-06-16T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.6
112291,Cossham Street,2023-06-16T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
112291,Cossham Street,2023-06-16T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.21
112291,Cossham Street,2023-06-16T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-16T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.98
112291,Cossham Street,2023-06-16T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.08
112291,Cossham Street,2023-06-16T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.43
112291,Cossham Street,2023-06-16T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.9
112291,Cossham Street,2023-06-16T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.2
112291,Cossham Street,2023-06-16T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.0
112291,Cossham Street,2023-06-16T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.2
112291,Cossham Street,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,41.0
112291,Cossham Street,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112291,Cossham Street,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
112291,Cossham Street,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112291,Cossham Street,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
112291,Cossham Street,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112291,Cossham Street,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
112291,Cossham Street,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
112291,Cossham Street,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
112291,Cossham Street,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,48.18
112291,Cossham Street,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,43.86
112291,Cossham Street,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
112291,Cossham Street,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
112291,Cossham Street,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
112291,Cossham Street,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
112291,Cossham Street,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
112291,Cossham Street,2023-06-16T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
112291,Cossham Street,2023-06-16T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.45
112291,Cossham Street,2023-06-16T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-16T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.39
112291,Cossham Street,2023-06-16T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.51
112291,Cossham Street,2023-06-16T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.04
112291,Cossham Street,2023-06-16T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,39.7
112291,Cossham Street,2023-06-16T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.6
112291,Cossham Street,2023-06-16T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.5
112291,Cossham Street,2023-06-16T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.7
112291,Cossham Street,2023-06-16T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.89
112291,Cossham Street,2023-06-16T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
112291,Cossham Street,2023-06-16T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
112291,Cossham Street,2023-06-16T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.12
112291,Cossham Street,2023-06-16T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.65
112291,Cossham Street,2023-06-16T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.43
112291,Cossham Street,2023-06-16T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
112291,Cossham Street,2023-06-16T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.0
112291,Cossham Street,2023-06-16T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.8
112291,Cossham Street,2023-06-16T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.1
112291,Cossham Street,2023-06-16T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.06
112291,Cossham Street,2023-06-16T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-16T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-16T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.74
112291,Cossham Street,2023-06-16T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.13
112291,Cossham Street,2023-06-16T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.65
112291,Cossham Street,2023-06-16T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,45.0
112291,Cossham Street,2023-06-16T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,86.6
112291,Cossham Street,2023-06-16T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.8
112291,Cossham Street,2023-06-16T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.8
112291,Cossham Street,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,40.9
112291,Cossham Street,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112291,Cossham Street,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
112291,Cossham Street,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112291,Cossham Street,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
112291,Cossham Street,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
112291,Cossham Street,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.69
112291,Cossham Street,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
112291,Cossham Street,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
112291,Cossham Street,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,48.88
112291,Cossham Street,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,44.95
112291,Cossham Street,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,45.2
112291,Cossham Street,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
112291,Cossham Street,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
112291,Cossham Street,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
112291,Cossham Street,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
112291,Cossham Street,2023-06-16T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-16T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-16T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-16T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.44
112291,Cossham Street,2023-06-16T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.9
112291,Cossham Street,2023-06-16T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.75
112291,Cossham Street,2023-06-16T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.8
112291,Cossham Street,2023-06-16T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.4
112291,Cossham Street,2023-06-16T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.4
112291,Cossham Street,2023-06-16T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.1
112291,Cossham Street,2023-06-16T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.18
112291,Cossham Street,2023-06-16T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-16T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
112291,Cossham Street,2023-06-16T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.45
112291,Cossham Street,2023-06-16T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.22
112291,Cossham Street,2023-06-16T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.07
112291,Cossham Street,2023-06-16T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
112291,Cossham Street,2023-06-16T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.6
112291,Cossham Street,2023-06-16T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.4
112291,Cossham Street,2023-06-16T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.7
112291,Cossham Street,2023-06-16T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.37
112291,Cossham Street,2023-06-16T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-16T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-16T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,30.87
112291,Cossham Street,2023-06-16T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.93
112291,Cossham Street,2023-06-16T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.44
112291,Cossham Street,2023-06-16T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,78.2
112291,Cossham Street,2023-06-16T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,123.5
112291,Cossham Street,2023-06-16T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.0
112291,Cossham Street,2023-06-16T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.3
112291,Cossham Street,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,40.9
112291,Cossham Street,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112291,Cossham Street,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
112291,Cossham Street,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112291,Cossham Street,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.38
112291,Cossham Street,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
112291,Cossham Street,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
112291,Cossham Street,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
112291,Cossham Street,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
112291,Cossham Street,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,57.68
112291,Cossham Street,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,37.37
112291,Cossham Street,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,43.42
112291,Cossham Street,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,103.9
112291,Cossham Street,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.4
112291,Cossham Street,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
112291,Cossham Street,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
112291,Cossham Street,2023-06-16T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-16T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-16T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-16T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.73
112291,Cossham Street,2023-06-16T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.3
112291,Cossham Street,2023-06-16T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.59
112291,Cossham Street,2023-06-16T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,36.7
112291,Cossham Street,2023-06-16T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.7
112291,Cossham Street,2023-06-16T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.3
112291,Cossham Street,2023-06-16T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.9
112291,Cossham Street,2023-06-16T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-06-16T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-16T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112291,Cossham Street,2023-06-16T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.23
112291,Cossham Street,2023-06-16T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.21
112291,Cossham Street,2023-06-16T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.16
112291,Cossham Street,2023-06-16T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
112291,Cossham Street,2023-06-16T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.0
112291,Cossham Street,2023-06-16T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.6
112291,Cossham Street,2023-06-16T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.0
112291,Cossham Street,2023-06-16T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.05
112291,Cossham Street,2023-06-16T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-16T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-16T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.24
112291,Cossham Street,2023-06-16T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.41
112291,Cossham Street,2023-06-16T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.97
112291,Cossham Street,2023-06-16T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,54.1
112291,Cossham Street,2023-06-16T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.1
112291,Cossham Street,2023-06-16T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.0
112291,Cossham Street,2023-06-16T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.4
112291,Cossham Street,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,40.8
112291,Cossham Street,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112291,Cossham Street,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
112291,Cossham Street,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
112291,Cossham Street,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.97
112291,Cossham Street,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
112291,Cossham Street,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.23
112291,Cossham Street,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
112291,Cossham Street,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
112291,Cossham Street,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,47.11
112291,Cossham Street,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.58
112291,Cossham Street,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.27
112291,Cossham Street,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
112291,Cossham Street,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
112291,Cossham Street,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
112291,Cossham Street,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
112291,Cossham Street,2023-06-16T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-16T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-16T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-06-16T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.13
112291,Cossham Street,2023-06-16T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.62
112291,Cossham Street,2023-06-16T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.96
112291,Cossham Street,2023-06-16T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.2
112291,Cossham Street,2023-06-16T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.5
112291,Cossham Street,2023-06-16T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.4
112291,Cossham Street,2023-06-16T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.5
112291,Cossham Street,2023-06-16T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.91
112291,Cossham Street,2023-06-16T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
112291,Cossham Street,2023-06-16T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
112291,Cossham Street,2023-06-16T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.37
112291,Cossham Street,2023-06-16T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.56
112291,Cossham Street,2023-06-16T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.04
112291,Cossham Street,2023-06-16T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
112291,Cossham Street,2023-06-16T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.2
112291,Cossham Street,2023-06-16T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.4
112291,Cossham Street,2023-06-16T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.6
112291,Cossham Street,2023-06-16T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
112291,Cossham Street,2023-06-16T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-16T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-16T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.46
112291,Cossham Street,2023-06-16T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.66
112291,Cossham Street,2023-06-16T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.38
112291,Cossham Street,2023-06-16T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.0
112291,Cossham Street,2023-06-16T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.0
112291,Cossham Street,2023-06-16T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.6
112291,Cossham Street,2023-06-16T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.3
112291,Cossham Street,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,40.8
112291,Cossham Street,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112291,Cossham Street,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.18
112291,Cossham Street,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
112291,Cossham Street,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.14
112291,Cossham Street,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112291,Cossham Street,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.55
112291,Cossham Street,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
112291,Cossham Street,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
112291,Cossham Street,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
112291,Cossham Street,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,48.65
112291,Cossham Street,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.15
112291,Cossham Street,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.56
112291,Cossham Street,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,92.5
112291,Cossham Street,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
112291,Cossham Street,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
112291,Cossham Street,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
112291,Cossham Street,2023-06-16T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-16T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-16T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-06-16T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.59
112291,Cossham Street,2023-06-16T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.9
112291,Cossham Street,2023-06-16T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.19
112291,Cossham Street,2023-06-16T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,38.7
112291,Cossham Street,2023-06-16T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.2
112291,Cossham Street,2023-06-16T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.2
112291,Cossham Street,2023-06-16T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.8
112291,Cossham Street,2023-06-16T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
112291,Cossham Street,2023-06-16T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-06-16T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
112291,Cossham Street,2023-06-16T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.32
112291,Cossham Street,2023-06-16T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.84
112291,Cossham Street,2023-06-16T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.76
112291,Cossham Street,2023-06-16T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,39.8
112291,Cossham Street,2023-06-16T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.0
112291,Cossham Street,2023-06-16T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.9
112291,Cossham Street,2023-06-16T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.4
112291,Cossham Street,2023-06-16T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.57
112291,Cossham Street,2023-06-16T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-16T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-16T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.35
112291,Cossham Street,2023-06-16T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.24
112291,Cossham Street,2023-06-16T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.31
112291,Cossham Street,2023-06-16T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.2
112291,Cossham Street,2023-06-16T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.6
112291,Cossham Street,2023-06-16T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.0
112291,Cossham Street,2023-06-16T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.5
112291,Cossham Street,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,40.8
112291,Cossham Street,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112291,Cossham Street,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
112291,Cossham Street,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
112291,Cossham Street,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
112291,Cossham Street,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112291,Cossham Street,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
112291,Cossham Street,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
112291,Cossham Street,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
112291,Cossham Street,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
112291,Cossham Street,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,46.77
112291,Cossham Street,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.58
112291,Cossham Street,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,42.98
112291,Cossham Street,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,79.9
112291,Cossham Street,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
112291,Cossham Street,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
112291,Cossham Street,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
112291,Cossham Street,2023-06-16T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-16T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-16T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-16T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.41
112291,Cossham Street,2023-06-16T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.71
112291,Cossham Street,2023-06-16T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.89
112291,Cossham Street,2023-06-16T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.4
112291,Cossham Street,2023-06-16T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.0
112291,Cossham Street,2023-06-16T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.9
112291,Cossham Street,2023-06-16T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.0
112291,Cossham Street,2023-06-16T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
112291,Cossham Street,2023-06-16T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-16T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
112291,Cossham Street,2023-06-16T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.61
112291,Cossham Street,2023-06-16T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.15
112291,Cossham Street,2023-06-16T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.86
112291,Cossham Street,2023-06-16T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,40.0
112291,Cossham Street,2023-06-16T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.1
112291,Cossham Street,2023-06-16T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.0
112291,Cossham Street,2023-06-16T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.6
112291,Cossham Street,2023-06-16T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.46
112291,Cossham Street,2023-06-16T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-16T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-16T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.13
112291,Cossham Street,2023-06-16T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.56
112291,Cossham Street,2023-06-16T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.88
112291,Cossham Street,2023-06-16T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.7
112291,Cossham Street,2023-06-16T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.5
112291,Cossham Street,2023-06-16T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.8
112291,Cossham Street,2023-06-16T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.0
112291,Cossham Street,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,40.8
112291,Cossham Street,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
112291,Cossham Street,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
112291,Cossham Street,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112291,Cossham Street,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
112291,Cossham Street,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
112291,Cossham Street,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
112291,Cossham Street,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
112291,Cossham Street,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
112291,Cossham Street,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
112291,Cossham Street,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,46.18
112291,Cossham Street,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.6
112291,Cossham Street,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,37.06
112291,Cossham Street,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
112291,Cossham Street,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
112291,Cossham Street,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
112291,Cossham Street,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
112291,Cossham Street,2023-06-16T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-16T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-16T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
112291,Cossham Street,2023-06-16T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.56
112291,Cossham Street,2023-06-16T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.21
112291,Cossham Street,2023-06-16T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.34
112291,Cossham Street,2023-06-16T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.4
112291,Cossham Street,2023-06-16T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.9
112291,Cossham Street,2023-06-16T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.8
112291,Cossham Street,2023-06-16T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.3
112291,Cossham Street,2023-06-16T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.0
112291,Cossham Street,2023-06-16T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-16T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.04
112291,Cossham Street,2023-06-16T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.13
112291,Cossham Street,2023-06-16T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.31
112291,Cossham Street,2023-06-16T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.95
112291,Cossham Street,2023-06-16T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,47.6
112291,Cossham Street,2023-06-16T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.6
112291,Cossham Street,2023-06-16T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
112291,Cossham Street,2023-06-16T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.4
112291,Cossham Street,2023-06-16T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
112291,Cossham Street,2023-06-16T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-16T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-16T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.61
112291,Cossham Street,2023-06-16T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.73
112291,Cossham Street,2023-06-16T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.2
112291,Cossham Street,2023-06-16T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
112291,Cossham Street,2023-06-16T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.5
112291,Cossham Street,2023-06-16T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.4
112291,Cossham Street,2023-06-16T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.1
112291,Cossham Street,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,40.8
112291,Cossham Street,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112291,Cossham Street,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
112291,Cossham Street,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112291,Cossham Street,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
112291,Cossham Street,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
112291,Cossham Street,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
112291,Cossham Street,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
112291,Cossham Street,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
112291,Cossham Street,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
112291,Cossham Street,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,42.79
112291,Cossham Street,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.94
112291,Cossham Street,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.71
112291,Cossham Street,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
112291,Cossham Street,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
112291,Cossham Street,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
112291,Cossham Street,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
112291,Cossham Street,2023-06-16T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-16T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-16T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-16T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.39
112291,Cossham Street,2023-06-16T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.94
112291,Cossham Street,2023-06-16T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.94
112291,Cossham Street,2023-06-16T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,35.5
112291,Cossham Street,2023-06-16T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.1
112291,Cossham Street,2023-06-16T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.2
112291,Cossham Street,2023-06-16T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.0
112291,Cossham Street,2023-06-16T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.04
112291,Cossham Street,2023-06-16T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-16T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
112291,Cossham Street,2023-06-16T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.37
112291,Cossham Street,2023-06-16T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.93
112291,Cossham Street,2023-06-16T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.95
112291,Cossham Street,2023-06-16T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,40.0
112291,Cossham Street,2023-06-16T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.4
112291,Cossham Street,2023-06-16T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
112291,Cossham Street,2023-06-16T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.7
112291,Cossham Street,2023-06-16T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
112291,Cossham Street,2023-06-16T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-16T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-16T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.1
112291,Cossham Street,2023-06-16T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.94
112291,Cossham Street,2023-06-16T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.02
112291,Cossham Street,2023-06-16T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
112291,Cossham Street,2023-06-16T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.2
112291,Cossham Street,2023-06-16T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.3
112291,Cossham Street,2023-06-16T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.9
112291,Cossham Street,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,40.8
112291,Cossham Street,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
112291,Cossham Street,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
112291,Cossham Street,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
112291,Cossham Street,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
112291,Cossham Street,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
112291,Cossham Street,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
112291,Cossham Street,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
112291,Cossham Street,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
112291,Cossham Street,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
112291,Cossham Street,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,40.61
112291,Cossham Street,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.62
112291,Cossham Street,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.1
112291,Cossham Street,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
112291,Cossham Street,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
112291,Cossham Street,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
112291,Cossham Street,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
112291,Cossham Street,2023-06-16T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.1
112291,Cossham Street,2023-06-16T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-16T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-16T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.91
112291,Cossham Street,2023-06-16T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.06
112291,Cossham Street,2023-06-16T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.25
112291,Cossham Street,2023-06-16T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,39.2
112291,Cossham Street,2023-06-16T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.2
112291,Cossham Street,2023-06-16T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.4
112291,Cossham Street,2023-06-16T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.4
112291,Cossham Street,2023-06-16T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.18
112291,Cossham Street,2023-06-16T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-16T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
112291,Cossham Street,2023-06-16T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.07
112291,Cossham Street,2023-06-16T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.87
112291,Cossham Street,2023-06-16T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.53
112291,Cossham Street,2023-06-16T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
112291,Cossham Street,2023-06-16T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.9
112291,Cossham Street,2023-06-16T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.2
112291,Cossham Street,2023-06-16T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.1
112291,Cossham Street,2023-06-16T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
112291,Cossham Street,2023-06-16T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-16T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-16T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.92
112291,Cossham Street,2023-06-16T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.88
112291,Cossham Street,2023-06-16T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.66
112291,Cossham Street,2023-06-16T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.2
112291,Cossham Street,2023-06-16T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.4
112291,Cossham Street,2023-06-16T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.0
112291,Cossham Street,2023-06-16T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.6
112291,Cossham Street,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,40.8
112291,Cossham Street,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
112291,Cossham Street,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
112291,Cossham Street,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
112291,Cossham Street,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
112291,Cossham Street,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
112291,Cossham Street,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
112291,Cossham Street,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
112291,Cossham Street,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
112291,Cossham Street,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
112291,Cossham Street,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,37.59
112291,Cossham Street,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.32
112291,Cossham Street,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.33
112291,Cossham Street,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
112291,Cossham Street,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
112291,Cossham Street,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
112291,Cossham Street,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
112291,Cossham Street,2023-06-16T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.61
112291,Cossham Street,2023-06-16T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-16T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-16T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.75
112291,Cossham Street,2023-06-16T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.06
112291,Cossham Street,2023-06-16T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.65
112291,Cossham Street,2023-06-16T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,51.9
112291,Cossham Street,2023-06-16T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.6
112291,Cossham Street,2023-06-16T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,83.6
112291,Cossham Street,2023-06-16T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.5
112291,Cossham Street,2023-06-16T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-16T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-16T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
112291,Cossham Street,2023-06-16T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.97
112291,Cossham Street,2023-06-16T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.52
112291,Cossham Street,2023-06-16T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.05
112291,Cossham Street,2023-06-16T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
112291,Cossham Street,2023-06-16T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.4
112291,Cossham Street,2023-06-16T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.1
112291,Cossham Street,2023-06-16T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.4
112291,Cossham Street,2023-06-16T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
112291,Cossham Street,2023-06-16T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-16T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-16T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.96
112291,Cossham Street,2023-06-16T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.2
112291,Cossham Street,2023-06-16T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.98
112291,Cossham Street,2023-06-16T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,37.8
112291,Cossham Street,2023-06-16T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.6
112291,Cossham Street,2023-06-16T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.0
112291,Cossham Street,2023-06-16T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.1
112291,Cossham Street,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,40.8
112291,Cossham Street,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
112291,Cossham Street,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
112291,Cossham Street,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
112291,Cossham Street,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
112291,Cossham Street,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
112291,Cossham Street,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
112291,Cossham Street,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
112291,Cossham Street,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
112291,Cossham Street,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
112291,Cossham Street,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,33.42
112291,Cossham Street,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,37.64
112291,Cossham Street,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.55
112291,Cossham Street,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
112291,Cossham Street,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
112291,Cossham Street,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
112291,Cossham Street,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
112291,Cossham Street,2023-06-16T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
112291,Cossham Street,2023-06-16T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.15
112291,Cossham Street,2023-06-16T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-16T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.07
112291,Cossham Street,2023-06-16T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.34
112291,Cossham Street,2023-06-16T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.23
112291,Cossham Street,2023-06-16T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,42.6
112291,Cossham Street,2023-06-16T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.6
112291,Cossham Street,2023-06-16T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.7
112291,Cossham Street,2023-06-16T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.3
112291,Cossham Street,2023-06-16T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-16T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-16T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112291,Cossham Street,2023-06-16T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.65
112291,Cossham Street,2023-06-16T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.13
112291,Cossham Street,2023-06-16T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.52
112291,Cossham Street,2023-06-16T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
112291,Cossham Street,2023-06-16T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.3
112291,Cossham Street,2023-06-16T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
112291,Cossham Street,2023-06-16T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.4
