Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-16T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-16T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
112291,Cossham Street,2023-06-16T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-16T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.58
112291,Cossham Street,2023-06-16T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.07
112291,Cossham Street,2023-06-16T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.08
112291,Cossham Street,2023-06-16T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.3
112291,Cossham Street,2023-06-16T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.1
112291,Cossham Street,2023-06-16T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.9
112291,Cossham Street,2023-06-16T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.9
112291,Cossham Street,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,40.8
112291,Cossham Street,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
112291,Cossham Street,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
112291,Cossham Street,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
112291,Cossham Street,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
112291,Cossham Street,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
112291,Cossham Street,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
112291,Cossham Street,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
112291,Cossham Street,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
112291,Cossham Street,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
112291,Cossham Street,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,35.03
112291,Cossham Street,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.27
112291,Cossham Street,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.45
112291,Cossham Street,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,81.1
112291,Cossham Street,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
112291,Cossham Street,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
112291,Cossham Street,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
112291,Cossham Street,2023-06-16T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
112291,Cossham Street,2023-06-16T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.91
112291,Cossham Street,2023-06-16T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-16T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.66
112291,Cossham Street,2023-06-16T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.86
112291,Cossham Street,2023-06-16T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.16
112291,Cossham Street,2023-06-16T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,50.6
112291,Cossham Street,2023-06-16T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.4
112291,Cossham Street,2023-06-16T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.1
112291,Cossham Street,2023-06-16T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.4
112291,Cossham Street,2023-06-16T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.08
112291,Cossham Street,2023-06-16T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-06-16T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
112291,Cossham Street,2023-06-16T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.79
112291,Cossham Street,2023-06-16T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.08
112291,Cossham Street,2023-06-16T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.59
112291,Cossham Street,2023-06-16T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
112291,Cossham Street,2023-06-16T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.6
112291,Cossham Street,2023-06-16T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.6
112291,Cossham Street,2023-06-16T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.2
112291,Cossham Street,2023-06-16T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
112291,Cossham Street,2023-06-16T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
112291,Cossham Street,2023-06-16T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-16T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.41
112291,Cossham Street,2023-06-16T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.64
112291,Cossham Street,2023-06-16T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.93
112291,Cossham Street,2023-06-16T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.9
112291,Cossham Street,2023-06-16T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.5
112291,Cossham Street,2023-06-16T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.4
112291,Cossham Street,2023-06-16T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.6
112291,Cossham Street,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,40.7
112291,Cossham Street,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
112291,Cossham Street,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
112291,Cossham Street,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
112291,Cossham Street,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
112291,Cossham Street,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
112291,Cossham Street,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
112291,Cossham Street,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
112291,Cossham Street,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
112291,Cossham Street,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
112291,Cossham Street,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,41.53
112291,Cossham Street,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,38.22
112291,Cossham Street,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.22
112291,Cossham Street,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,97.3
112291,Cossham Street,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
112291,Cossham Street,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
112291,Cossham Street,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
112291,Cossham Street,2023-06-16T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
112291,Cossham Street,2023-06-16T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.2
112291,Cossham Street,2023-06-16T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-16T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.42
112291,Cossham Street,2023-06-16T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.45
112291,Cossham Street,2023-06-16T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.81
112291,Cossham Street,2023-06-16T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,32.2
112291,Cossham Street,2023-06-16T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.5
112291,Cossham Street,2023-06-16T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.2
112291,Cossham Street,2023-06-16T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.8
112291,Cossham Street,2023-06-16T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
112291,Cossham Street,2023-06-16T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-16T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
112291,Cossham Street,2023-06-16T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.48
112291,Cossham Street,2023-06-16T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.98
112291,Cossham Street,2023-06-16T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.71
112291,Cossham Street,2023-06-16T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
112291,Cossham Street,2023-06-16T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.8
112291,Cossham Street,2023-06-16T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
112291,Cossham Street,2023-06-16T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.5
112291,Cossham Street,2023-06-16T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
112291,Cossham Street,2023-06-16T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-16T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-16T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.96
112291,Cossham Street,2023-06-16T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.58
112291,Cossham Street,2023-06-16T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.12
112291,Cossham Street,2023-06-16T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.2
112291,Cossham Street,2023-06-16T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.5
112291,Cossham Street,2023-06-16T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.1
112291,Cossham Street,2023-06-16T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.8
112291,Cossham Street,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,40.6
112291,Cossham Street,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
112291,Cossham Street,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
112291,Cossham Street,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
112291,Cossham Street,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
112291,Cossham Street,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
112291,Cossham Street,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.9
112291,Cossham Street,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
112291,Cossham Street,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
112291,Cossham Street,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.77
112291,Cossham Street,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,36.58
112291,Cossham Street,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,31.05
112291,Cossham Street,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
112291,Cossham Street,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
112291,Cossham Street,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
112291,Cossham Street,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
112291,Cossham Street,2023-06-16T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.1
112291,Cossham Street,2023-06-16T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.86
112291,Cossham Street,2023-06-16T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-16T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.92
112291,Cossham Street,2023-06-16T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.68
112291,Cossham Street,2023-06-16T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.09
112291,Cossham Street,2023-06-16T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,35.6
112291,Cossham Street,2023-06-16T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.2
112291,Cossham Street,2023-06-16T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.5
112291,Cossham Street,2023-06-16T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.7
112291,Cossham Street,2023-06-16T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-16T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
112291,Cossham Street,2023-06-16T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
112291,Cossham Street,2023-06-16T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.2
112291,Cossham Street,2023-06-16T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.63
112291,Cossham Street,2023-06-16T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.36
112291,Cossham Street,2023-06-16T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
112291,Cossham Street,2023-06-16T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.8
112291,Cossham Street,2023-06-16T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.2
112291,Cossham Street,2023-06-16T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.3
112291,Cossham Street,2023-06-16T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.07
112291,Cossham Street,2023-06-16T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
112291,Cossham Street,2023-06-16T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-16T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.2
112291,Cossham Street,2023-06-16T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.31
112291,Cossham Street,2023-06-16T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.92
112291,Cossham Street,2023-06-16T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.1
112291,Cossham Street,2023-06-16T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.1
112291,Cossham Street,2023-06-16T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.9
112291,Cossham Street,2023-06-16T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.2
112291,Cossham Street,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,40.5
112291,Cossham Street,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
112291,Cossham Street,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
112291,Cossham Street,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
112291,Cossham Street,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.23
112291,Cossham Street,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
112291,Cossham Street,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
112291,Cossham Street,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
112291,Cossham Street,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
112291,Cossham Street,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
112291,Cossham Street,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.02
112291,Cossham Street,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,38.46
112291,Cossham Street,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.11
112291,Cossham Street,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
112291,Cossham Street,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
112291,Cossham Street,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
112291,Cossham Street,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
112291,Cossham Street,2023-06-16T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-16T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-16T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-16T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.51
112291,Cossham Street,2023-06-16T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.6
112291,Cossham Street,2023-06-16T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.16
112291,Cossham Street,2023-06-16T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,39.1
112291,Cossham Street,2023-06-16T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.7
112291,Cossham Street,2023-06-16T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.1
112291,Cossham Street,2023-06-16T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.6
112291,Cossham Street,2023-06-16T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.9
112291,Cossham Street,2023-06-16T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-16T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.01
112291,Cossham Street,2023-06-16T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.05
112291,Cossham Street,2023-06-16T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.62
112291,Cossham Street,2023-06-16T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.39
112291,Cossham Street,2023-06-16T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
112291,Cossham Street,2023-06-16T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.5
112291,Cossham Street,2023-06-16T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.6
112291,Cossham Street,2023-06-16T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.6
112291,Cossham Street,2023-06-16T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
112291,Cossham Street,2023-06-16T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
112291,Cossham Street,2023-06-16T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.21
112291,Cossham Street,2023-06-16T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.26
112291,Cossham Street,2023-06-16T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.4
112291,Cossham Street,2023-06-16T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.89
112291,Cossham Street,2023-06-16T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,37.8
112291,Cossham Street,2023-06-16T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.2
112291,Cossham Street,2023-06-16T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.2
112291,Cossham Street,2023-06-16T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.9
112291,Cossham Street,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,40.4
112291,Cossham Street,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
112291,Cossham Street,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
112291,Cossham Street,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
112291,Cossham Street,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
112291,Cossham Street,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
112291,Cossham Street,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
112291,Cossham Street,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
112291,Cossham Street,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.64
112291,Cossham Street,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,40.05
112291,Cossham Street,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.91
112291,Cossham Street,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
112291,Cossham Street,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
112291,Cossham Street,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
112291,Cossham Street,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
112291,Cossham Street,2023-06-16T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-16T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-06-16T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-16T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.96
112291,Cossham Street,2023-06-16T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.57
112291,Cossham Street,2023-06-16T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.82
112291,Cossham Street,2023-06-16T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.8
112291,Cossham Street,2023-06-16T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.4
112291,Cossham Street,2023-06-16T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.3
112291,Cossham Street,2023-06-16T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.0
112291,Cossham Street,2023-06-16T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.13
112291,Cossham Street,2023-06-16T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-16T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.06
112291,Cossham Street,2023-06-16T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.95
112291,Cossham Street,2023-06-16T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.54
112291,Cossham Street,2023-06-16T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.52
112291,Cossham Street,2023-06-16T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.6
112291,Cossham Street,2023-06-16T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.7
112291,Cossham Street,2023-06-16T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.6
112291,Cossham Street,2023-06-16T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.8
112291,Cossham Street,2023-06-16T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
112291,Cossham Street,2023-06-16T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
112291,Cossham Street,2023-06-16T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
112291,Cossham Street,2023-06-16T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.87
112291,Cossham Street,2023-06-16T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.05
112291,Cossham Street,2023-06-16T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.01
112291,Cossham Street,2023-06-16T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.8
112291,Cossham Street,2023-06-16T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.9
112291,Cossham Street,2023-06-16T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.8
112291,Cossham Street,2023-06-16T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.2
112291,Cossham Street,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,40.3
112291,Cossham Street,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
112291,Cossham Street,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
112291,Cossham Street,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
112291,Cossham Street,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
112291,Cossham Street,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
112291,Cossham Street,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
112291,Cossham Street,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
112291,Cossham Street,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.57
112291,Cossham Street,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,36.79
112291,Cossham Street,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.12
112291,Cossham Street,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
112291,Cossham Street,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
112291,Cossham Street,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
112291,Cossham Street,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
112291,Cossham Street,2023-06-16T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.66
112291,Cossham Street,2023-06-16T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-16T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-16T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.0
112291,Cossham Street,2023-06-16T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.84
112291,Cossham Street,2023-06-16T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.36
112291,Cossham Street,2023-06-16T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.9
112291,Cossham Street,2023-06-16T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.3
112291,Cossham Street,2023-06-16T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.4
112291,Cossham Street,2023-06-16T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.2
112291,Cossham Street,2023-06-16T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-16T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-16T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
112291,Cossham Street,2023-06-16T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.36
112291,Cossham Street,2023-06-16T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.58
112291,Cossham Street,2023-06-16T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.07
112291,Cossham Street,2023-06-16T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.2
112291,Cossham Street,2023-06-16T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
112291,Cossham Street,2023-06-16T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.7
112291,Cossham Street,2023-06-16T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.6
112291,Cossham Street,2023-06-16T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-16T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.12
112291,Cossham Street,2023-06-16T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-16T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.41
112291,Cossham Street,2023-06-16T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.52
112291,Cossham Street,2023-06-16T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.36
112291,Cossham Street,2023-06-16T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.5
112291,Cossham Street,2023-06-16T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.2
112291,Cossham Street,2023-06-16T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.7
112291,Cossham Street,2023-06-16T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.0
112291,Cossham Street,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,40.1
112291,Cossham Street,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
112291,Cossham Street,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
112291,Cossham Street,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
112291,Cossham Street,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
112291,Cossham Street,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
112291,Cossham Street,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
112291,Cossham Street,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
112291,Cossham Street,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
112291,Cossham Street,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.25
112291,Cossham Street,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,36.53
112291,Cossham Street,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.29
112291,Cossham Street,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
112291,Cossham Street,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
112291,Cossham Street,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
112291,Cossham Street,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
112291,Cossham Street,2023-06-16T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
112291,Cossham Street,2023-06-16T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-16T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-16T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.73
112291,Cossham Street,2023-06-16T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.24
112291,Cossham Street,2023-06-16T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.67
112291,Cossham Street,2023-06-16T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.7
112291,Cossham Street,2023-06-16T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.6
112291,Cossham Street,2023-06-16T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.7
112291,Cossham Street,2023-06-16T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.4
112291,Cossham Street,2023-06-16T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
112291,Cossham Street,2023-06-16T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-16T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
112291,Cossham Street,2023-06-16T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.92
112291,Cossham Street,2023-06-16T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.33
112291,Cossham Street,2023-06-16T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.18
112291,Cossham Street,2023-06-16T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,41.4
112291,Cossham Street,2023-06-16T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.8
112291,Cossham Street,2023-06-16T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
112291,Cossham Street,2023-06-16T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.3
112291,Cossham Street,2023-06-16T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-16T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-16T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-16T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.37
112291,Cossham Street,2023-06-16T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.51
112291,Cossham Street,2023-06-16T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.24
112291,Cossham Street,2023-06-16T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.4
112291,Cossham Street,2023-06-16T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.8
112291,Cossham Street,2023-06-16T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.1
112291,Cossham Street,2023-06-16T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.2
112291,Cossham Street,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,39.9
112291,Cossham Street,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
112291,Cossham Street,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
112291,Cossham Street,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
112291,Cossham Street,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
112291,Cossham Street,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
112291,Cossham Street,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
112291,Cossham Street,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
112291,Cossham Street,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
112291,Cossham Street,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
112291,Cossham Street,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.33
112291,Cossham Street,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,35.61
112291,Cossham Street,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,31.99
112291,Cossham Street,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
112291,Cossham Street,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
112291,Cossham Street,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
112291,Cossham Street,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
112291,Cossham Street,2023-06-16T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-16T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-16T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-16T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.99
112291,Cossham Street,2023-06-16T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.46
112291,Cossham Street,2023-06-16T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.44
112291,Cossham Street,2023-06-16T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,34.9
112291,Cossham Street,2023-06-16T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.0
112291,Cossham Street,2023-06-16T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.2
112291,Cossham Street,2023-06-16T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.6
112291,Cossham Street,2023-06-16T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.19
112291,Cossham Street,2023-06-16T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-16T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
112291,Cossham Street,2023-06-16T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.84
112291,Cossham Street,2023-06-16T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.19
112291,Cossham Street,2023-06-16T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.06
112291,Cossham Street,2023-06-16T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.4
112291,Cossham Street,2023-06-16T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.2
112291,Cossham Street,2023-06-16T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
112291,Cossham Street,2023-06-16T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.2
112291,Cossham Street,2023-06-16T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-16T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.11
112291,Cossham Street,2023-06-16T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-16T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.96
112291,Cossham Street,2023-06-16T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.98
112291,Cossham Street,2023-06-16T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.45
112291,Cossham Street,2023-06-16T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.5
112291,Cossham Street,2023-06-16T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.4
112291,Cossham Street,2023-06-16T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.2
112291,Cossham Street,2023-06-16T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.7
112291,Cossham Street,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,39.8
112291,Cossham Street,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
112291,Cossham Street,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
112291,Cossham Street,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
112291,Cossham Street,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
112291,Cossham Street,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
112291,Cossham Street,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
112291,Cossham Street,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
112291,Cossham Street,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
112291,Cossham Street,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
112291,Cossham Street,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.13
112291,Cossham Street,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,36.39
112291,Cossham Street,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.91
112291,Cossham Street,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
112291,Cossham Street,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
112291,Cossham Street,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
112291,Cossham Street,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
112291,Cossham Street,2023-06-16T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-16T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-16T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-16T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.78
112291,Cossham Street,2023-06-16T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.52
112291,Cossham Street,2023-06-16T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.4
112291,Cossham Street,2023-06-16T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,34.2
112291,Cossham Street,2023-06-16T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.2
112291,Cossham Street,2023-06-16T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.4
112291,Cossham Street,2023-06-16T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.9
112291,Cossham Street,2023-06-16T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-16T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.26
112291,Cossham Street,2023-06-16T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
112291,Cossham Street,2023-06-16T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.35
112291,Cossham Street,2023-06-16T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.45
112291,Cossham Street,2023-06-16T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.3
112291,Cossham Street,2023-06-16T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,49.6
112291,Cossham Street,2023-06-16T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.5
112291,Cossham Street,2023-06-16T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.9
112291,Cossham Street,2023-06-16T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.6
112291,Cossham Street,2023-06-16T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-16T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
112291,Cossham Street,2023-06-16T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-16T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.61
112291,Cossham Street,2023-06-16T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.17
112291,Cossham Street,2023-06-16T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.12
112291,Cossham Street,2023-06-16T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,42.3
112291,Cossham Street,2023-06-16T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.5
112291,Cossham Street,2023-06-16T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.4
112291,Cossham Street,2023-06-16T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
112291,Cossham Street,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,39.6
112291,Cossham Street,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
112291,Cossham Street,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
112291,Cossham Street,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
112291,Cossham Street,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
112291,Cossham Street,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
112291,Cossham Street,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
112291,Cossham Street,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
112291,Cossham Street,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
112291,Cossham Street,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
112291,Cossham Street,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.12
112291,Cossham Street,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,38.35
112291,Cossham Street,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,33.29
112291,Cossham Street,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,93.1
112291,Cossham Street,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
112291,Cossham Street,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
112291,Cossham Street,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
112291,Cossham Street,2023-06-16T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-16T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-16T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-16T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.36
112291,Cossham Street,2023-06-16T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.02
112291,Cossham Street,2023-06-16T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.95
112291,Cossham Street,2023-06-16T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.5
112291,Cossham Street,2023-06-16T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.0
112291,Cossham Street,2023-06-16T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.2
112291,Cossham Street,2023-06-16T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.6
112291,Cossham Street,2023-06-16T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-16T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-16T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112291,Cossham Street,2023-06-16T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.11
112291,Cossham Street,2023-06-16T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.24
112291,Cossham Street,2023-06-16T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.44
112291,Cossham Street,2023-06-16T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,50.3
112291,Cossham Street,2023-06-16T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.1
112291,Cossham Street,2023-06-16T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.0
112291,Cossham Street,2023-06-16T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.2
112291,Cossham Street,2023-06-16T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-16T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
112291,Cossham Street,2023-06-16T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
112291,Cossham Street,2023-06-16T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.37
112291,Cossham Street,2023-06-16T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.85
112291,Cossham Street,2023-06-16T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.5
112291,Cossham Street,2023-06-16T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.5
112291,Cossham Street,2023-06-16T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.6
112291,Cossham Street,2023-06-16T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.5
112291,Cossham Street,2023-06-16T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.7
112291,Cossham Street,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,39.4
112291,Cossham Street,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
112291,Cossham Street,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
112291,Cossham Street,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
112291,Cossham Street,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
112291,Cossham Street,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
112291,Cossham Street,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
112291,Cossham Street,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
112291,Cossham Street,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
112291,Cossham Street,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.16
112291,Cossham Street,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,32.64
112291,Cossham Street,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,35.29
112291,Cossham Street,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,81.7
112291,Cossham Street,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
112291,Cossham Street,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
112291,Cossham Street,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
112291,Cossham Street,2023-06-16T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-16T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.59
112291,Cossham Street,2023-06-16T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-16T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.36
112291,Cossham Street,2023-06-16T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.04
112291,Cossham Street,2023-06-16T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.6
112291,Cossham Street,2023-06-16T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.7
112291,Cossham Street,2023-06-16T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.6
112291,Cossham Street,2023-06-16T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.6
112291,Cossham Street,2023-06-16T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.1
112291,Cossham Street,2023-06-16T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-16T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-16T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
112291,Cossham Street,2023-06-16T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.62
112291,Cossham Street,2023-06-16T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.02
112291,Cossham Street,2023-06-16T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.25
112291,Cossham Street,2023-06-16T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,44.7
112291,Cossham Street,2023-06-16T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.2
112291,Cossham Street,2023-06-16T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
112291,Cossham Street,2023-06-16T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.5
112291,Cossham Street,2023-06-16T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.2
112291,Cossham Street,2023-06-16T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
112291,Cossham Street,2023-06-16T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-16T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.84
112291,Cossham Street,2023-06-16T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.81
112291,Cossham Street,2023-06-16T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.78
112291,Cossham Street,2023-06-16T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.6
112291,Cossham Street,2023-06-16T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.7
112291,Cossham Street,2023-06-16T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.3
112291,Cossham Street,2023-06-16T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.0
112291,Cossham Street,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,39.3
112291,Cossham Street,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
112291,Cossham Street,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
112291,Cossham Street,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
112291,Cossham Street,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
112291,Cossham Street,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
112291,Cossham Street,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
112291,Cossham Street,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
112291,Cossham Street,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
112291,Cossham Street,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.4
112291,Cossham Street,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,35.45
112291,Cossham Street,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,32.3
