Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
112291,Cossham Street,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
112291,Cossham Street,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
112291,Cossham Street,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
112291,Cossham Street,2023-06-16T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-16T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.78
112291,Cossham Street,2023-06-16T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-16T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.35
112291,Cossham Street,2023-06-16T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.38
112291,Cossham Street,2023-06-16T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.15
112291,Cossham Street,2023-06-16T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.7
112291,Cossham Street,2023-06-16T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.5
112291,Cossham Street,2023-06-16T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.9
112291,Cossham Street,2023-06-16T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.5
112291,Cossham Street,2023-06-16T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-16T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-16T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
112291,Cossham Street,2023-06-16T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.27
112291,Cossham Street,2023-06-16T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.8
112291,Cossham Street,2023-06-16T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.71
112291,Cossham Street,2023-06-16T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,40.7
112291,Cossham Street,2023-06-16T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.5
112291,Cossham Street,2023-06-16T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.1
112291,Cossham Street,2023-06-16T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.3
112291,Cossham Street,2023-06-16T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-16T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
112291,Cossham Street,2023-06-16T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.23
112291,Cossham Street,2023-06-16T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.48
112291,Cossham Street,2023-06-16T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.87
112291,Cossham Street,2023-06-16T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.75
112291,Cossham Street,2023-06-16T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.6
112291,Cossham Street,2023-06-16T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.8
112291,Cossham Street,2023-06-16T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.8
112291,Cossham Street,2023-06-16T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.3
112291,Cossham Street,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,39.3
112291,Cossham Street,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
112291,Cossham Street,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
112291,Cossham Street,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
112291,Cossham Street,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
112291,Cossham Street,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
112291,Cossham Street,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
112291,Cossham Street,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
112291,Cossham Street,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
112291,Cossham Street,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
112291,Cossham Street,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.78
112291,Cossham Street,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,38.58
112291,Cossham Street,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,35.53
112291,Cossham Street,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
112291,Cossham Street,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
112291,Cossham Street,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
112291,Cossham Street,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
112291,Cossham Street,2023-06-16T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-16T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-16T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-16T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.09
112291,Cossham Street,2023-06-16T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.2
112291,Cossham Street,2023-06-16T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.45
112291,Cossham Street,2023-06-16T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.4
112291,Cossham Street,2023-06-16T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.3
112291,Cossham Street,2023-06-16T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.1
112291,Cossham Street,2023-06-16T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.2
112291,Cossham Street,2023-06-16T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.09
112291,Cossham Street,2023-06-16T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-16T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.07
112291,Cossham Street,2023-06-16T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.94
112291,Cossham Street,2023-06-16T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.88
112291,Cossham Street,2023-06-16T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.53
112291,Cossham Street,2023-06-16T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.1
112291,Cossham Street,2023-06-16T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
112291,Cossham Street,2023-06-16T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.0
112291,Cossham Street,2023-06-16T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.4
112291,Cossham Street,2023-06-16T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-16T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
112291,Cossham Street,2023-06-16T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
112291,Cossham Street,2023-06-16T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.8
112291,Cossham Street,2023-06-16T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.89
112291,Cossham Street,2023-06-16T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.46
112291,Cossham Street,2023-06-16T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.3
112291,Cossham Street,2023-06-16T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.2
112291,Cossham Street,2023-06-16T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.5
112291,Cossham Street,2023-06-16T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.3
112291,Cossham Street,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,39.1
112291,Cossham Street,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
112291,Cossham Street,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
112291,Cossham Street,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
112291,Cossham Street,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
112291,Cossham Street,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
112291,Cossham Street,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
112291,Cossham Street,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
112291,Cossham Street,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
112291,Cossham Street,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,31.08
112291,Cossham Street,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,38.51
112291,Cossham Street,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.84
112291,Cossham Street,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
112291,Cossham Street,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
112291,Cossham Street,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
112291,Cossham Street,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
112291,Cossham Street,2023-06-16T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-16T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-16T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-16T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.58
112291,Cossham Street,2023-06-16T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.86
112291,Cossham Street,2023-06-16T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.97
112291,Cossham Street,2023-06-16T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.5
112291,Cossham Street,2023-06-16T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.5
112291,Cossham Street,2023-06-16T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.5
112291,Cossham Street,2023-06-16T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.9
112291,Cossham Street,2023-06-16T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
112291,Cossham Street,2023-06-16T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-16T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.23
112291,Cossham Street,2023-06-16T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.78
112291,Cossham Street,2023-06-16T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.4
112291,Cossham Street,2023-06-16T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.33
112291,Cossham Street,2023-06-16T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
112291,Cossham Street,2023-06-16T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.6
112291,Cossham Street,2023-06-16T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.9
112291,Cossham Street,2023-06-16T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.6
112291,Cossham Street,2023-06-16T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-16T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
112291,Cossham Street,2023-06-16T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
112291,Cossham Street,2023-06-16T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.56
112291,Cossham Street,2023-06-16T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.43
112291,Cossham Street,2023-06-16T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.26
112291,Cossham Street,2023-06-16T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,36.3
112291,Cossham Street,2023-06-16T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.9
112291,Cossham Street,2023-06-16T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.5
112291,Cossham Street,2023-06-16T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.8
112291,Cossham Street,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,39.1
112291,Cossham Street,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
112291,Cossham Street,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
112291,Cossham Street,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
112291,Cossham Street,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
112291,Cossham Street,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
112291,Cossham Street,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
112291,Cossham Street,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
112291,Cossham Street,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,35.74
112291,Cossham Street,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,40.16
112291,Cossham Street,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,36.01
112291,Cossham Street,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
112291,Cossham Street,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
112291,Cossham Street,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
112291,Cossham Street,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
112291,Cossham Street,2023-06-16T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-16T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-16T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
112291,Cossham Street,2023-06-16T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.04
112291,Cossham Street,2023-06-16T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.77
112291,Cossham Street,2023-06-16T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.28
112291,Cossham Street,2023-06-16T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.0
112291,Cossham Street,2023-06-16T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.3
112291,Cossham Street,2023-06-16T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.7
112291,Cossham Street,2023-06-16T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.1
112291,Cossham Street,2023-06-16T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-16T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-16T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.3
112291,Cossham Street,2023-06-16T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.85
112291,Cossham Street,2023-06-16T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.02
112291,Cossham Street,2023-06-16T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.96
112291,Cossham Street,2023-06-16T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.5
112291,Cossham Street,2023-06-16T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.5
112291,Cossham Street,2023-06-16T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.2
112291,Cossham Street,2023-06-16T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.4
112291,Cossham Street,2023-06-16T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.37
112291,Cossham Street,2023-06-16T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
112291,Cossham Street,2023-06-16T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
112291,Cossham Street,2023-06-16T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.78
112291,Cossham Street,2023-06-16T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.82
112291,Cossham Street,2023-06-16T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.85
112291,Cossham Street,2023-06-16T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.8
112291,Cossham Street,2023-06-16T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.0
112291,Cossham Street,2023-06-16T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.1
112291,Cossham Street,2023-06-16T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.0
112291,Cossham Street,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,39.1
112291,Cossham Street,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
112291,Cossham Street,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
112291,Cossham Street,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
112291,Cossham Street,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
112291,Cossham Street,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
112291,Cossham Street,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
112291,Cossham Street,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
112291,Cossham Street,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
112291,Cossham Street,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
112291,Cossham Street,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.91
112291,Cossham Street,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,37.28
112291,Cossham Street,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.41
112291,Cossham Street,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
112291,Cossham Street,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
112291,Cossham Street,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
112291,Cossham Street,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
112291,Cossham Street,2023-06-16T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-16T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-16T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
112291,Cossham Street,2023-06-16T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.76
112291,Cossham Street,2023-06-16T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.2
112291,Cossham Street,2023-06-16T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.52
112291,Cossham Street,2023-06-16T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.2
112291,Cossham Street,2023-06-16T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.6
112291,Cossham Street,2023-06-16T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.8
112291,Cossham Street,2023-06-16T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.1
112291,Cossham Street,2023-06-16T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-16T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-16T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.19
112291,Cossham Street,2023-06-16T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.63
112291,Cossham Street,2023-06-16T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.72
112291,Cossham Street,2023-06-16T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.52
112291,Cossham Street,2023-06-16T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,56.6
112291,Cossham Street,2023-06-16T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.1
112291,Cossham Street,2023-06-16T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
112291,Cossham Street,2023-06-16T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,67.9
112291,Cossham Street,2023-06-16T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-16T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.01
112291,Cossham Street,2023-06-16T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
112291,Cossham Street,2023-06-16T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.99
112291,Cossham Street,2023-06-16T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.14
112291,Cossham Street,2023-06-16T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.21
112291,Cossham Street,2023-06-16T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.5
112291,Cossham Street,2023-06-16T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.1
112291,Cossham Street,2023-06-16T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.0
112291,Cossham Street,2023-06-16T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.6
112291,Cossham Street,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,39.1
112291,Cossham Street,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
112291,Cossham Street,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.09
112291,Cossham Street,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
112291,Cossham Street,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.53
112291,Cossham Street,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
112291,Cossham Street,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.77
112291,Cossham Street,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
112291,Cossham Street,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
112291,Cossham Street,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
112291,Cossham Street,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.42
112291,Cossham Street,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.68
112291,Cossham Street,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,42.78
112291,Cossham Street,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,100.9
112291,Cossham Street,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
112291,Cossham Street,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
112291,Cossham Street,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
112291,Cossham Street,2023-06-16T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.23
112291,Cossham Street,2023-06-16T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.71
112291,Cossham Street,2023-06-16T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
112291,Cossham Street,2023-06-16T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.78
112291,Cossham Street,2023-06-16T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.28
112291,Cossham Street,2023-06-16T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.01
112291,Cossham Street,2023-06-16T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.2
112291,Cossham Street,2023-06-16T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.1
112291,Cossham Street,2023-06-16T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.5
112291,Cossham Street,2023-06-16T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.4
112291,Cossham Street,2023-06-16T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-16T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-16T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.48
112291,Cossham Street,2023-06-16T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.12
112291,Cossham Street,2023-06-16T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.25
112291,Cossham Street,2023-06-16T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.66
112291,Cossham Street,2023-06-16T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,40.6
112291,Cossham Street,2023-06-16T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.2
112291,Cossham Street,2023-06-16T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
112291,Cossham Street,2023-06-16T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.5
112291,Cossham Street,2023-06-16T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
112291,Cossham Street,2023-06-16T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.37
112291,Cossham Street,2023-06-16T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
112291,Cossham Street,2023-06-16T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.62
112291,Cossham Street,2023-06-16T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.26
112291,Cossham Street,2023-06-16T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.73
112291,Cossham Street,2023-06-16T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.4
112291,Cossham Street,2023-06-16T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.8
112291,Cossham Street,2023-06-16T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.0
112291,Cossham Street,2023-06-16T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.0
112291,Cossham Street,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,38.9
112291,Cossham Street,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
112291,Cossham Street,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
112291,Cossham Street,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112291,Cossham Street,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
112291,Cossham Street,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
112291,Cossham Street,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
112291,Cossham Street,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
112291,Cossham Street,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
112291,Cossham Street,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.6
112291,Cossham Street,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,35.28
112291,Cossham Street,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,35.36
112291,Cossham Street,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
112291,Cossham Street,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
112291,Cossham Street,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
112291,Cossham Street,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
112291,Cossham Street,2023-06-16T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
112291,Cossham Street,2023-06-16T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-16T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-16T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.96
112291,Cossham Street,2023-06-16T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.95
112291,Cossham Street,2023-06-16T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.4
112291,Cossham Street,2023-06-16T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.9
112291,Cossham Street,2023-06-16T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.2
112291,Cossham Street,2023-06-16T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.6
112291,Cossham Street,2023-06-16T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.3
112291,Cossham Street,2023-06-16T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-16T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-16T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.29
112291,Cossham Street,2023-06-16T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.58
112291,Cossham Street,2023-06-16T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.64
112291,Cossham Street,2023-06-16T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.2
112291,Cossham Street,2023-06-16T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.9
112291,Cossham Street,2023-06-16T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.1
112291,Cossham Street,2023-06-16T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.6
112291,Cossham Street,2023-06-16T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.2
112291,Cossham Street,2023-06-16T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
112291,Cossham Street,2023-06-16T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
112291,Cossham Street,2023-06-16T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.8
112291,Cossham Street,2023-06-16T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.7
112291,Cossham Street,2023-06-16T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.37
112291,Cossham Street,2023-06-16T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.38
112291,Cossham Street,2023-06-16T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.6
112291,Cossham Street,2023-06-16T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.7
112291,Cossham Street,2023-06-16T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.4
112291,Cossham Street,2023-06-16T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.0
112291,Cossham Street,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,38.8
112291,Cossham Street,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
112291,Cossham Street,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
112291,Cossham Street,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
112291,Cossham Street,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
112291,Cossham Street,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
112291,Cossham Street,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
112291,Cossham Street,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
112291,Cossham Street,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
112291,Cossham Street,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.34
112291,Cossham Street,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,37.58
112291,Cossham Street,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,34.87
112291,Cossham Street,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
112291,Cossham Street,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
112291,Cossham Street,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
112291,Cossham Street,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
112291,Cossham Street,2023-06-16T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.5
112291,Cossham Street,2023-06-16T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-16T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-16T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.86
112291,Cossham Street,2023-06-16T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.4
112291,Cossham Street,2023-06-16T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.07
112291,Cossham Street,2023-06-16T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.1
112291,Cossham Street,2023-06-16T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.4
112291,Cossham Street,2023-06-16T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.8
112291,Cossham Street,2023-06-16T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.0
112291,Cossham Street,2023-06-16T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-16T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-16T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.36
112291,Cossham Street,2023-06-16T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.21
112291,Cossham Street,2023-06-16T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.54
112291,Cossham Street,2023-06-16T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.57
112291,Cossham Street,2023-06-16T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.2
112291,Cossham Street,2023-06-16T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.7
112291,Cossham Street,2023-06-16T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.0
112291,Cossham Street,2023-06-16T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.3
112291,Cossham Street,2023-06-16T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
112291,Cossham Street,2023-06-16T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
112291,Cossham Street,2023-06-16T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
112291,Cossham Street,2023-06-16T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.16
112291,Cossham Street,2023-06-16T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.5
112291,Cossham Street,2023-06-16T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.96
112291,Cossham Street,2023-06-16T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.1
112291,Cossham Street,2023-06-16T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.0
112291,Cossham Street,2023-06-16T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.5
112291,Cossham Street,2023-06-16T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.5
112291,Cossham Street,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,38.8
112291,Cossham Street,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
112291,Cossham Street,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
112291,Cossham Street,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112291,Cossham Street,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
112291,Cossham Street,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
112291,Cossham Street,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
112291,Cossham Street,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
112291,Cossham Street,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.27
112291,Cossham Street,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,37.85
112291,Cossham Street,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,36.04
112291,Cossham Street,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
112291,Cossham Street,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
112291,Cossham Street,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
112291,Cossham Street,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
112291,Cossham Street,2023-06-16T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
112291,Cossham Street,2023-06-16T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-16T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-06-16T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.89
112291,Cossham Street,2023-06-16T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.37
112291,Cossham Street,2023-06-16T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.01
112291,Cossham Street,2023-06-16T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.2
112291,Cossham Street,2023-06-16T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.4
112291,Cossham Street,2023-06-16T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.3
112291,Cossham Street,2023-06-16T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.2
112291,Cossham Street,2023-06-16T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-16T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-16T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.02
112291,Cossham Street,2023-06-16T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.29
112291,Cossham Street,2023-06-16T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.0
112291,Cossham Street,2023-06-16T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.78
112291,Cossham Street,2023-06-16T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.0
112291,Cossham Street,2023-06-16T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.1
112291,Cossham Street,2023-06-16T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
112291,Cossham Street,2023-06-16T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.5
112291,Cossham Street,2023-06-16T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.1
112291,Cossham Street,2023-06-16T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
112291,Cossham Street,2023-06-16T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
112291,Cossham Street,2023-06-16T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.88
112291,Cossham Street,2023-06-16T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.51
112291,Cossham Street,2023-06-16T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.54
112291,Cossham Street,2023-06-16T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.5
112291,Cossham Street,2023-06-16T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.4
112291,Cossham Street,2023-06-16T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.0
112291,Cossham Street,2023-06-16T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.2
112291,Cossham Street,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,38.7
112291,Cossham Street,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
112291,Cossham Street,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
112291,Cossham Street,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
112291,Cossham Street,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
112291,Cossham Street,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
112291,Cossham Street,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
112291,Cossham Street,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,33.89
112291,Cossham Street,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.45
112291,Cossham Street,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,35.13
112291,Cossham Street,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
112291,Cossham Street,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
112291,Cossham Street,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
112291,Cossham Street,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
112291,Cossham Street,2023-06-16T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
112291,Cossham Street,2023-06-16T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-06-16T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.51
112291,Cossham Street,2023-06-16T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.91
112291,Cossham Street,2023-06-16T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.65
112291,Cossham Street,2023-06-16T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.99
112291,Cossham Street,2023-06-16T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.0
112291,Cossham Street,2023-06-16T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.5
112291,Cossham Street,2023-06-16T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.4
112291,Cossham Street,2023-06-16T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.3
112291,Cossham Street,2023-06-16T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-16T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-16T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
112291,Cossham Street,2023-06-16T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.19
112291,Cossham Street,2023-06-16T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.53
112291,Cossham Street,2023-06-16T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.86
112291,Cossham Street,2023-06-16T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,39.3
112291,Cossham Street,2023-06-16T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.0
112291,Cossham Street,2023-06-16T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
112291,Cossham Street,2023-06-16T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.4
112291,Cossham Street,2023-06-16T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
112291,Cossham Street,2023-06-16T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
112291,Cossham Street,2023-06-16T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
112291,Cossham Street,2023-06-16T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.01
112291,Cossham Street,2023-06-16T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.15
112291,Cossham Street,2023-06-16T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.74
112291,Cossham Street,2023-06-16T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.4
112291,Cossham Street,2023-06-16T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.6
112291,Cossham Street,2023-06-16T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.2
112291,Cossham Street,2023-06-16T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.0
112291,Cossham Street,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,38.6
112291,Cossham Street,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
112291,Cossham Street,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
112291,Cossham Street,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
112291,Cossham Street,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
112291,Cossham Street,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
112291,Cossham Street,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
112291,Cossham Street,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
112291,Cossham Street,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.03
112291,Cossham Street,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.85
112291,Cossham Street,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.58
112291,Cossham Street,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
112291,Cossham Street,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
112291,Cossham Street,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
112291,Cossham Street,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
112291,Cossham Street,2023-06-16T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-16T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-06-16T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-16T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.37
112291,Cossham Street,2023-06-16T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.24
112291,Cossham Street,2023-06-16T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.31
112291,Cossham Street,2023-06-16T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.8
112291,Cossham Street,2023-06-16T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.2
112291,Cossham Street,2023-06-16T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.9
112291,Cossham Street,2023-06-16T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.6
112291,Cossham Street,2023-06-16T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.26
112291,Cossham Street,2023-06-16T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-16T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
112291,Cossham Street,2023-06-16T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.15
112291,Cossham Street,2023-06-16T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.81
112291,Cossham Street,2023-06-16T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.81
112291,Cossham Street,2023-06-16T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
112291,Cossham Street,2023-06-16T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.6
112291,Cossham Street,2023-06-16T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.6
112291,Cossham Street,2023-06-16T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.0
112291,Cossham Street,2023-06-16T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.23
112291,Cossham Street,2023-06-16T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
112291,Cossham Street,2023-06-16T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
112291,Cossham Street,2023-06-16T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.18
112291,Cossham Street,2023-06-16T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.72
112291,Cossham Street,2023-06-16T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.22
112291,Cossham Street,2023-06-16T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
112291,Cossham Street,2023-06-16T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.4
112291,Cossham Street,2023-06-16T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.7
112291,Cossham Street,2023-06-16T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.8
112291,Cossham Street,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,38.4
112291,Cossham Street,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
112291,Cossham Street,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
112291,Cossham Street,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
112291,Cossham Street,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
112291,Cossham Street,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
112291,Cossham Street,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
112291,Cossham Street,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
112291,Cossham Street,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
112291,Cossham Street,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
112291,Cossham Street,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.57
112291,Cossham Street,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.01
112291,Cossham Street,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,33.15
112291,Cossham Street,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
112291,Cossham Street,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
112291,Cossham Street,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
112291,Cossham Street,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
112291,Cossham Street,2023-06-16T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-16T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-16T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-16T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.04
112291,Cossham Street,2023-06-16T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.27
112291,Cossham Street,2023-06-16T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.52
112291,Cossham Street,2023-06-16T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.7
112291,Cossham Street,2023-06-16T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.0
112291,Cossham Street,2023-06-16T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.0
112291,Cossham Street,2023-06-16T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.6
112291,Cossham Street,2023-06-16T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-16T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-16T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
112291,Cossham Street,2023-06-16T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.92
112291,Cossham Street,2023-06-16T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.86
112291,Cossham Street,2023-06-16T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.31
112291,Cossham Street,2023-06-16T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
112291,Cossham Street,2023-06-16T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.7
112291,Cossham Street,2023-06-16T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
