Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-16T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.9
112291,Cossham Street,2023-06-16T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
112291,Cossham Street,2023-06-16T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.18
112291,Cossham Street,2023-06-16T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
112291,Cossham Street,2023-06-16T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.26
112291,Cossham Street,2023-06-16T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.94
112291,Cossham Street,2023-06-16T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.42
112291,Cossham Street,2023-06-16T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.7
112291,Cossham Street,2023-06-16T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.8
112291,Cossham Street,2023-06-16T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.0
112291,Cossham Street,2023-06-16T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.6
112291,Cossham Street,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,38.2
112291,Cossham Street,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
112291,Cossham Street,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
112291,Cossham Street,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
112291,Cossham Street,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
112291,Cossham Street,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
112291,Cossham Street,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
112291,Cossham Street,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
112291,Cossham Street,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.88
112291,Cossham Street,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.11
112291,Cossham Street,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.58
112291,Cossham Street,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
112291,Cossham Street,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
112291,Cossham Street,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
112291,Cossham Street,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
112291,Cossham Street,2023-06-16T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-16T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-16T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-16T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.8
112291,Cossham Street,2023-06-16T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.32
112291,Cossham Street,2023-06-16T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.0
112291,Cossham Street,2023-06-16T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.0
112291,Cossham Street,2023-06-16T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.0
112291,Cossham Street,2023-06-16T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.8
112291,Cossham Street,2023-06-16T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.8
112291,Cossham Street,2023-06-16T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.39
112291,Cossham Street,2023-06-16T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-16T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
112291,Cossham Street,2023-06-16T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
112291,Cossham Street,2023-06-16T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.17
112291,Cossham Street,2023-06-16T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.13
112291,Cossham Street,2023-06-16T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
112291,Cossham Street,2023-06-16T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.3
112291,Cossham Street,2023-06-16T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.1
112291,Cossham Street,2023-06-16T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.4
112291,Cossham Street,2023-06-16T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-16T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
112291,Cossham Street,2023-06-16T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
112291,Cossham Street,2023-06-16T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.78
112291,Cossham Street,2023-06-16T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.88
112291,Cossham Street,2023-06-16T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.33
112291,Cossham Street,2023-06-16T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.9
112291,Cossham Street,2023-06-16T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.4
112291,Cossham Street,2023-06-16T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.9
112291,Cossham Street,2023-06-16T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.5
112291,Cossham Street,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,38.0
112291,Cossham Street,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
112291,Cossham Street,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
112291,Cossham Street,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
112291,Cossham Street,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
112291,Cossham Street,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
112291,Cossham Street,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
112291,Cossham Street,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
112291,Cossham Street,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
112291,Cossham Street,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.43
112291,Cossham Street,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.45
112291,Cossham Street,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.26
112291,Cossham Street,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
112291,Cossham Street,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
112291,Cossham Street,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
112291,Cossham Street,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
112291,Cossham Street,2023-06-16T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-16T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-16T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-16T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.12
112291,Cossham Street,2023-06-16T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.35
112291,Cossham Street,2023-06-16T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.52
112291,Cossham Street,2023-06-16T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.1
112291,Cossham Street,2023-06-16T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.7
112291,Cossham Street,2023-06-16T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.7
112291,Cossham Street,2023-06-16T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.3
112291,Cossham Street,2023-06-16T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-16T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-16T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
112291,Cossham Street,2023-06-16T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.23
112291,Cossham Street,2023-06-16T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.69
112291,Cossham Street,2023-06-16T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.15
112291,Cossham Street,2023-06-16T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
112291,Cossham Street,2023-06-16T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.8
112291,Cossham Street,2023-06-16T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.1
112291,Cossham Street,2023-06-16T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.4
112291,Cossham Street,2023-06-16T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-16T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
112291,Cossham Street,2023-06-16T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
112291,Cossham Street,2023-06-16T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.96
112291,Cossham Street,2023-06-16T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.59
112291,Cossham Street,2023-06-16T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.14
112291,Cossham Street,2023-06-16T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
112291,Cossham Street,2023-06-16T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.9
112291,Cossham Street,2023-06-16T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.1
112291,Cossham Street,2023-06-16T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.9
112291,Cossham Street,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,37.8
112291,Cossham Street,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
112291,Cossham Street,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
112291,Cossham Street,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
112291,Cossham Street,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
112291,Cossham Street,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
112291,Cossham Street,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
112291,Cossham Street,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
112291,Cossham Street,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
112291,Cossham Street,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
112291,Cossham Street,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.22
112291,Cossham Street,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.84
112291,Cossham Street,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.47
112291,Cossham Street,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
112291,Cossham Street,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
112291,Cossham Street,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
112291,Cossham Street,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
112291,Cossham Street,2023-06-16T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-06-16T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-06-16T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-16T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.54
112291,Cossham Street,2023-06-16T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.12
112291,Cossham Street,2023-06-16T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.71
112291,Cossham Street,2023-06-16T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,28.9
112291,Cossham Street,2023-06-16T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.6
112291,Cossham Street,2023-06-16T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.8
112291,Cossham Street,2023-06-16T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.4
112291,Cossham Street,2023-06-16T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.17
112291,Cossham Street,2023-06-16T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-16T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
112291,Cossham Street,2023-06-16T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.95
112291,Cossham Street,2023-06-16T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.44
112291,Cossham Street,2023-06-16T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.14
112291,Cossham Street,2023-06-16T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
112291,Cossham Street,2023-06-16T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.6
112291,Cossham Street,2023-06-16T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
112291,Cossham Street,2023-06-16T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.7
112291,Cossham Street,2023-06-16T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-16T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
112291,Cossham Street,2023-06-16T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
112291,Cossham Street,2023-06-16T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.88
112291,Cossham Street,2023-06-16T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.36
112291,Cossham Street,2023-06-16T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.08
112291,Cossham Street,2023-06-16T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
112291,Cossham Street,2023-06-16T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.0
112291,Cossham Street,2023-06-16T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.0
112291,Cossham Street,2023-06-16T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.9
112291,Cossham Street,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,37.7
112291,Cossham Street,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
112291,Cossham Street,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
112291,Cossham Street,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
112291,Cossham Street,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
112291,Cossham Street,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
112291,Cossham Street,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
112291,Cossham Street,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
112291,Cossham Street,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
112291,Cossham Street,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
112291,Cossham Street,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.26
112291,Cossham Street,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.28
112291,Cossham Street,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.56
112291,Cossham Street,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
112291,Cossham Street,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
112291,Cossham Street,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
112291,Cossham Street,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
112291,Cossham Street,2023-06-16T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-16T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-16T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-16T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.35
112291,Cossham Street,2023-06-16T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.91
112291,Cossham Street,2023-06-16T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.55
112291,Cossham Street,2023-06-16T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.6
112291,Cossham Street,2023-06-16T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.5
112291,Cossham Street,2023-06-16T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.8
112291,Cossham Street,2023-06-16T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.3
112291,Cossham Street,2023-06-16T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-16T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-16T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
112291,Cossham Street,2023-06-16T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.75
112291,Cossham Street,2023-06-16T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.04
112291,Cossham Street,2023-06-16T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.04
112291,Cossham Street,2023-06-16T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
112291,Cossham Street,2023-06-16T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.7
112291,Cossham Street,2023-06-16T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
112291,Cossham Street,2023-06-16T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.3
112291,Cossham Street,2023-06-16T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-16T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
112291,Cossham Street,2023-06-16T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
112291,Cossham Street,2023-06-16T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.25
112291,Cossham Street,2023-06-16T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.13
112291,Cossham Street,2023-06-16T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.75
112291,Cossham Street,2023-06-16T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
112291,Cossham Street,2023-06-16T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.6
112291,Cossham Street,2023-06-16T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.5
112291,Cossham Street,2023-06-16T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.7
112291,Cossham Street,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,37.5
112291,Cossham Street,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
112291,Cossham Street,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
112291,Cossham Street,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
112291,Cossham Street,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
112291,Cossham Street,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
112291,Cossham Street,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
112291,Cossham Street,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
112291,Cossham Street,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
112291,Cossham Street,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
112291,Cossham Street,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.43
112291,Cossham Street,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.5
112291,Cossham Street,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,38.69
112291,Cossham Street,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
112291,Cossham Street,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
112291,Cossham Street,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
112291,Cossham Street,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
112291,Cossham Street,2023-06-16T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-16T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-16T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-16T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.08
112291,Cossham Street,2023-06-16T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.53
112291,Cossham Street,2023-06-16T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.27
112291,Cossham Street,2023-06-16T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.7
112291,Cossham Street,2023-06-16T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.7
112291,Cossham Street,2023-06-16T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.6
112291,Cossham Street,2023-06-16T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.9
112291,Cossham Street,2023-06-16T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-16T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-16T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
112291,Cossham Street,2023-06-16T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.21
112291,Cossham Street,2023-06-16T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.42
112291,Cossham Street,2023-06-16T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.2
112291,Cossham Street,2023-06-16T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
112291,Cossham Street,2023-06-16T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.1
112291,Cossham Street,2023-06-16T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
112291,Cossham Street,2023-06-16T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.8
112291,Cossham Street,2023-06-16T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-16T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
112291,Cossham Street,2023-06-16T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-16T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.98
112291,Cossham Street,2023-06-16T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.42
112291,Cossham Street,2023-06-16T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.07
112291,Cossham Street,2023-06-16T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.4
112291,Cossham Street,2023-06-16T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.0
112291,Cossham Street,2023-06-16T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.0
112291,Cossham Street,2023-06-16T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.4
112291,Cossham Street,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,37.4
112291,Cossham Street,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
112291,Cossham Street,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
112291,Cossham Street,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
112291,Cossham Street,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
112291,Cossham Street,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
112291,Cossham Street,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
112291,Cossham Street,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
112291,Cossham Street,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
112291,Cossham Street,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
112291,Cossham Street,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.92
112291,Cossham Street,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.55
112291,Cossham Street,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.2
112291,Cossham Street,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
112291,Cossham Street,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
112291,Cossham Street,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
112291,Cossham Street,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
112291,Cossham Street,2023-06-16T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-16T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.56
112291,Cossham Street,2023-06-16T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-06-16T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.24
112291,Cossham Street,2023-06-16T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.74
112291,Cossham Street,2023-06-16T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.41
112291,Cossham Street,2023-06-16T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.2
112291,Cossham Street,2023-06-16T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.1
112291,Cossham Street,2023-06-16T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.8
112291,Cossham Street,2023-06-16T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.9
112291,Cossham Street,2023-06-16T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-16T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-16T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
112291,Cossham Street,2023-06-16T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
112291,Cossham Street,2023-06-16T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.59
112291,Cossham Street,2023-06-16T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.26
112291,Cossham Street,2023-06-16T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
112291,Cossham Street,2023-06-16T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.9
112291,Cossham Street,2023-06-16T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
112291,Cossham Street,2023-06-16T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.1
112291,Cossham Street,2023-06-16T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-16T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
112291,Cossham Street,2023-06-16T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-16T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.73
112291,Cossham Street,2023-06-16T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.37
112291,Cossham Street,2023-06-16T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.72
112291,Cossham Street,2023-06-16T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.1
112291,Cossham Street,2023-06-16T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.4
112291,Cossham Street,2023-06-16T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.3
112291,Cossham Street,2023-06-16T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.5
112291,Cossham Street,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,37.2
112291,Cossham Street,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
112291,Cossham Street,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
112291,Cossham Street,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
112291,Cossham Street,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
112291,Cossham Street,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
112291,Cossham Street,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
112291,Cossham Street,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
112291,Cossham Street,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
112291,Cossham Street,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
112291,Cossham Street,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.66
112291,Cossham Street,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.75
112291,Cossham Street,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.73
112291,Cossham Street,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
112291,Cossham Street,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
112291,Cossham Street,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
112291,Cossham Street,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
112291,Cossham Street,2023-06-16T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-16T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-16T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.81
112291,Cossham Street,2023-06-16T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.23
112291,Cossham Street,2023-06-16T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.22
112291,Cossham Street,2023-06-16T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.56
112291,Cossham Street,2023-06-16T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,47.4
112291,Cossham Street,2023-06-16T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.2
112291,Cossham Street,2023-06-16T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.5
112291,Cossham Street,2023-06-16T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.7
112291,Cossham Street,2023-06-16T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-16T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-16T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
112291,Cossham Street,2023-06-16T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.08
112291,Cossham Street,2023-06-16T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.44
112291,Cossham Street,2023-06-16T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.38
112291,Cossham Street,2023-06-16T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.3
112291,Cossham Street,2023-06-16T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.2
112291,Cossham Street,2023-06-16T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.7
112291,Cossham Street,2023-06-16T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.0
112291,Cossham Street,2023-06-16T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-16T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
112291,Cossham Street,2023-06-16T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-16T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.47
112291,Cossham Street,2023-06-16T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.06
112291,Cossham Street,2023-06-16T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.59
112291,Cossham Street,2023-06-16T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
112291,Cossham Street,2023-06-16T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.5
112291,Cossham Street,2023-06-16T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.0
112291,Cossham Street,2023-06-16T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.0
112291,Cossham Street,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,37.1
112291,Cossham Street,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
112291,Cossham Street,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
112291,Cossham Street,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
112291,Cossham Street,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
112291,Cossham Street,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
112291,Cossham Street,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
112291,Cossham Street,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
112291,Cossham Street,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
112291,Cossham Street,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
112291,Cossham Street,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.42
112291,Cossham Street,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.4
112291,Cossham Street,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,31.15
112291,Cossham Street,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
112291,Cossham Street,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
112291,Cossham Street,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
112291,Cossham Street,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
112291,Cossham Street,2023-06-16T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-16T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.8
112291,Cossham Street,2023-06-16T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.57
112291,Cossham Street,2023-06-16T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.64
112291,Cossham Street,2023-06-16T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.01
112291,Cossham Street,2023-06-16T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.83
112291,Cossham Street,2023-06-16T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.6
112291,Cossham Street,2023-06-16T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.1
112291,Cossham Street,2023-06-16T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.1
112291,Cossham Street,2023-06-16T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.5
112291,Cossham Street,2023-06-16T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-16T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-16T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
112291,Cossham Street,2023-06-16T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.11
112291,Cossham Street,2023-06-16T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.42
112291,Cossham Street,2023-06-16T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.98
112291,Cossham Street,2023-06-16T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.4
112291,Cossham Street,2023-06-16T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.3
112291,Cossham Street,2023-06-16T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.0
112291,Cossham Street,2023-06-16T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.6
112291,Cossham Street,2023-06-16T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-16T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
112291,Cossham Street,2023-06-16T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
112291,Cossham Street,2023-06-16T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.0
112291,Cossham Street,2023-06-16T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.49
112291,Cossham Street,2023-06-16T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.0
112291,Cossham Street,2023-06-16T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
112291,Cossham Street,2023-06-16T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.6
112291,Cossham Street,2023-06-16T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.8
112291,Cossham Street,2023-06-16T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.0
112291,Cossham Street,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,37.0
112291,Cossham Street,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
112291,Cossham Street,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
112291,Cossham Street,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
112291,Cossham Street,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
112291,Cossham Street,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
112291,Cossham Street,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
112291,Cossham Street,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
112291,Cossham Street,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
112291,Cossham Street,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
112291,Cossham Street,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.74
112291,Cossham Street,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.51
112291,Cossham Street,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.85
112291,Cossham Street,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
112291,Cossham Street,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
112291,Cossham Street,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
112291,Cossham Street,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
112291,Cossham Street,2023-06-16T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-16T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-16T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-16T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.26
112291,Cossham Street,2023-06-16T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.29
112291,Cossham Street,2023-06-16T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.95
112291,Cossham Street,2023-06-16T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.3
112291,Cossham Street,2023-06-16T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.6
112291,Cossham Street,2023-06-16T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.7
112291,Cossham Street,2023-06-16T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.7
112291,Cossham Street,2023-06-16T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-16T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-16T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
112291,Cossham Street,2023-06-16T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.06
112291,Cossham Street,2023-06-16T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.69
112291,Cossham Street,2023-06-16T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.38
112291,Cossham Street,2023-06-16T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
112291,Cossham Street,2023-06-16T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.9
112291,Cossham Street,2023-06-16T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
112291,Cossham Street,2023-06-16T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.2
112291,Cossham Street,2023-06-16T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-16T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.39
112291,Cossham Street,2023-06-16T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
112291,Cossham Street,2023-06-16T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.95
112291,Cossham Street,2023-06-16T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.84
112291,Cossham Street,2023-06-16T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.25
112291,Cossham Street,2023-06-16T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
112291,Cossham Street,2023-06-16T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.2
112291,Cossham Street,2023-06-16T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.9
112291,Cossham Street,2023-06-16T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.2
112291,Cossham Street,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,36.8
112291,Cossham Street,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
112291,Cossham Street,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
112291,Cossham Street,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
112291,Cossham Street,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
112291,Cossham Street,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
112291,Cossham Street,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
112291,Cossham Street,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
112291,Cossham Street,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
112291,Cossham Street,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.93
112291,Cossham Street,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.11
112291,Cossham Street,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.15
112291,Cossham Street,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
112291,Cossham Street,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
112291,Cossham Street,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
112291,Cossham Street,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
112291,Cossham Street,2023-06-16T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-16T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-16T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-16T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.93
112291,Cossham Street,2023-06-16T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.09
112291,Cossham Street,2023-06-16T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.45
112291,Cossham Street,2023-06-16T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.7
112291,Cossham Street,2023-06-16T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.4
112291,Cossham Street,2023-06-16T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.2
112291,Cossham Street,2023-06-16T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.4
112291,Cossham Street,2023-06-16T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-16T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-16T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
112291,Cossham Street,2023-06-16T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.59
112291,Cossham Street,2023-06-16T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.16
112291,Cossham Street,2023-06-16T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.24
112291,Cossham Street,2023-06-16T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
112291,Cossham Street,2023-06-16T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.6
112291,Cossham Street,2023-06-16T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.4
112291,Cossham Street,2023-06-16T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.1
112291,Cossham Street,2023-06-16T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-16T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.21
112291,Cossham Street,2023-06-16T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
112291,Cossham Street,2023-06-16T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.17
112291,Cossham Street,2023-06-16T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.71
112291,Cossham Street,2023-06-16T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.64
112291,Cossham Street,2023-06-16T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
112291,Cossham Street,2023-06-16T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.4
112291,Cossham Street,2023-06-16T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.2
112291,Cossham Street,2023-06-16T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.8
112291,Cossham Street,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,36.7
112291,Cossham Street,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
112291,Cossham Street,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
112291,Cossham Street,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
112291,Cossham Street,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
112291,Cossham Street,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
112291,Cossham Street,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
112291,Cossham Street,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
112291,Cossham Street,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
112291,Cossham Street,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
112291,Cossham Street,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.61
112291,Cossham Street,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,35.33
112291,Cossham Street,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.53
112291,Cossham Street,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
112291,Cossham Street,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
112291,Cossham Street,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
112291,Cossham Street,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
112291,Cossham Street,2023-06-16T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-16T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-16T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-16T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.35
112291,Cossham Street,2023-06-16T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.87
112291,Cossham Street,2023-06-16T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.41
112291,Cossham Street,2023-06-16T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.5
112291,Cossham Street,2023-06-16T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.8
112291,Cossham Street,2023-06-16T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.2
112291,Cossham Street,2023-06-16T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.1
112291,Cossham Street,2023-06-16T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-16T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-16T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
112291,Cossham Street,2023-06-16T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.71
112291,Cossham Street,2023-06-16T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.51
112291,Cossham Street,2023-06-16T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.93
112291,Cossham Street,2023-06-16T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.1
112291,Cossham Street,2023-06-16T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.7
112291,Cossham Street,2023-06-16T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.9
112291,Cossham Street,2023-06-16T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.2
112291,Cossham Street,2023-06-16T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.05
112291,Cossham Street,2023-06-16T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
112291,Cossham Street,2023-06-16T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
112291,Cossham Street,2023-06-16T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.57
112291,Cossham Street,2023-06-16T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.67
112291,Cossham Street,2023-06-16T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.15
112291,Cossham Street,2023-06-16T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.9
112291,Cossham Street,2023-06-16T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.9
112291,Cossham Street,2023-06-16T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.1
112291,Cossham Street,2023-06-16T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
112291,Cossham Street,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,36.6
112291,Cossham Street,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
112291,Cossham Street,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
112291,Cossham Street,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
112291,Cossham Street,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
112291,Cossham Street,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
112291,Cossham Street,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
112291,Cossham Street,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
112291,Cossham Street,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
112291,Cossham Street,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
112291,Cossham Street,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.64
112291,Cossham Street,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.57
