Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.84
112291,Cossham Street,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
112291,Cossham Street,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
112291,Cossham Street,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
112291,Cossham Street,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
112291,Cossham Street,2023-06-16T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-16T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.75
112291,Cossham Street,2023-06-16T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-16T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.31
112291,Cossham Street,2023-06-16T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.49
112291,Cossham Street,2023-06-16T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.29
112291,Cossham Street,2023-06-16T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.5
112291,Cossham Street,2023-06-16T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.8
112291,Cossham Street,2023-06-16T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.4
112291,Cossham Street,2023-06-16T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.3
112291,Cossham Street,2023-06-16T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.13
112291,Cossham Street,2023-06-16T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-16T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112291,Cossham Street,2023-06-16T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.46
112291,Cossham Street,2023-06-16T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.68
112291,Cossham Street,2023-06-16T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.32
112291,Cossham Street,2023-06-16T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
112291,Cossham Street,2023-06-16T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.4
112291,Cossham Street,2023-06-16T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.3
112291,Cossham Street,2023-06-16T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.5
112291,Cossham Street,2023-06-16T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
112291,Cossham Street,2023-06-16T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
112291,Cossham Street,2023-06-16T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
112291,Cossham Street,2023-06-16T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.84
112291,Cossham Street,2023-06-16T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.77
112291,Cossham Street,2023-06-16T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.18
112291,Cossham Street,2023-06-16T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.2
112291,Cossham Street,2023-06-16T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.0
112291,Cossham Street,2023-06-16T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.8
112291,Cossham Street,2023-06-16T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.4
112291,Cossham Street,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,36.5
112291,Cossham Street,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
112291,Cossham Street,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
112291,Cossham Street,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
112291,Cossham Street,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
112291,Cossham Street,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
112291,Cossham Street,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
112291,Cossham Street,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
112291,Cossham Street,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
112291,Cossham Street,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.66
112291,Cossham Street,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.2
112291,Cossham Street,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.53
112291,Cossham Street,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
112291,Cossham Street,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
112291,Cossham Street,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
112291,Cossham Street,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
112291,Cossham Street,2023-06-16T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.13
112291,Cossham Street,2023-06-16T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.12
112291,Cossham Street,2023-06-16T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-16T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.22
112291,Cossham Street,2023-06-16T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.33
112291,Cossham Street,2023-06-16T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.89
112291,Cossham Street,2023-06-16T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.6
112291,Cossham Street,2023-06-16T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.4
112291,Cossham Street,2023-06-16T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.5
112291,Cossham Street,2023-06-16T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.7
112291,Cossham Street,2023-06-16T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.86
112291,Cossham Street,2023-06-16T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-16T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
112291,Cossham Street,2023-06-16T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.27
112291,Cossham Street,2023-06-16T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.92
112291,Cossham Street,2023-06-16T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.59
112291,Cossham Street,2023-06-16T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
112291,Cossham Street,2023-06-16T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.4
112291,Cossham Street,2023-06-16T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.1
112291,Cossham Street,2023-06-16T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.1
112291,Cossham Street,2023-06-16T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.08
112291,Cossham Street,2023-06-16T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
112291,Cossham Street,2023-06-16T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
112291,Cossham Street,2023-06-16T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.13
112291,Cossham Street,2023-06-16T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.48
112291,Cossham Street,2023-06-16T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.37
112291,Cossham Street,2023-06-16T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
112291,Cossham Street,2023-06-16T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.3
112291,Cossham Street,2023-06-16T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.4
112291,Cossham Street,2023-06-16T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.0
112291,Cossham Street,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,36.5
112291,Cossham Street,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
112291,Cossham Street,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
112291,Cossham Street,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
112291,Cossham Street,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
112291,Cossham Street,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
112291,Cossham Street,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
112291,Cossham Street,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
112291,Cossham Street,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
112291,Cossham Street,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
112291,Cossham Street,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.5
112291,Cossham Street,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.59
112291,Cossham Street,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.19
112291,Cossham Street,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
112291,Cossham Street,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
112291,Cossham Street,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
112291,Cossham Street,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
112291,Cossham Street,2023-06-16T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-16T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.63
112291,Cossham Street,2023-06-16T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-16T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.15
112291,Cossham Street,2023-06-16T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.08
112291,Cossham Street,2023-06-16T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.69
112291,Cossham Street,2023-06-16T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.1
112291,Cossham Street,2023-06-16T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.4
112291,Cossham Street,2023-06-16T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.8
112291,Cossham Street,2023-06-16T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.6
112291,Cossham Street,2023-06-16T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.09
112291,Cossham Street,2023-06-16T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-16T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
112291,Cossham Street,2023-06-16T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.15
112291,Cossham Street,2023-06-16T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.75
112291,Cossham Street,2023-06-16T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.32
112291,Cossham Street,2023-06-16T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,39.3
112291,Cossham Street,2023-06-16T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.8
112291,Cossham Street,2023-06-16T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.6
112291,Cossham Street,2023-06-16T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.0
112291,Cossham Street,2023-06-16T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
112291,Cossham Street,2023-06-16T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
112291,Cossham Street,2023-06-16T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
112291,Cossham Street,2023-06-16T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.1
112291,Cossham Street,2023-06-16T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.02
112291,Cossham Street,2023-06-16T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.47
112291,Cossham Street,2023-06-16T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
112291,Cossham Street,2023-06-16T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.7
112291,Cossham Street,2023-06-16T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.1
112291,Cossham Street,2023-06-16T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.0
112291,Cossham Street,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,36.4
112291,Cossham Street,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
112291,Cossham Street,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
112291,Cossham Street,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
112291,Cossham Street,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
112291,Cossham Street,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
112291,Cossham Street,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
112291,Cossham Street,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
112291,Cossham Street,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
112291,Cossham Street,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
112291,Cossham Street,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.26
112291,Cossham Street,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.17
112291,Cossham Street,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,33.76
112291,Cossham Street,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
112291,Cossham Street,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
112291,Cossham Street,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
112291,Cossham Street,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
112291,Cossham Street,2023-06-16T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-16T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.58
112291,Cossham Street,2023-06-16T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.68
112291,Cossham Street,2023-06-16T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.3
112291,Cossham Street,2023-06-16T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.25
112291,Cossham Street,2023-06-16T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.91
112291,Cossham Street,2023-06-16T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.9
112291,Cossham Street,2023-06-16T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.2
112291,Cossham Street,2023-06-16T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.8
112291,Cossham Street,2023-06-16T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.2
112291,Cossham Street,2023-06-16T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
112291,Cossham Street,2023-06-16T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-16T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
112291,Cossham Street,2023-06-16T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.5
112291,Cossham Street,2023-06-16T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.25
112291,Cossham Street,2023-06-16T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.48
112291,Cossham Street,2023-06-16T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
112291,Cossham Street,2023-06-16T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.8
112291,Cossham Street,2023-06-16T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.3
112291,Cossham Street,2023-06-16T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.7
112291,Cossham Street,2023-06-16T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.36
112291,Cossham Street,2023-06-16T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
112291,Cossham Street,2023-06-16T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.39
112291,Cossham Street,2023-06-16T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.46
112291,Cossham Street,2023-06-16T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.22
112291,Cossham Street,2023-06-16T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.39
112291,Cossham Street,2023-06-16T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.5
112291,Cossham Street,2023-06-16T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.8
112291,Cossham Street,2023-06-16T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.4
112291,Cossham Street,2023-06-16T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.0
112291,Cossham Street,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,36.4
112291,Cossham Street,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
112291,Cossham Street,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
112291,Cossham Street,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
112291,Cossham Street,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
112291,Cossham Street,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
112291,Cossham Street,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
112291,Cossham Street,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
112291,Cossham Street,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
112291,Cossham Street,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.21
112291,Cossham Street,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.96
112291,Cossham Street,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.06
112291,Cossham Street,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
112291,Cossham Street,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
112291,Cossham Street,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
112291,Cossham Street,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
112291,Cossham Street,2023-06-16T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-16T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-06-16T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-06-16T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.45
112291,Cossham Street,2023-06-16T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.76
112291,Cossham Street,2023-06-16T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.12
112291,Cossham Street,2023-06-16T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.2
112291,Cossham Street,2023-06-16T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.6
112291,Cossham Street,2023-06-16T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.2
112291,Cossham Street,2023-06-16T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.0
112291,Cossham Street,2023-06-16T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.87
112291,Cossham Street,2023-06-16T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-16T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
112291,Cossham Street,2023-06-16T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.83
112291,Cossham Street,2023-06-16T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.66
112291,Cossham Street,2023-06-16T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.31
112291,Cossham Street,2023-06-16T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
112291,Cossham Street,2023-06-16T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.1
112291,Cossham Street,2023-06-16T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.1
112291,Cossham Street,2023-06-16T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.8
112291,Cossham Street,2023-06-16T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
112291,Cossham Street,2023-06-16T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
112291,Cossham Street,2023-06-16T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
112291,Cossham Street,2023-06-16T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.72
112291,Cossham Street,2023-06-16T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.35
112291,Cossham Street,2023-06-16T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.36
112291,Cossham Street,2023-06-16T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
112291,Cossham Street,2023-06-16T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.8
112291,Cossham Street,2023-06-16T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.7
112291,Cossham Street,2023-06-16T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.9
112291,Cossham Street,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,36.3
112291,Cossham Street,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
112291,Cossham Street,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
112291,Cossham Street,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
112291,Cossham Street,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
112291,Cossham Street,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
112291,Cossham Street,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
112291,Cossham Street,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
112291,Cossham Street,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
112291,Cossham Street,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
112291,Cossham Street,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.92
112291,Cossham Street,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,33.24
112291,Cossham Street,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.49
112291,Cossham Street,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
112291,Cossham Street,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
112291,Cossham Street,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
112291,Cossham Street,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
112291,Cossham Street,2023-06-16T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
112291,Cossham Street,2023-06-16T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-16T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-16T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.54
112291,Cossham Street,2023-06-16T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.21
112291,Cossham Street,2023-06-16T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.53
112291,Cossham Street,2023-06-16T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.3
112291,Cossham Street,2023-06-16T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.6
112291,Cossham Street,2023-06-16T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.6
112291,Cossham Street,2023-06-16T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.6
112291,Cossham Street,2023-06-16T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
112291,Cossham Street,2023-06-16T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-16T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.08
112291,Cossham Street,2023-06-16T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.76
112291,Cossham Street,2023-06-16T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.56
112291,Cossham Street,2023-06-16T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.4
112291,Cossham Street,2023-06-16T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
112291,Cossham Street,2023-06-16T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.5
112291,Cossham Street,2023-06-16T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.2
112291,Cossham Street,2023-06-16T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.0
112291,Cossham Street,2023-06-16T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.03
112291,Cossham Street,2023-06-16T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
112291,Cossham Street,2023-06-16T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-16T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.21
112291,Cossham Street,2023-06-16T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.17
112291,Cossham Street,2023-06-16T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.6
112291,Cossham Street,2023-06-16T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.8
112291,Cossham Street,2023-06-16T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.5
112291,Cossham Street,2023-06-16T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.9
112291,Cossham Street,2023-06-16T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.4
112291,Cossham Street,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,36.1
112291,Cossham Street,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
112291,Cossham Street,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
112291,Cossham Street,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
112291,Cossham Street,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
112291,Cossham Street,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
112291,Cossham Street,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
112291,Cossham Street,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
112291,Cossham Street,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.51
112291,Cossham Street,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,39.68
112291,Cossham Street,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,37.99
112291,Cossham Street,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
112291,Cossham Street,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
112291,Cossham Street,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
112291,Cossham Street,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
112291,Cossham Street,2023-06-16T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.15
112291,Cossham Street,2023-06-16T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.64
112291,Cossham Street,2023-06-16T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-16T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.03
112291,Cossham Street,2023-06-16T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.4
112291,Cossham Street,2023-06-16T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.53
112291,Cossham Street,2023-06-16T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.8
112291,Cossham Street,2023-06-16T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.1
112291,Cossham Street,2023-06-16T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.5
112291,Cossham Street,2023-06-16T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.8
112291,Cossham Street,2023-06-16T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
112291,Cossham Street,2023-06-16T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-16T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.06
112291,Cossham Street,2023-06-16T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.25
112291,Cossham Street,2023-06-16T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.78
112291,Cossham Street,2023-06-16T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.6
112291,Cossham Street,2023-06-16T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
112291,Cossham Street,2023-06-16T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.0
112291,Cossham Street,2023-06-16T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.0
112291,Cossham Street,2023-06-16T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.7
112291,Cossham Street,2023-06-16T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-16T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
112291,Cossham Street,2023-06-16T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-16T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.87
112291,Cossham Street,2023-06-16T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.3
112291,Cossham Street,2023-06-16T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.79
112291,Cossham Street,2023-06-16T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,47.4
112291,Cossham Street,2023-06-16T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.6
112291,Cossham Street,2023-06-16T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.2
112291,Cossham Street,2023-06-16T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.3
112291,Cossham Street,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,36.1
112291,Cossham Street,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
112291,Cossham Street,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
112291,Cossham Street,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
112291,Cossham Street,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
112291,Cossham Street,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
112291,Cossham Street,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
112291,Cossham Street,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
112291,Cossham Street,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
112291,Cossham Street,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.37
112291,Cossham Street,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,36.5
112291,Cossham Street,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.22
112291,Cossham Street,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
112291,Cossham Street,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
112291,Cossham Street,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
112291,Cossham Street,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
112291,Cossham Street,2023-06-16T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-16T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.81
112291,Cossham Street,2023-06-16T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.48
112291,Cossham Street,2023-06-16T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.99
112291,Cossham Street,2023-06-16T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.82
112291,Cossham Street,2023-06-16T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.93
112291,Cossham Street,2023-06-16T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,36.4
112291,Cossham Street,2023-06-16T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.5
112291,Cossham Street,2023-06-16T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.0
112291,Cossham Street,2023-06-16T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.1
112291,Cossham Street,2023-06-16T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
112291,Cossham Street,2023-06-16T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-16T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.11
112291,Cossham Street,2023-06-16T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.33
112291,Cossham Street,2023-06-16T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.84
112291,Cossham Street,2023-06-16T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.06
112291,Cossham Street,2023-06-16T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
112291,Cossham Street,2023-06-16T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.3
112291,Cossham Street,2023-06-16T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.8
112291,Cossham Street,2023-06-16T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.6
112291,Cossham Street,2023-06-16T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-16T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.21
112291,Cossham Street,2023-06-16T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-16T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.66
112291,Cossham Street,2023-06-16T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.59
112291,Cossham Street,2023-06-16T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.16
112291,Cossham Street,2023-06-16T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.4
112291,Cossham Street,2023-06-16T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.8
112291,Cossham Street,2023-06-16T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.6
112291,Cossham Street,2023-06-16T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
112291,Cossham Street,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,36.0
112291,Cossham Street,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
112291,Cossham Street,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
112291,Cossham Street,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
112291,Cossham Street,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
112291,Cossham Street,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
112291,Cossham Street,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
112291,Cossham Street,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
112291,Cossham Street,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
112291,Cossham Street,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
112291,Cossham Street,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.11
112291,Cossham Street,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,37.14
112291,Cossham Street,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,38.31
112291,Cossham Street,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
112291,Cossham Street,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
112291,Cossham Street,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
112291,Cossham Street,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
112291,Cossham Street,2023-06-16T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-16T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-16T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.5
112291,Cossham Street,2023-06-16T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.34
112291,Cossham Street,2023-06-16T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.62
112291,Cossham Street,2023-06-16T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.52
112291,Cossham Street,2023-06-16T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,40.0
112291,Cossham Street,2023-06-16T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.9
112291,Cossham Street,2023-06-16T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.4
112291,Cossham Street,2023-06-16T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.4
112291,Cossham Street,2023-06-16T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.39
112291,Cossham Street,2023-06-16T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-16T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.22
112291,Cossham Street,2023-06-16T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.87
112291,Cossham Street,2023-06-16T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.66
112291,Cossham Street,2023-06-16T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.68
112291,Cossham Street,2023-06-16T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
112291,Cossham Street,2023-06-16T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.3
112291,Cossham Street,2023-06-16T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.1
112291,Cossham Street,2023-06-16T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.8
112291,Cossham Street,2023-06-16T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.03
112291,Cossham Street,2023-06-16T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-16T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-16T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.59
112291,Cossham Street,2023-06-16T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.08
112291,Cossham Street,2023-06-16T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.61
112291,Cossham Street,2023-06-16T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.4
112291,Cossham Street,2023-06-16T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.6
112291,Cossham Street,2023-06-16T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.6
112291,Cossham Street,2023-06-16T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.7
112291,Cossham Street,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,36.0
112291,Cossham Street,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
112291,Cossham Street,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
112291,Cossham Street,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
112291,Cossham Street,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
112291,Cossham Street,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
112291,Cossham Street,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
112291,Cossham Street,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
112291,Cossham Street,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
112291,Cossham Street,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.84
112291,Cossham Street,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.42
112291,Cossham Street,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,37.58
112291,Cossham Street,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
112291,Cossham Street,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
112291,Cossham Street,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
112291,Cossham Street,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
112291,Cossham Street,2023-06-16T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-16T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-16T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.63
112291,Cossham Street,2023-06-16T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.99
112291,Cossham Street,2023-06-16T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.99
112291,Cossham Street,2023-06-16T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.63
112291,Cossham Street,2023-06-16T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,41.0
112291,Cossham Street,2023-06-16T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.0
112291,Cossham Street,2023-06-16T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.3
112291,Cossham Street,2023-06-16T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.2
112291,Cossham Street,2023-06-16T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
112291,Cossham Street,2023-06-16T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-16T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
112291,Cossham Street,2023-06-16T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.82
112291,Cossham Street,2023-06-16T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.4
112291,Cossham Street,2023-06-16T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.64
112291,Cossham Street,2023-06-16T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
112291,Cossham Street,2023-06-16T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.1
112291,Cossham Street,2023-06-16T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
112291,Cossham Street,2023-06-16T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.2
112291,Cossham Street,2023-06-16T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-16T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-16T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.37
112291,Cossham Street,2023-06-16T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.28
112291,Cossham Street,2023-06-16T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.42
112291,Cossham Street,2023-06-16T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.25
112291,Cossham Street,2023-06-16T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.2
112291,Cossham Street,2023-06-16T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.7
112291,Cossham Street,2023-06-16T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.7
112291,Cossham Street,2023-06-16T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.3
112291,Cossham Street,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,36.0
112291,Cossham Street,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
112291,Cossham Street,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
112291,Cossham Street,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
112291,Cossham Street,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
112291,Cossham Street,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
112291,Cossham Street,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
112291,Cossham Street,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
112291,Cossham Street,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
112291,Cossham Street,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,31.25
112291,Cossham Street,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,35.99
112291,Cossham Street,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,39.89
112291,Cossham Street,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
112291,Cossham Street,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
112291,Cossham Street,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
112291,Cossham Street,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
112291,Cossham Street,2023-06-16T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-16T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.98
112291,Cossham Street,2023-06-16T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.75
112291,Cossham Street,2023-06-16T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.94
112291,Cossham Street,2023-06-16T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.14
112291,Cossham Street,2023-06-16T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.44
112291,Cossham Street,2023-06-16T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,36.2
112291,Cossham Street,2023-06-16T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.5
112291,Cossham Street,2023-06-16T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.0
112291,Cossham Street,2023-06-16T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.7
112291,Cossham Street,2023-06-16T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
112291,Cossham Street,2023-06-16T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-16T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.26
112291,Cossham Street,2023-06-16T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.33
112291,Cossham Street,2023-06-16T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.87
112291,Cossham Street,2023-06-16T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.34
112291,Cossham Street,2023-06-16T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
112291,Cossham Street,2023-06-16T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.5
112291,Cossham Street,2023-06-16T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.6
112291,Cossham Street,2023-06-16T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.9
112291,Cossham Street,2023-06-16T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-16T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-16T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-16T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.54
112291,Cossham Street,2023-06-16T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.19
112291,Cossham Street,2023-06-16T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.68
112291,Cossham Street,2023-06-16T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,58.1
112291,Cossham Street,2023-06-16T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.8
112291,Cossham Street,2023-06-16T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.7
112291,Cossham Street,2023-06-16T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.6
112291,Cossham Street,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,35.9
112291,Cossham Street,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
112291,Cossham Street,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
112291,Cossham Street,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
112291,Cossham Street,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
112291,Cossham Street,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
112291,Cossham Street,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
112291,Cossham Street,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
112291,Cossham Street,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
112291,Cossham Street,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
112291,Cossham Street,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.77
112291,Cossham Street,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,36.54
112291,Cossham Street,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,36.35
112291,Cossham Street,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
112291,Cossham Street,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
112291,Cossham Street,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
112291,Cossham Street,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
112291,Cossham Street,2023-06-16T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-16T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.09
112291,Cossham Street,2023-06-16T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.52
112291,Cossham Street,2023-06-16T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.78
112291,Cossham Street,2023-06-16T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.89
112291,Cossham Street,2023-06-16T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.79
112291,Cossham Street,2023-06-16T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,41.6
112291,Cossham Street,2023-06-16T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.3
112291,Cossham Street,2023-06-16T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.4
112291,Cossham Street,2023-06-16T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.2
112291,Cossham Street,2023-06-16T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.29
112291,Cossham Street,2023-06-16T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-16T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.28
112291,Cossham Street,2023-06-16T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.72
112291,Cossham Street,2023-06-16T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.42
112291,Cossham Street,2023-06-16T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.12
112291,Cossham Street,2023-06-16T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
112291,Cossham Street,2023-06-16T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.6
