Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-16T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.1
112291,Cossham Street,2023-06-16T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.1
112291,Cossham Street,2023-06-16T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-16T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-16T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-16T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.72
112291,Cossham Street,2023-06-16T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.2
112291,Cossham Street,2023-06-16T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.73
112291,Cossham Street,2023-06-16T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,60.8
112291,Cossham Street,2023-06-16T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.1
112291,Cossham Street,2023-06-16T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.3
112291,Cossham Street,2023-06-16T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.9
112291,Cossham Street,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,35.9
112291,Cossham Street,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
112291,Cossham Street,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
112291,Cossham Street,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
112291,Cossham Street,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
112291,Cossham Street,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
112291,Cossham Street,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
112291,Cossham Street,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
112291,Cossham Street,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
112291,Cossham Street,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.26
112291,Cossham Street,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,38.47
112291,Cossham Street,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,38.67
112291,Cossham Street,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
112291,Cossham Street,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
112291,Cossham Street,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
112291,Cossham Street,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
112291,Cossham Street,2023-06-16T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-16T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.09
112291,Cossham Street,2023-06-16T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-16T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.3
112291,Cossham Street,2023-06-16T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.11
112291,Cossham Street,2023-06-16T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.95
112291,Cossham Street,2023-06-16T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,42.2
112291,Cossham Street,2023-06-16T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.2
112291,Cossham Street,2023-06-16T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.5
112291,Cossham Street,2023-06-16T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.3
112291,Cossham Street,2023-06-16T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.85
112291,Cossham Street,2023-06-16T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-16T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.93
112291,Cossham Street,2023-06-16T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.69
112291,Cossham Street,2023-06-16T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.57
112291,Cossham Street,2023-06-16T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.03
112291,Cossham Street,2023-06-16T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
112291,Cossham Street,2023-06-16T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.3
112291,Cossham Street,2023-06-16T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
112291,Cossham Street,2023-06-16T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.4
112291,Cossham Street,2023-06-16T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
112291,Cossham Street,2023-06-16T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-16T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-16T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.51
112291,Cossham Street,2023-06-16T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.79
112291,Cossham Street,2023-06-16T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.6
112291,Cossham Street,2023-06-16T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.1
112291,Cossham Street,2023-06-16T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.1
112291,Cossham Street,2023-06-16T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.4
112291,Cossham Street,2023-06-16T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.3
112291,Cossham Street,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,35.8
112291,Cossham Street,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
112291,Cossham Street,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
112291,Cossham Street,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
112291,Cossham Street,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
112291,Cossham Street,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
112291,Cossham Street,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
112291,Cossham Street,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
112291,Cossham Street,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
112291,Cossham Street,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
112291,Cossham Street,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.51
112291,Cossham Street,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.69
112291,Cossham Street,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,44.91
112291,Cossham Street,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
112291,Cossham Street,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
112291,Cossham Street,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
112291,Cossham Street,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
112291,Cossham Street,2023-06-16T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-16T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.73
112291,Cossham Street,2023-06-16T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.46
112291,Cossham Street,2023-06-16T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.73
112291,Cossham Street,2023-06-16T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.59
112291,Cossham Street,2023-06-16T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.67
112291,Cossham Street,2023-06-16T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,49.2
112291,Cossham Street,2023-06-16T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.7
112291,Cossham Street,2023-06-16T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.8
112291,Cossham Street,2023-06-16T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,77.2
112291,Cossham Street,2023-06-16T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.15
112291,Cossham Street,2023-06-16T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-16T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.35
112291,Cossham Street,2023-06-16T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.41
112291,Cossham Street,2023-06-16T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.76
112291,Cossham Street,2023-06-16T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.09
112291,Cossham Street,2023-06-16T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
112291,Cossham Street,2023-06-16T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.8
112291,Cossham Street,2023-06-16T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.0
112291,Cossham Street,2023-06-16T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.1
112291,Cossham Street,2023-06-16T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
112291,Cossham Street,2023-06-16T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-16T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-16T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.06
112291,Cossham Street,2023-06-16T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.91
112291,Cossham Street,2023-06-16T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.74
112291,Cossham Street,2023-06-16T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.1
112291,Cossham Street,2023-06-16T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.3
112291,Cossham Street,2023-06-16T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.2
112291,Cossham Street,2023-06-16T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.5
112291,Cossham Street,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,35.8
112291,Cossham Street,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
112291,Cossham Street,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
112291,Cossham Street,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
112291,Cossham Street,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
112291,Cossham Street,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
112291,Cossham Street,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
112291,Cossham Street,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
112291,Cossham Street,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
112291,Cossham Street,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.93
112291,Cossham Street,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,35.45
112291,Cossham Street,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
112291,Cossham Street,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
112291,Cossham Street,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
112291,Cossham Street,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
112291,Cossham Street,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
112291,Cossham Street,2023-06-16T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-16T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.67
112291,Cossham Street,2023-06-16T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-16T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.27
112291,Cossham Street,2023-06-16T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.95
112291,Cossham Street,2023-06-16T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.5
112291,Cossham Street,2023-06-16T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,52.5
112291,Cossham Street,2023-06-16T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.8
112291,Cossham Street,2023-06-16T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.8
112291,Cossham Street,2023-06-16T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,80.2
112291,Cossham Street,2023-06-16T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.23
112291,Cossham Street,2023-06-16T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
112291,Cossham Street,2023-06-16T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.08
112291,Cossham Street,2023-06-16T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.02
112291,Cossham Street,2023-06-16T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.28
112291,Cossham Street,2023-06-16T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.39
112291,Cossham Street,2023-06-16T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.3
112291,Cossham Street,2023-06-16T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.2
112291,Cossham Street,2023-06-16T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.7
112291,Cossham Street,2023-06-16T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.4
112291,Cossham Street,2023-06-16T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-16T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-16T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-16T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.41
112291,Cossham Street,2023-06-16T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.69
112291,Cossham Street,2023-06-16T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.22
112291,Cossham Street,2023-06-16T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
112291,Cossham Street,2023-06-16T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.4
112291,Cossham Street,2023-06-16T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.4
112291,Cossham Street,2023-06-16T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.1
112291,Cossham Street,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,35.8
112291,Cossham Street,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
112291,Cossham Street,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
112291,Cossham Street,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
112291,Cossham Street,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
112291,Cossham Street,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
112291,Cossham Street,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
112291,Cossham Street,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
112291,Cossham Street,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
112291,Cossham Street,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.29
112291,Cossham Street,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,35.82
112291,Cossham Street,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,41.66
112291,Cossham Street,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
112291,Cossham Street,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
112291,Cossham Street,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
112291,Cossham Street,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
112291,Cossham Street,2023-06-16T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-16T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.67
112291,Cossham Street,2023-06-16T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-16T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.07
112291,Cossham Street,2023-06-16T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.68
112291,Cossham Street,2023-06-16T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,24.65
112291,Cossham Street,2023-06-16T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,64.8
112291,Cossham Street,2023-06-16T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.5
112291,Cossham Street,2023-06-16T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.8
112291,Cossham Street,2023-06-16T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,100.2
112291,Cossham Street,2023-06-16T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-16T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
112291,Cossham Street,2023-06-16T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
112291,Cossham Street,2023-06-16T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.8
112291,Cossham Street,2023-06-16T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.18
112291,Cossham Street,2023-06-16T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.57
112291,Cossham Street,2023-06-16T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
112291,Cossham Street,2023-06-16T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.4
112291,Cossham Street,2023-06-16T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.1
112291,Cossham Street,2023-06-16T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.5
112291,Cossham Street,2023-06-16T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-16T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-16T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
112291,Cossham Street,2023-06-16T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.98
112291,Cossham Street,2023-06-16T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.73
112291,Cossham Street,2023-06-16T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.96
112291,Cossham Street,2023-06-16T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.2
112291,Cossham Street,2023-06-16T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.2
112291,Cossham Street,2023-06-16T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.6
112291,Cossham Street,2023-06-16T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.4
112291,Cossham Street,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,35.8
112291,Cossham Street,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
112291,Cossham Street,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
112291,Cossham Street,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112291,Cossham Street,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
112291,Cossham Street,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
112291,Cossham Street,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
112291,Cossham Street,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
112291,Cossham Street,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
112291,Cossham Street,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
112291,Cossham Street,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.4
112291,Cossham Street,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,39.68
112291,Cossham Street,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,45.73
112291,Cossham Street,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,100.2
112291,Cossham Street,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
112291,Cossham Street,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
112291,Cossham Street,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
112291,Cossham Street,2023-06-16T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.37
112291,Cossham Street,2023-06-16T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.92
112291,Cossham Street,2023-06-16T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-16T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.8
112291,Cossham Street,2023-06-16T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.13
112291,Cossham Street,2023-06-16T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.88
112291,Cossham Street,2023-06-16T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,56.1
112291,Cossham Street,2023-06-16T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.8
112291,Cossham Street,2023-06-16T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.5
112291,Cossham Street,2023-06-16T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,88.8
112291,Cossham Street,2023-06-16T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-16T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-16T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
112291,Cossham Street,2023-06-16T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.71
112291,Cossham Street,2023-06-16T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.75
112291,Cossham Street,2023-06-16T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.14
112291,Cossham Street,2023-06-16T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
112291,Cossham Street,2023-06-16T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.1
112291,Cossham Street,2023-06-16T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.7
112291,Cossham Street,2023-06-16T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.3
112291,Cossham Street,2023-06-16T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-16T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-16T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-16T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.87
112291,Cossham Street,2023-06-16T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.2
112291,Cossham Street,2023-06-16T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.26
112291,Cossham Street,2023-06-16T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.6
112291,Cossham Street,2023-06-16T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.1
112291,Cossham Street,2023-06-16T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.7
112291,Cossham Street,2023-06-16T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
112291,Cossham Street,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,35.8
112291,Cossham Street,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
112291,Cossham Street,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
112291,Cossham Street,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
112291,Cossham Street,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
112291,Cossham Street,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
112291,Cossham Street,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
112291,Cossham Street,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
112291,Cossham Street,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
112291,Cossham Street,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
112291,Cossham Street,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.29
112291,Cossham Street,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,34.54
112291,Cossham Street,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,39.01
112291,Cossham Street,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
112291,Cossham Street,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
112291,Cossham Street,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
112291,Cossham Street,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
112291,Cossham Street,2023-06-16T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
112291,Cossham Street,2023-06-16T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.49
112291,Cossham Street,2023-06-16T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-16T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.32
112291,Cossham Street,2023-06-16T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.92
112291,Cossham Street,2023-06-16T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.77
112291,Cossham Street,2023-06-16T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,53.7
112291,Cossham Street,2023-06-16T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.3
112291,Cossham Street,2023-06-16T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.5
112291,Cossham Street,2023-06-16T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,89.4
112291,Cossham Street,2023-06-16T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-16T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
112291,Cossham Street,2023-06-16T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
112291,Cossham Street,2023-06-16T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.75
112291,Cossham Street,2023-06-16T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.13
112291,Cossham Street,2023-06-16T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.12
112291,Cossham Street,2023-06-16T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
112291,Cossham Street,2023-06-16T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.2
112291,Cossham Street,2023-06-16T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.2
112291,Cossham Street,2023-06-16T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.8
112291,Cossham Street,2023-06-16T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-16T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-16T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.21
112291,Cossham Street,2023-06-16T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.11
112291,Cossham Street,2023-06-16T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.66
112291,Cossham Street,2023-06-16T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.46
112291,Cossham Street,2023-06-16T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
112291,Cossham Street,2023-06-16T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.9
112291,Cossham Street,2023-06-16T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.8
112291,Cossham Street,2023-06-16T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
112291,Cossham Street,2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,35.9
112291,Cossham Street,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
112291,Cossham Street,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
112291,Cossham Street,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
112291,Cossham Street,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
112291,Cossham Street,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
112291,Cossham Street,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
112291,Cossham Street,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
112291,Cossham Street,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
112291,Cossham Street,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
112291,Cossham Street,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.09
112291,Cossham Street,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,36.13
112291,Cossham Street,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,42.71
112291,Cossham Street,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,96.0
112291,Cossham Street,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
112291,Cossham Street,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
112291,Cossham Street,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
112291,Cossham Street,2023-06-16T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.2
112291,Cossham Street,2023-06-16T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-16T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
112291,Cossham Street,2023-06-16T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.54
112291,Cossham Street,2023-06-16T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.97
112291,Cossham Street,2023-06-16T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.4
112291,Cossham Street,2023-06-16T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,35.3
112291,Cossham Street,2023-06-16T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.2
112291,Cossham Street,2023-06-16T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.2
112291,Cossham Street,2023-06-16T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.0
112291,Cossham Street,2023-06-16T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-16T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-06-16T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
112291,Cossham Street,2023-06-16T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.81
112291,Cossham Street,2023-06-16T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.97
112291,Cossham Street,2023-06-16T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.78
112291,Cossham Street,2023-06-16T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.3
112291,Cossham Street,2023-06-16T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.6
112291,Cossham Street,2023-06-16T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.2
112291,Cossham Street,2023-06-16T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.5
112291,Cossham Street,2023-06-16T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.43
112291,Cossham Street,2023-06-16T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.23
112291,Cossham Street,2023-06-16T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-06-16T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.39
112291,Cossham Street,2023-06-16T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.5
112291,Cossham Street,2023-06-16T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.13
112291,Cossham Street,2023-06-16T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.3
112291,Cossham Street,2023-06-16T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.8
112291,Cossham Street,2023-06-16T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.7
112291,Cossham Street,2023-06-16T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.1
112291,Cossham Street,2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,35.9
112291,Cossham Street,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
112291,Cossham Street,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.94
112291,Cossham Street,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
112291,Cossham Street,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
112291,Cossham Street,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
112291,Cossham Street,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.8
112291,Cossham Street,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
112291,Cossham Street,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
112291,Cossham Street,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
112291,Cossham Street,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.36
112291,Cossham Street,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,33.7
112291,Cossham Street,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,37.66
112291,Cossham Street,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
112291,Cossham Street,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
112291,Cossham Street,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
112291,Cossham Street,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
112291,Cossham Street,2023-06-16T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-16T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-16T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.55
112291,Cossham Street,2023-06-16T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.09
112291,Cossham Street,2023-06-16T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.21
112291,Cossham Street,2023-06-16T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.08
112291,Cossham Street,2023-06-16T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,43.2
112291,Cossham Street,2023-06-16T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.5
112291,Cossham Street,2023-06-16T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.0
112291,Cossham Street,2023-06-16T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.2
112291,Cossham Street,2023-06-16T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-16T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-16T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
112291,Cossham Street,2023-06-16T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.3
112291,Cossham Street,2023-06-16T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.99
112291,Cossham Street,2023-06-16T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.48
112291,Cossham Street,2023-06-16T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
112291,Cossham Street,2023-06-16T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.4
112291,Cossham Street,2023-06-16T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.3
112291,Cossham Street,2023-06-16T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.3
112291,Cossham Street,2023-06-16T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-16T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-16T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-16T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.83
112291,Cossham Street,2023-06-16T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.73
112291,Cossham Street,2023-06-16T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.45
112291,Cossham Street,2023-06-16T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.5
112291,Cossham Street,2023-06-16T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.2
112291,Cossham Street,2023-06-16T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.8
112291,Cossham Street,2023-06-16T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.0
112291,Cossham Street,2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,35.9
112291,Cossham Street,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
112291,Cossham Street,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
112291,Cossham Street,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
112291,Cossham Street,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
112291,Cossham Street,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
112291,Cossham Street,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
112291,Cossham Street,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
112291,Cossham Street,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
112291,Cossham Street,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
112291,Cossham Street,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.59
112291,Cossham Street,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,34.96
112291,Cossham Street,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,37.26
112291,Cossham Street,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,85.7
112291,Cossham Street,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
112291,Cossham Street,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
112291,Cossham Street,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
112291,Cossham Street,2023-06-16T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-16T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-06-16T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.73
112291,Cossham Street,2023-06-16T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.19
112291,Cossham Street,2023-06-16T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.37
112291,Cossham Street,2023-06-16T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.19
112291,Cossham Street,2023-06-16T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,39.0
112291,Cossham Street,2023-06-16T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.9
112291,Cossham Street,2023-06-16T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.7
112291,Cossham Street,2023-06-16T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.6
112291,Cossham Street,2023-06-16T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-16T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-16T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
112291,Cossham Street,2023-06-16T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.28
112291,Cossham Street,2023-06-16T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.6
112291,Cossham Street,2023-06-16T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.72
112291,Cossham Street,2023-06-16T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
112291,Cossham Street,2023-06-16T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.0
112291,Cossham Street,2023-06-16T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.8
112291,Cossham Street,2023-06-16T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.4
112291,Cossham Street,2023-06-16T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-16T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
112291,Cossham Street,2023-06-16T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-16T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.01
112291,Cossham Street,2023-06-16T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.5
112291,Cossham Street,2023-06-16T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.0
112291,Cossham Street,2023-06-16T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
112291,Cossham Street,2023-06-16T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.7
112291,Cossham Street,2023-06-16T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.6
112291,Cossham Street,2023-06-16T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.4
112291,Cossham Street,2023-06-16T05:30:00.000+00:00,transformer,,Temperature,C,36.0
112291,Cossham Street,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
112291,Cossham Street,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
112291,Cossham Street,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
112291,Cossham Street,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
112291,Cossham Street,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
112291,Cossham Street,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
112291,Cossham Street,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
112291,Cossham Street,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
112291,Cossham Street,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
112291,Cossham Street,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,25.92
112291,Cossham Street,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,30.22
112291,Cossham Street,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,36.95
112291,Cossham Street,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
112291,Cossham Street,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
112291,Cossham Street,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
112291,Cossham Street,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
112291,Cossham Street,2023-06-16T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-16T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.85
112291,Cossham Street,2023-06-16T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-06-16T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.41
112291,Cossham Street,2023-06-16T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.76
112291,Cossham Street,2023-06-16T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.88
112291,Cossham Street,2023-06-16T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,46.4
112291,Cossham Street,2023-06-16T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.7
112291,Cossham Street,2023-06-16T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.8
112291,Cossham Street,2023-06-16T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.8
112291,Cossham Street,2023-06-16T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-16T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-16T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
112291,Cossham Street,2023-06-16T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.93
112291,Cossham Street,2023-06-16T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.56
112291,Cossham Street,2023-06-16T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.29
112291,Cossham Street,2023-06-16T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
112291,Cossham Street,2023-06-16T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.2
112291,Cossham Street,2023-06-16T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.1
112291,Cossham Street,2023-06-16T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.6
112291,Cossham Street,2023-06-16T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-16T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
112291,Cossham Street,2023-06-16T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-16T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.65
112291,Cossham Street,2023-06-16T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.85
112291,Cossham Street,2023-06-16T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.31
112291,Cossham Street,2023-06-16T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
112291,Cossham Street,2023-06-16T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.8
112291,Cossham Street,2023-06-16T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.1
112291,Cossham Street,2023-06-16T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
112291,Cossham Street,2023-06-16T05:20:00.000+00:00,transformer,,Temperature,C,36.0
112291,Cossham Street,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
112291,Cossham Street,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
112291,Cossham Street,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
112291,Cossham Street,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
112291,Cossham Street,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
112291,Cossham Street,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
112291,Cossham Street,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
112291,Cossham Street,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
112291,Cossham Street,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
112291,Cossham Street,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.45
112291,Cossham Street,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.93
112291,Cossham Street,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,36.98
112291,Cossham Street,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
112291,Cossham Street,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
112291,Cossham Street,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
112291,Cossham Street,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
112291,Cossham Street,2023-06-16T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-16T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.81
112291,Cossham Street,2023-06-16T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.46
112291,Cossham Street,2023-06-16T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.9
112291,Cossham Street,2023-06-16T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.26
112291,Cossham Street,2023-06-16T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.95
112291,Cossham Street,2023-06-16T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,43.4
112291,Cossham Street,2023-06-16T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.0
112291,Cossham Street,2023-06-16T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.9
112291,Cossham Street,2023-06-16T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.0
112291,Cossham Street,2023-06-16T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-16T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-16T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112291,Cossham Street,2023-06-16T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.33
112291,Cossham Street,2023-06-16T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.94
112291,Cossham Street,2023-06-16T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.14
112291,Cossham Street,2023-06-16T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
112291,Cossham Street,2023-06-16T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.0
112291,Cossham Street,2023-06-16T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.9
112291,Cossham Street,2023-06-16T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.8
112291,Cossham Street,2023-06-16T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-16T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.14
112291,Cossham Street,2023-06-16T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-16T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.58
112291,Cossham Street,2023-06-16T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.28
112291,Cossham Street,2023-06-16T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.79
112291,Cossham Street,2023-06-16T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
112291,Cossham Street,2023-06-16T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.8
112291,Cossham Street,2023-06-16T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.2
112291,Cossham Street,2023-06-16T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
112291,Cossham Street,2023-06-16T05:10:00.000+00:00,transformer,,Temperature,C,36.1
112291,Cossham Street,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
112291,Cossham Street,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
112291,Cossham Street,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
112291,Cossham Street,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
112291,Cossham Street,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
112291,Cossham Street,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
112291,Cossham Street,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
112291,Cossham Street,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
112291,Cossham Street,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
112291,Cossham Street,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.47
