Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.08
112291,Cossham Street,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,31.96
112291,Cossham Street,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
112291,Cossham Street,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
112291,Cossham Street,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
112291,Cossham Street,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
112291,Cossham Street,2023-06-16T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-16T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.65
112291,Cossham Street,2023-06-16T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.68
112291,Cossham Street,2023-06-16T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.72
112291,Cossham Street,2023-06-16T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.02
112291,Cossham Street,2023-06-16T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.83
112291,Cossham Street,2023-06-16T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,48.9
112291,Cossham Street,2023-06-16T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.7
112291,Cossham Street,2023-06-16T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.1
112291,Cossham Street,2023-06-16T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.3
112291,Cossham Street,2023-06-16T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-16T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-16T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
112291,Cossham Street,2023-06-16T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.78
112291,Cossham Street,2023-06-16T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.38
112291,Cossham Street,2023-06-16T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.74
112291,Cossham Street,2023-06-16T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
112291,Cossham Street,2023-06-16T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.0
112291,Cossham Street,2023-06-16T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
112291,Cossham Street,2023-06-16T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.0
112291,Cossham Street,2023-06-16T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-16T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-16T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-16T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.16
112291,Cossham Street,2023-06-16T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.49
112291,Cossham Street,2023-06-16T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.34
112291,Cossham Street,2023-06-16T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
112291,Cossham Street,2023-06-16T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
112291,Cossham Street,2023-06-16T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.2
112291,Cossham Street,2023-06-16T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.8
112291,Cossham Street,2023-06-16T05:00:00.000+00:00,transformer,,Temperature,C,36.1
112291,Cossham Street,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112291,Cossham Street,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
112291,Cossham Street,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
112291,Cossham Street,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
112291,Cossham Street,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
112291,Cossham Street,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
112291,Cossham Street,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
112291,Cossham Street,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
112291,Cossham Street,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
112291,Cossham Street,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.99
112291,Cossham Street,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.68
112291,Cossham Street,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
112291,Cossham Street,2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,84.2
112291,Cossham Street,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
112291,Cossham Street,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
112291,Cossham Street,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
112291,Cossham Street,2023-06-16T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-16T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.04
112291,Cossham Street,2023-06-16T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-16T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.03
112291,Cossham Street,2023-06-16T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.72
112291,Cossham Street,2023-06-16T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.12
112291,Cossham Street,2023-06-16T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,49.1
112291,Cossham Street,2023-06-16T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.3
112291,Cossham Street,2023-06-16T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.4
112291,Cossham Street,2023-06-16T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.7
112291,Cossham Street,2023-06-16T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-16T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-16T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
112291,Cossham Street,2023-06-16T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.78
112291,Cossham Street,2023-06-16T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.4
112291,Cossham Street,2023-06-16T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.52
112291,Cossham Street,2023-06-16T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
112291,Cossham Street,2023-06-16T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.2
112291,Cossham Street,2023-06-16T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
112291,Cossham Street,2023-06-16T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.8
112291,Cossham Street,2023-06-16T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-16T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-16T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.18
112291,Cossham Street,2023-06-16T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.75
112291,Cossham Street,2023-06-16T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.35
112291,Cossham Street,2023-06-16T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.64
112291,Cossham Street,2023-06-16T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.5
112291,Cossham Street,2023-06-16T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.4
112291,Cossham Street,2023-06-16T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.1
112291,Cossham Street,2023-06-16T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.8
112291,Cossham Street,2023-06-16T04:50:00.000+00:00,transformer,,Temperature,C,36.2
112291,Cossham Street,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112291,Cossham Street,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
112291,Cossham Street,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112291,Cossham Street,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
112291,Cossham Street,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112291,Cossham Street,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
112291,Cossham Street,2023-06-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
112291,Cossham Street,2023-06-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
112291,Cossham Street,2023-06-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
112291,Cossham Street,2023-06-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.9
112291,Cossham Street,2023-06-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.13
112291,Cossham Street,2023-06-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,34.55
112291,Cossham Street,2023-06-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
112291,Cossham Street,2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
112291,Cossham Street,2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
112291,Cossham Street,2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
112291,Cossham Street,2023-06-16T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-16T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.97
112291,Cossham Street,2023-06-16T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.51
112291,Cossham Street,2023-06-16T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.52
112291,Cossham Street,2023-06-16T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.34
112291,Cossham Street,2023-06-16T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.53
112291,Cossham Street,2023-06-16T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.9
112291,Cossham Street,2023-06-16T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.9
112291,Cossham Street,2023-06-16T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.6
112291,Cossham Street,2023-06-16T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.7
112291,Cossham Street,2023-06-16T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-16T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-16T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
112291,Cossham Street,2023-06-16T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.3
112291,Cossham Street,2023-06-16T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.36
112291,Cossham Street,2023-06-16T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.18
112291,Cossham Street,2023-06-16T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
112291,Cossham Street,2023-06-16T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.4
112291,Cossham Street,2023-06-16T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
112291,Cossham Street,2023-06-16T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
112291,Cossham Street,2023-06-16T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-16T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-16T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-16T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.94
112291,Cossham Street,2023-06-16T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.83
112291,Cossham Street,2023-06-16T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.44
112291,Cossham Street,2023-06-16T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.3
112291,Cossham Street,2023-06-16T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.1
112291,Cossham Street,2023-06-16T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.5
112291,Cossham Street,2023-06-16T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.3
112291,Cossham Street,2023-06-16T04:40:00.000+00:00,transformer,,Temperature,C,36.3
112291,Cossham Street,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112291,Cossham Street,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
112291,Cossham Street,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112291,Cossham Street,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
112291,Cossham Street,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112291,Cossham Street,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
112291,Cossham Street,2023-06-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
112291,Cossham Street,2023-06-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
112291,Cossham Street,2023-06-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
112291,Cossham Street,2023-06-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.09
112291,Cossham Street,2023-06-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,27.4
112291,Cossham Street,2023-06-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,26.16
112291,Cossham Street,2023-06-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
112291,Cossham Street,2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
112291,Cossham Street,2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
112291,Cossham Street,2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
112291,Cossham Street,2023-06-16T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-16T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.1
112291,Cossham Street,2023-06-16T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.9
112291,Cossham Street,2023-06-16T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.96
112291,Cossham Street,2023-06-16T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.3
112291,Cossham Street,2023-06-16T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.39
112291,Cossham Street,2023-06-16T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.5
112291,Cossham Street,2023-06-16T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.5
112291,Cossham Street,2023-06-16T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.9
112291,Cossham Street,2023-06-16T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.7
112291,Cossham Street,2023-06-16T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-16T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-16T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
112291,Cossham Street,2023-06-16T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.33
112291,Cossham Street,2023-06-16T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.56
112291,Cossham Street,2023-06-16T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.19
112291,Cossham Street,2023-06-16T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
112291,Cossham Street,2023-06-16T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
112291,Cossham Street,2023-06-16T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
112291,Cossham Street,2023-06-16T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.5
112291,Cossham Street,2023-06-16T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-16T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-16T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-16T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.54
112291,Cossham Street,2023-06-16T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.71
112291,Cossham Street,2023-06-16T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.58
112291,Cossham Street,2023-06-16T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
112291,Cossham Street,2023-06-16T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.7
112291,Cossham Street,2023-06-16T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.8
112291,Cossham Street,2023-06-16T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.0
112291,Cossham Street,2023-06-16T04:30:00.000+00:00,transformer,,Temperature,C,36.5
112291,Cossham Street,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112291,Cossham Street,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
112291,Cossham Street,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112291,Cossham Street,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
112291,Cossham Street,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112291,Cossham Street,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
112291,Cossham Street,2023-06-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
112291,Cossham Street,2023-06-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
112291,Cossham Street,2023-06-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
112291,Cossham Street,2023-06-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.03
112291,Cossham Street,2023-06-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.59
112291,Cossham Street,2023-06-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,25.87
112291,Cossham Street,2023-06-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
112291,Cossham Street,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
112291,Cossham Street,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
112291,Cossham Street,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
112291,Cossham Street,2023-06-16T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-06-16T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.79
112291,Cossham Street,2023-06-16T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.51
112291,Cossham Street,2023-06-16T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.96
112291,Cossham Street,2023-06-16T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.19
112291,Cossham Street,2023-06-16T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.88
112291,Cossham Street,2023-06-16T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.6
112291,Cossham Street,2023-06-16T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.6
112291,Cossham Street,2023-06-16T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.9
112291,Cossham Street,2023-06-16T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.5
112291,Cossham Street,2023-06-16T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-16T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-16T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
112291,Cossham Street,2023-06-16T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.6
112291,Cossham Street,2023-06-16T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.63
112291,Cossham Street,2023-06-16T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.38
112291,Cossham Street,2023-06-16T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
112291,Cossham Street,2023-06-16T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.0
112291,Cossham Street,2023-06-16T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
112291,Cossham Street,2023-06-16T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.1
112291,Cossham Street,2023-06-16T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-16T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-16T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-16T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.87
112291,Cossham Street,2023-06-16T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.72
112291,Cossham Street,2023-06-16T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.03
112291,Cossham Street,2023-06-16T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.9
112291,Cossham Street,2023-06-16T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.7
112291,Cossham Street,2023-06-16T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.6
112291,Cossham Street,2023-06-16T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.4
112291,Cossham Street,2023-06-16T04:20:00.000+00:00,transformer,,Temperature,C,36.6
112291,Cossham Street,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112291,Cossham Street,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
112291,Cossham Street,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112291,Cossham Street,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
112291,Cossham Street,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112291,Cossham Street,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
112291,Cossham Street,2023-06-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
112291,Cossham Street,2023-06-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
112291,Cossham Street,2023-06-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
112291,Cossham Street,2023-06-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.69
112291,Cossham Street,2023-06-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.87
112291,Cossham Street,2023-06-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,26.31
112291,Cossham Street,2023-06-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
112291,Cossham Street,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
112291,Cossham Street,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
112291,Cossham Street,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
112291,Cossham Street,2023-06-16T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-16T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.93
112291,Cossham Street,2023-06-16T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.49
112291,Cossham Street,2023-06-16T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.59
112291,Cossham Street,2023-06-16T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.1
112291,Cossham Street,2023-06-16T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.34
112291,Cossham Street,2023-06-16T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.7
112291,Cossham Street,2023-06-16T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.4
112291,Cossham Street,2023-06-16T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.5
112291,Cossham Street,2023-06-16T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.0
112291,Cossham Street,2023-06-16T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-16T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-16T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
112291,Cossham Street,2023-06-16T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.84
112291,Cossham Street,2023-06-16T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.22
112291,Cossham Street,2023-06-16T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.49
112291,Cossham Street,2023-06-16T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
112291,Cossham Street,2023-06-16T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.5
112291,Cossham Street,2023-06-16T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
112291,Cossham Street,2023-06-16T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.9
112291,Cossham Street,2023-06-16T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-16T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-16T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-16T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.47
112291,Cossham Street,2023-06-16T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.43
112291,Cossham Street,2023-06-16T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.65
112291,Cossham Street,2023-06-16T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.7
112291,Cossham Street,2023-06-16T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
112291,Cossham Street,2023-06-16T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.3
112291,Cossham Street,2023-06-16T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.2
112291,Cossham Street,2023-06-16T04:10:00.000+00:00,transformer,,Temperature,C,36.7
112291,Cossham Street,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112291,Cossham Street,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
112291,Cossham Street,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112291,Cossham Street,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
112291,Cossham Street,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112291,Cossham Street,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
112291,Cossham Street,2023-06-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
112291,Cossham Street,2023-06-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
112291,Cossham Street,2023-06-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
112291,Cossham Street,2023-06-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.32
112291,Cossham Street,2023-06-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,29.97
112291,Cossham Street,2023-06-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,27.68
112291,Cossham Street,2023-06-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
112291,Cossham Street,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
112291,Cossham Street,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
112291,Cossham Street,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
112291,Cossham Street,2023-06-16T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-16T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.72
112291,Cossham Street,2023-06-16T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.46
112291,Cossham Street,2023-06-16T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.67
112291,Cossham Street,2023-06-16T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.0
112291,Cossham Street,2023-06-16T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.37
112291,Cossham Street,2023-06-16T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.2
112291,Cossham Street,2023-06-16T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.7
112291,Cossham Street,2023-06-16T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.8
112291,Cossham Street,2023-06-16T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.0
112291,Cossham Street,2023-06-16T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-16T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-16T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
112291,Cossham Street,2023-06-16T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.75
112291,Cossham Street,2023-06-16T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.69
112291,Cossham Street,2023-06-16T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.44
112291,Cossham Street,2023-06-16T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
112291,Cossham Street,2023-06-16T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.7
112291,Cossham Street,2023-06-16T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
112291,Cossham Street,2023-06-16T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
112291,Cossham Street,2023-06-16T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.33
112291,Cossham Street,2023-06-16T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-16T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-16T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.13
112291,Cossham Street,2023-06-16T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.46
112291,Cossham Street,2023-06-16T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.14
112291,Cossham Street,2023-06-16T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.7
112291,Cossham Street,2023-06-16T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
112291,Cossham Street,2023-06-16T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.3
112291,Cossham Street,2023-06-16T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.1
112291,Cossham Street,2023-06-16T04:00:00.000+00:00,transformer,,Temperature,C,36.8
112291,Cossham Street,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112291,Cossham Street,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
112291,Cossham Street,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112291,Cossham Street,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
112291,Cossham Street,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
112291,Cossham Street,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
112291,Cossham Street,2023-06-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
112291,Cossham Street,2023-06-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
112291,Cossham Street,2023-06-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
112291,Cossham Street,2023-06-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.71
112291,Cossham Street,2023-06-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,24.78
112291,Cossham Street,2023-06-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,23.9
112291,Cossham Street,2023-06-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
112291,Cossham Street,2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
112291,Cossham Street,2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
112291,Cossham Street,2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
112291,Cossham Street,2023-06-16T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-16T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.65
112291,Cossham Street,2023-06-16T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-16T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.47
112291,Cossham Street,2023-06-16T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.06
112291,Cossham Street,2023-06-16T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.62
112291,Cossham Street,2023-06-16T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.4
112291,Cossham Street,2023-06-16T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.0
112291,Cossham Street,2023-06-16T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.0
112291,Cossham Street,2023-06-16T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.8
112291,Cossham Street,2023-06-16T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-16T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-16T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
112291,Cossham Street,2023-06-16T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.75
112291,Cossham Street,2023-06-16T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.69
112291,Cossham Street,2023-06-16T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.23
112291,Cossham Street,2023-06-16T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
112291,Cossham Street,2023-06-16T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.7
112291,Cossham Street,2023-06-16T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
112291,Cossham Street,2023-06-16T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
112291,Cossham Street,2023-06-16T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-16T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-16T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-16T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.37
112291,Cossham Street,2023-06-16T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.61
112291,Cossham Street,2023-06-16T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.25
112291,Cossham Street,2023-06-16T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
112291,Cossham Street,2023-06-16T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.5
112291,Cossham Street,2023-06-16T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.3
112291,Cossham Street,2023-06-16T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.7
112291,Cossham Street,2023-06-16T03:50:00.000+00:00,transformer,,Temperature,C,36.9
112291,Cossham Street,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112291,Cossham Street,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
112291,Cossham Street,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112291,Cossham Street,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
112291,Cossham Street,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
112291,Cossham Street,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
112291,Cossham Street,2023-06-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
112291,Cossham Street,2023-06-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
112291,Cossham Street,2023-06-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
112291,Cossham Street,2023-06-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.7
112291,Cossham Street,2023-06-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.34
112291,Cossham Street,2023-06-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.96
112291,Cossham Street,2023-06-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
112291,Cossham Street,2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
112291,Cossham Street,2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
112291,Cossham Street,2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
112291,Cossham Street,2023-06-16T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.43
112291,Cossham Street,2023-06-16T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.04
112291,Cossham Street,2023-06-16T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-16T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.21
112291,Cossham Street,2023-06-16T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.48
112291,Cossham Street,2023-06-16T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.89
112291,Cossham Street,2023-06-16T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.4
112291,Cossham Street,2023-06-16T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.7
112291,Cossham Street,2023-06-16T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.3
112291,Cossham Street,2023-06-16T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.2
112291,Cossham Street,2023-06-16T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-16T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-16T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
112291,Cossham Street,2023-06-16T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.93
112291,Cossham Street,2023-06-16T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.96
112291,Cossham Street,2023-06-16T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.37
112291,Cossham Street,2023-06-16T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
112291,Cossham Street,2023-06-16T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.5
112291,Cossham Street,2023-06-16T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.1
112291,Cossham Street,2023-06-16T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
112291,Cossham Street,2023-06-16T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-16T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-16T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-16T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.74
112291,Cossham Street,2023-06-16T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.0
112291,Cossham Street,2023-06-16T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.46
112291,Cossham Street,2023-06-16T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
112291,Cossham Street,2023-06-16T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
112291,Cossham Street,2023-06-16T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.0
112291,Cossham Street,2023-06-16T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.9
112291,Cossham Street,2023-06-16T03:40:00.000+00:00,transformer,,Temperature,C,37.1
112291,Cossham Street,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112291,Cossham Street,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
112291,Cossham Street,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112291,Cossham Street,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
112291,Cossham Street,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112291,Cossham Street,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
112291,Cossham Street,2023-06-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
112291,Cossham Street,2023-06-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
112291,Cossham Street,2023-06-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
112291,Cossham Street,2023-06-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.38
112291,Cossham Street,2023-06-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.48
112291,Cossham Street,2023-06-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.62
112291,Cossham Street,2023-06-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
112291,Cossham Street,2023-06-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
112291,Cossham Street,2023-06-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
112291,Cossham Street,2023-06-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
112291,Cossham Street,2023-06-16T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.45
112291,Cossham Street,2023-06-16T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.99
112291,Cossham Street,2023-06-16T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.57
112291,Cossham Street,2023-06-16T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.73
112291,Cossham Street,2023-06-16T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.25
112291,Cossham Street,2023-06-16T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.65
112291,Cossham Street,2023-06-16T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.8
112291,Cossham Street,2023-06-16T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.9
112291,Cossham Street,2023-06-16T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.3
112291,Cossham Street,2023-06-16T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.0
112291,Cossham Street,2023-06-16T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-16T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-16T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
112291,Cossham Street,2023-06-16T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.65
112291,Cossham Street,2023-06-16T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.08
112291,Cossham Street,2023-06-16T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.12
112291,Cossham Street,2023-06-16T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
112291,Cossham Street,2023-06-16T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.4
112291,Cossham Street,2023-06-16T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.6
112291,Cossham Street,2023-06-16T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
112291,Cossham Street,2023-06-16T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-16T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-16T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-16T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.74
112291,Cossham Street,2023-06-16T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.15
112291,Cossham Street,2023-06-16T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.45
112291,Cossham Street,2023-06-16T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.9
112291,Cossham Street,2023-06-16T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.6
112291,Cossham Street,2023-06-16T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
112291,Cossham Street,2023-06-16T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
112291,Cossham Street,2023-06-16T03:30:00.000+00:00,transformer,,Temperature,C,37.2
112291,Cossham Street,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112291,Cossham Street,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
112291,Cossham Street,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112291,Cossham Street,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
112291,Cossham Street,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112291,Cossham Street,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
112291,Cossham Street,2023-06-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
112291,Cossham Street,2023-06-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
112291,Cossham Street,2023-06-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
112291,Cossham Street,2023-06-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.42
112291,Cossham Street,2023-06-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.36
112291,Cossham Street,2023-06-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.67
112291,Cossham Street,2023-06-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
112291,Cossham Street,2023-06-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
112291,Cossham Street,2023-06-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
112291,Cossham Street,2023-06-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
112291,Cossham Street,2023-06-16T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.48
112291,Cossham Street,2023-06-16T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.53
112291,Cossham Street,2023-06-16T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.76
112291,Cossham Street,2023-06-16T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.23
112291,Cossham Street,2023-06-16T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.58
112291,Cossham Street,2023-06-16T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.13
112291,Cossham Street,2023-06-16T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.2
112291,Cossham Street,2023-06-16T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.0
112291,Cossham Street,2023-06-16T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.9
112291,Cossham Street,2023-06-16T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.1
112291,Cossham Street,2023-06-16T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-16T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-16T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.14
112291,Cossham Street,2023-06-16T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.69
112291,Cossham Street,2023-06-16T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.33
112291,Cossham Street,2023-06-16T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.86
112291,Cossham Street,2023-06-16T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
112291,Cossham Street,2023-06-16T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.7
112291,Cossham Street,2023-06-16T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.5
112291,Cossham Street,2023-06-16T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.7
112291,Cossham Street,2023-06-16T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-16T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-16T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-16T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.1
112291,Cossham Street,2023-06-16T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.77
112291,Cossham Street,2023-06-16T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.44
112291,Cossham Street,2023-06-16T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
112291,Cossham Street,2023-06-16T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.5
112291,Cossham Street,2023-06-16T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.0
112291,Cossham Street,2023-06-16T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
112291,Cossham Street,2023-06-16T03:20:00.000+00:00,transformer,,Temperature,C,37.3
112291,Cossham Street,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112291,Cossham Street,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
112291,Cossham Street,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112291,Cossham Street,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
112291,Cossham Street,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112291,Cossham Street,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
112291,Cossham Street,2023-06-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
112291,Cossham Street,2023-06-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
112291,Cossham Street,2023-06-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
112291,Cossham Street,2023-06-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.01
112291,Cossham Street,2023-06-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.38
112291,Cossham Street,2023-06-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.16
112291,Cossham Street,2023-06-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
112291,Cossham Street,2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
112291,Cossham Street,2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
112291,Cossham Street,2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
112291,Cossham Street,2023-06-16T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-06-16T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.62
112291,Cossham Street,2023-06-16T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.9
112291,Cossham Street,2023-06-16T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.43
112291,Cossham Street,2023-06-16T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.49
112291,Cossham Street,2023-06-16T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.07
112291,Cossham Street,2023-06-16T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.8
112291,Cossham Street,2023-06-16T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.5
112291,Cossham Street,2023-06-16T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.5
112291,Cossham Street,2023-06-16T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.0
112291,Cossham Street,2023-06-16T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-16T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-16T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.08
112291,Cossham Street,2023-06-16T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.82
112291,Cossham Street,2023-06-16T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.76
112291,Cossham Street,2023-06-16T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.47
112291,Cossham Street,2023-06-16T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
