Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-16T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.4
112291,Cossham Street,2023-06-16T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
112291,Cossham Street,2023-06-16T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
112291,Cossham Street,2023-06-16T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-16T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.38
112291,Cossham Street,2023-06-16T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-16T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.92
112291,Cossham Street,2023-06-16T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.08
112291,Cossham Street,2023-06-16T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.31
112291,Cossham Street,2023-06-16T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.9
112291,Cossham Street,2023-06-16T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
112291,Cossham Street,2023-06-16T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.3
112291,Cossham Street,2023-06-16T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.2
112291,Cossham Street,2023-06-16T03:10:00.000+00:00,transformer,,Temperature,C,37.5
112291,Cossham Street,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112291,Cossham Street,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
112291,Cossham Street,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112291,Cossham Street,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
112291,Cossham Street,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112291,Cossham Street,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
112291,Cossham Street,2023-06-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
112291,Cossham Street,2023-06-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
112291,Cossham Street,2023-06-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
112291,Cossham Street,2023-06-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.27
112291,Cossham Street,2023-06-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.21
112291,Cossham Street,2023-06-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.4
112291,Cossham Street,2023-06-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
112291,Cossham Street,2023-06-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
112291,Cossham Street,2023-06-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
112291,Cossham Street,2023-06-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
112291,Cossham Street,2023-06-16T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-16T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.07
112291,Cossham Street,2023-06-16T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.76
112291,Cossham Street,2023-06-16T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.66
112291,Cossham Street,2023-06-16T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.1
112291,Cossham Street,2023-06-16T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.03
112291,Cossham Street,2023-06-16T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.8
112291,Cossham Street,2023-06-16T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.0
112291,Cossham Street,2023-06-16T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.1
112291,Cossham Street,2023-06-16T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.7
112291,Cossham Street,2023-06-16T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-16T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-16T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
112291,Cossham Street,2023-06-16T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.82
112291,Cossham Street,2023-06-16T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.86
112291,Cossham Street,2023-06-16T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.37
112291,Cossham Street,2023-06-16T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
112291,Cossham Street,2023-06-16T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.5
112291,Cossham Street,2023-06-16T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
112291,Cossham Street,2023-06-16T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.4
112291,Cossham Street,2023-06-16T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-16T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.61
112291,Cossham Street,2023-06-16T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-16T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.03
112291,Cossham Street,2023-06-16T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.62
112291,Cossham Street,2023-06-16T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.44
112291,Cossham Street,2023-06-16T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
112291,Cossham Street,2023-06-16T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.3
112291,Cossham Street,2023-06-16T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.6
112291,Cossham Street,2023-06-16T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.1
112291,Cossham Street,2023-06-16T03:00:00.000+00:00,transformer,,Temperature,C,37.6
112291,Cossham Street,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112291,Cossham Street,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
112291,Cossham Street,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112291,Cossham Street,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
112291,Cossham Street,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112291,Cossham Street,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
112291,Cossham Street,2023-06-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
112291,Cossham Street,2023-06-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
112291,Cossham Street,2023-06-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
112291,Cossham Street,2023-06-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.02
112291,Cossham Street,2023-06-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.39
112291,Cossham Street,2023-06-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.71
112291,Cossham Street,2023-06-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
112291,Cossham Street,2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
112291,Cossham Street,2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
112291,Cossham Street,2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
112291,Cossham Street,2023-06-16T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-16T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.15
112291,Cossham Street,2023-06-16T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.62
112291,Cossham Street,2023-06-16T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.03
112291,Cossham Street,2023-06-16T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.54
112291,Cossham Street,2023-06-16T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.24
112291,Cossham Street,2023-06-16T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.7
112291,Cossham Street,2023-06-16T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.8
112291,Cossham Street,2023-06-16T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.4
112291,Cossham Street,2023-06-16T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.3
112291,Cossham Street,2023-06-16T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-16T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-16T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
112291,Cossham Street,2023-06-16T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.65
112291,Cossham Street,2023-06-16T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.63
112291,Cossham Street,2023-06-16T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.28
112291,Cossham Street,2023-06-16T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
112291,Cossham Street,2023-06-16T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.8
112291,Cossham Street,2023-06-16T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
112291,Cossham Street,2023-06-16T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.1
112291,Cossham Street,2023-06-16T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-16T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-16T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-16T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.8
112291,Cossham Street,2023-06-16T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.88
112291,Cossham Street,2023-06-16T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.23
112291,Cossham Street,2023-06-16T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
112291,Cossham Street,2023-06-16T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
112291,Cossham Street,2023-06-16T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.8
112291,Cossham Street,2023-06-16T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
112291,Cossham Street,2023-06-16T02:50:00.000+00:00,transformer,,Temperature,C,37.7
112291,Cossham Street,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112291,Cossham Street,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
112291,Cossham Street,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112291,Cossham Street,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
112291,Cossham Street,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112291,Cossham Street,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
112291,Cossham Street,2023-06-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
112291,Cossham Street,2023-06-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
112291,Cossham Street,2023-06-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
112291,Cossham Street,2023-06-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.89
112291,Cossham Street,2023-06-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.07
112291,Cossham Street,2023-06-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.12
112291,Cossham Street,2023-06-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
112291,Cossham Street,2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
112291,Cossham Street,2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
112291,Cossham Street,2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
112291,Cossham Street,2023-06-16T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-16T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.13
112291,Cossham Street,2023-06-16T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.61
112291,Cossham Street,2023-06-16T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.15
112291,Cossham Street,2023-06-16T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.38
112291,Cossham Street,2023-06-16T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.32
112291,Cossham Street,2023-06-16T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.2
112291,Cossham Street,2023-06-16T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.7
112291,Cossham Street,2023-06-16T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.9
112291,Cossham Street,2023-06-16T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.4
112291,Cossham Street,2023-06-16T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-16T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-16T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
112291,Cossham Street,2023-06-16T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.78
112291,Cossham Street,2023-06-16T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.41
112291,Cossham Street,2023-06-16T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.01
112291,Cossham Street,2023-06-16T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
112291,Cossham Street,2023-06-16T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.9
112291,Cossham Street,2023-06-16T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
112291,Cossham Street,2023-06-16T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.9
112291,Cossham Street,2023-06-16T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-06-16T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-16T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-16T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.56
112291,Cossham Street,2023-06-16T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.11
112291,Cossham Street,2023-06-16T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.13
112291,Cossham Street,2023-06-16T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
112291,Cossham Street,2023-06-16T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.4
112291,Cossham Street,2023-06-16T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.3
112291,Cossham Street,2023-06-16T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
112291,Cossham Street,2023-06-16T02:40:00.000+00:00,transformer,,Temperature,C,37.8
112291,Cossham Street,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112291,Cossham Street,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
112291,Cossham Street,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112291,Cossham Street,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
112291,Cossham Street,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112291,Cossham Street,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.79
112291,Cossham Street,2023-06-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
112291,Cossham Street,2023-06-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
112291,Cossham Street,2023-06-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
112291,Cossham Street,2023-06-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.68
112291,Cossham Street,2023-06-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.77
112291,Cossham Street,2023-06-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.97
112291,Cossham Street,2023-06-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
112291,Cossham Street,2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
112291,Cossham Street,2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
112291,Cossham Street,2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
112291,Cossham Street,2023-06-16T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.29
112291,Cossham Street,2023-06-16T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.89
112291,Cossham Street,2023-06-16T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.0
112291,Cossham Street,2023-06-16T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.66
112291,Cossham Street,2023-06-16T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.66
112291,Cossham Street,2023-06-16T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.85
112291,Cossham Street,2023-06-16T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.4
112291,Cossham Street,2023-06-16T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.1
112291,Cossham Street,2023-06-16T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.7
112291,Cossham Street,2023-06-16T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.4
112291,Cossham Street,2023-06-16T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-16T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-16T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
112291,Cossham Street,2023-06-16T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.79
112291,Cossham Street,2023-06-16T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.6
112291,Cossham Street,2023-06-16T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.34
112291,Cossham Street,2023-06-16T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
112291,Cossham Street,2023-06-16T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.5
112291,Cossham Street,2023-06-16T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
112291,Cossham Street,2023-06-16T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
112291,Cossham Street,2023-06-16T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-16T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-16T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-16T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.85
112291,Cossham Street,2023-06-16T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.44
112291,Cossham Street,2023-06-16T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.39
112291,Cossham Street,2023-06-16T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
112291,Cossham Street,2023-06-16T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.6
112291,Cossham Street,2023-06-16T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.8
112291,Cossham Street,2023-06-16T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
112291,Cossham Street,2023-06-16T02:30:00.000+00:00,transformer,,Temperature,C,38.0
112291,Cossham Street,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112291,Cossham Street,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
112291,Cossham Street,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112291,Cossham Street,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.53
112291,Cossham Street,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112291,Cossham Street,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.81
112291,Cossham Street,2023-06-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
112291,Cossham Street,2023-06-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
112291,Cossham Street,2023-06-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
112291,Cossham Street,2023-06-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.54
112291,Cossham Street,2023-06-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.51
112291,Cossham Street,2023-06-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.12
112291,Cossham Street,2023-06-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
112291,Cossham Street,2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
112291,Cossham Street,2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
112291,Cossham Street,2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
112291,Cossham Street,2023-06-16T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.4
112291,Cossham Street,2023-06-16T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.62
112291,Cossham Street,2023-06-16T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.53
112291,Cossham Street,2023-06-16T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.33
112291,Cossham Street,2023-06-16T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.66
112291,Cossham Street,2023-06-16T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.53
112291,Cossham Street,2023-06-16T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.7
112291,Cossham Street,2023-06-16T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.6
112291,Cossham Street,2023-06-16T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.1
112291,Cossham Street,2023-06-16T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.2
112291,Cossham Street,2023-06-16T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-16T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-16T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
112291,Cossham Street,2023-06-16T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.83
112291,Cossham Street,2023-06-16T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.56
112291,Cossham Street,2023-06-16T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.21
112291,Cossham Street,2023-06-16T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
112291,Cossham Street,2023-06-16T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.6
112291,Cossham Street,2023-06-16T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
112291,Cossham Street,2023-06-16T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
112291,Cossham Street,2023-06-16T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-16T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-16T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.26
112291,Cossham Street,2023-06-16T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.0
112291,Cossham Street,2023-06-16T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.91
112291,Cossham Street,2023-06-16T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.66
112291,Cossham Street,2023-06-16T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
112291,Cossham Street,2023-06-16T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.5
112291,Cossham Street,2023-06-16T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.2
112291,Cossham Street,2023-06-16T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
112291,Cossham Street,2023-06-16T02:20:00.000+00:00,transformer,,Temperature,C,38.1
112291,Cossham Street,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112291,Cossham Street,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
112291,Cossham Street,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112291,Cossham Street,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
112291,Cossham Street,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112291,Cossham Street,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
112291,Cossham Street,2023-06-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
112291,Cossham Street,2023-06-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
112291,Cossham Street,2023-06-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
112291,Cossham Street,2023-06-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.2
112291,Cossham Street,2023-06-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.82
112291,Cossham Street,2023-06-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.19
112291,Cossham Street,2023-06-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
112291,Cossham Street,2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
112291,Cossham Street,2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
112291,Cossham Street,2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
112291,Cossham Street,2023-06-16T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.48
112291,Cossham Street,2023-06-16T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.8
112291,Cossham Street,2023-06-16T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.4
112291,Cossham Street,2023-06-16T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.3
112291,Cossham Street,2023-06-16T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.8
112291,Cossham Street,2023-06-16T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.54
112291,Cossham Street,2023-06-16T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.4
112291,Cossham Street,2023-06-16T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.6
112291,Cossham Street,2023-06-16T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.9
112291,Cossham Street,2023-06-16T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.1
112291,Cossham Street,2023-06-16T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-16T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-16T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
112291,Cossham Street,2023-06-16T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.91
112291,Cossham Street,2023-06-16T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.42
112291,Cossham Street,2023-06-16T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.35
112291,Cossham Street,2023-06-16T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
112291,Cossham Street,2023-06-16T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.0
112291,Cossham Street,2023-06-16T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
112291,Cossham Street,2023-06-16T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
112291,Cossham Street,2023-06-16T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-16T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-06-16T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-16T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.34
112291,Cossham Street,2023-06-16T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.18
112291,Cossham Street,2023-06-16T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.72
112291,Cossham Street,2023-06-16T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
112291,Cossham Street,2023-06-16T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.2
112291,Cossham Street,2023-06-16T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.0
112291,Cossham Street,2023-06-16T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
112291,Cossham Street,2023-06-16T02:10:00.000+00:00,transformer,,Temperature,C,38.2
112291,Cossham Street,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112291,Cossham Street,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
112291,Cossham Street,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112291,Cossham Street,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
112291,Cossham Street,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112291,Cossham Street,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
112291,Cossham Street,2023-06-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
112291,Cossham Street,2023-06-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
112291,Cossham Street,2023-06-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
112291,Cossham Street,2023-06-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.76
112291,Cossham Street,2023-06-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.85
112291,Cossham Street,2023-06-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.01
112291,Cossham Street,2023-06-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
112291,Cossham Street,2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
112291,Cossham Street,2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
112291,Cossham Street,2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
112291,Cossham Street,2023-06-16T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.69
112291,Cossham Street,2023-06-16T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.83
112291,Cossham Street,2023-06-16T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.88
112291,Cossham Street,2023-06-16T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.21
112291,Cossham Street,2023-06-16T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.97
112291,Cossham Street,2023-06-16T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.5
112291,Cossham Street,2023-06-16T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.3
112291,Cossham Street,2023-06-16T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.7
112291,Cossham Street,2023-06-16T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.6
112291,Cossham Street,2023-06-16T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.7
112291,Cossham Street,2023-06-16T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-16T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-16T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
112291,Cossham Street,2023-06-16T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.94
112291,Cossham Street,2023-06-16T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.38
112291,Cossham Street,2023-06-16T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.18
112291,Cossham Street,2023-06-16T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
112291,Cossham Street,2023-06-16T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.3
112291,Cossham Street,2023-06-16T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
112291,Cossham Street,2023-06-16T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
112291,Cossham Street,2023-06-16T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-16T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-16T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-16T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.12
112291,Cossham Street,2023-06-16T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.26
112291,Cossham Street,2023-06-16T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.46
112291,Cossham Street,2023-06-16T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.6
112291,Cossham Street,2023-06-16T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.7
112291,Cossham Street,2023-06-16T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.7
112291,Cossham Street,2023-06-16T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.3
112291,Cossham Street,2023-06-16T02:00:00.000+00:00,transformer,,Temperature,C,38.3
112291,Cossham Street,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112291,Cossham Street,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
112291,Cossham Street,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112291,Cossham Street,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
112291,Cossham Street,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
112291,Cossham Street,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
112291,Cossham Street,2023-06-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
112291,Cossham Street,2023-06-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
112291,Cossham Street,2023-06-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
112291,Cossham Street,2023-06-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.84
112291,Cossham Street,2023-06-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.6
112291,Cossham Street,2023-06-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.33
112291,Cossham Street,2023-06-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
112291,Cossham Street,2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
112291,Cossham Street,2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
112291,Cossham Street,2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
112291,Cossham Street,2023-06-16T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-16T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.01
112291,Cossham Street,2023-06-16T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.76
112291,Cossham Street,2023-06-16T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.61
112291,Cossham Street,2023-06-16T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.11
112291,Cossham Street,2023-06-16T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.17
112291,Cossham Street,2023-06-16T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.8
112291,Cossham Street,2023-06-16T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.9
112291,Cossham Street,2023-06-16T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.1
112291,Cossham Street,2023-06-16T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.1
112291,Cossham Street,2023-06-16T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.98
112291,Cossham Street,2023-06-16T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-16T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
112291,Cossham Street,2023-06-16T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.73
112291,Cossham Street,2023-06-16T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.72
112291,Cossham Street,2023-06-16T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.44
112291,Cossham Street,2023-06-16T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
112291,Cossham Street,2023-06-16T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.4
112291,Cossham Street,2023-06-16T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
112291,Cossham Street,2023-06-16T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
112291,Cossham Street,2023-06-16T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-16T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-16T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-16T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.84
112291,Cossham Street,2023-06-16T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.38
112291,Cossham Street,2023-06-16T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.59
112291,Cossham Street,2023-06-16T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.3
112291,Cossham Street,2023-06-16T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.1
112291,Cossham Street,2023-06-16T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.4
112291,Cossham Street,2023-06-16T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
112291,Cossham Street,2023-06-16T01:50:00.000+00:00,transformer,,Temperature,C,38.4
112291,Cossham Street,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112291,Cossham Street,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
112291,Cossham Street,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112291,Cossham Street,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
112291,Cossham Street,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
112291,Cossham Street,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
112291,Cossham Street,2023-06-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
112291,Cossham Street,2023-06-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
112291,Cossham Street,2023-06-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
112291,Cossham Street,2023-06-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.32
112291,Cossham Street,2023-06-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.89
112291,Cossham Street,2023-06-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.17
112291,Cossham Street,2023-06-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
112291,Cossham Street,2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
112291,Cossham Street,2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
112291,Cossham Street,2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
112291,Cossham Street,2023-06-16T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-16T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.78
112291,Cossham Street,2023-06-16T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.66
112291,Cossham Street,2023-06-16T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.08
112291,Cossham Street,2023-06-16T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.69
112291,Cossham Street,2023-06-16T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.25
112291,Cossham Street,2023-06-16T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.8
112291,Cossham Street,2023-06-16T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.4
112291,Cossham Street,2023-06-16T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.4
112291,Cossham Street,2023-06-16T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.2
112291,Cossham Street,2023-06-16T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
112291,Cossham Street,2023-06-16T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-16T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112291,Cossham Street,2023-06-16T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.68
112291,Cossham Street,2023-06-16T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.67
112291,Cossham Street,2023-06-16T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.58
112291,Cossham Street,2023-06-16T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
112291,Cossham Street,2023-06-16T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.5
112291,Cossham Street,2023-06-16T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
112291,Cossham Street,2023-06-16T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
112291,Cossham Street,2023-06-16T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-16T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-16T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
112291,Cossham Street,2023-06-16T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.74
112291,Cossham Street,2023-06-16T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.9
112291,Cossham Street,2023-06-16T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.71
112291,Cossham Street,2023-06-16T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
112291,Cossham Street,2023-06-16T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
112291,Cossham Street,2023-06-16T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.4
112291,Cossham Street,2023-06-16T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
112291,Cossham Street,2023-06-16T01:40:00.000+00:00,transformer,,Temperature,C,38.5
112291,Cossham Street,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112291,Cossham Street,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
112291,Cossham Street,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112291,Cossham Street,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
112291,Cossham Street,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112291,Cossham Street,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
112291,Cossham Street,2023-06-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
112291,Cossham Street,2023-06-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
112291,Cossham Street,2023-06-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
112291,Cossham Street,2023-06-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.55
112291,Cossham Street,2023-06-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.51
112291,Cossham Street,2023-06-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.06
112291,Cossham Street,2023-06-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
112291,Cossham Street,2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
112291,Cossham Street,2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
112291,Cossham Street,2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
112291,Cossham Street,2023-06-16T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-16T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.66
112291,Cossham Street,2023-06-16T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-16T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.16
112291,Cossham Street,2023-06-16T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.01
112291,Cossham Street,2023-06-16T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.77
112291,Cossham Street,2023-06-16T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.0
112291,Cossham Street,2023-06-16T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.6
112291,Cossham Street,2023-06-16T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.7
112291,Cossham Street,2023-06-16T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.6
112291,Cossham Street,2023-06-16T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-16T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-16T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
112291,Cossham Street,2023-06-16T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.43
112291,Cossham Street,2023-06-16T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.61
112291,Cossham Street,2023-06-16T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.43
112291,Cossham Street,2023-06-16T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
112291,Cossham Street,2023-06-16T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.9
112291,Cossham Street,2023-06-16T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
112291,Cossham Street,2023-06-16T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
112291,Cossham Street,2023-06-16T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-16T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-16T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-16T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.24
112291,Cossham Street,2023-06-16T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.91
112291,Cossham Street,2023-06-16T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.5
112291,Cossham Street,2023-06-16T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.6
112291,Cossham Street,2023-06-16T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.7
112291,Cossham Street,2023-06-16T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.3
112291,Cossham Street,2023-06-16T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.3
112291,Cossham Street,2023-06-16T01:30:00.000+00:00,transformer,,Temperature,C,38.6
112291,Cossham Street,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112291,Cossham Street,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
112291,Cossham Street,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
112291,Cossham Street,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
112291,Cossham Street,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
112291,Cossham Street,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
112291,Cossham Street,2023-06-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
112291,Cossham Street,2023-06-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
112291,Cossham Street,2023-06-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
112291,Cossham Street,2023-06-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.22
112291,Cossham Street,2023-06-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.85
112291,Cossham Street,2023-06-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.07
112291,Cossham Street,2023-06-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
112291,Cossham Street,2023-06-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
112291,Cossham Street,2023-06-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
112291,Cossham Street,2023-06-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
112291,Cossham Street,2023-06-16T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-16T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.67
112291,Cossham Street,2023-06-16T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-16T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.22
112291,Cossham Street,2023-06-16T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.52
112291,Cossham Street,2023-06-16T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.97
112291,Cossham Street,2023-06-16T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.7
112291,Cossham Street,2023-06-16T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.9
112291,Cossham Street,2023-06-16T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.8
112291,Cossham Street,2023-06-16T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.4
112291,Cossham Street,2023-06-16T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-16T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-16T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
112291,Cossham Street,2023-06-16T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.33
112291,Cossham Street,2023-06-16T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.56
112291,Cossham Street,2023-06-16T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.42
112291,Cossham Street,2023-06-16T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
112291,Cossham Street,2023-06-16T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.7
112291,Cossham Street,2023-06-16T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
112291,Cossham Street,2023-06-16T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.3
112291,Cossham Street,2023-06-16T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-16T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-16T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.39
112291,Cossham Street,2023-06-16T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.05
112291,Cossham Street,2023-06-16T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.29
112291,Cossham Street,2023-06-16T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.86
112291,Cossham Street,2023-06-16T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.2
112291,Cossham Street,2023-06-16T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.0
112291,Cossham Street,2023-06-16T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.1
112291,Cossham Street,2023-06-16T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.6
112291,Cossham Street,2023-06-16T01:20:00.000+00:00,transformer,,Temperature,C,38.7
112291,Cossham Street,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112291,Cossham Street,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
112291,Cossham Street,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112291,Cossham Street,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
112291,Cossham Street,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
112291,Cossham Street,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
112291,Cossham Street,2023-06-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
112291,Cossham Street,2023-06-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
112291,Cossham Street,2023-06-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
