Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
112291,Cossham Street,2023-06-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.54
112291,Cossham Street,2023-06-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.42
112291,Cossham Street,2023-06-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
112291,Cossham Street,2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
112291,Cossham Street,2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
112291,Cossham Street,2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
112291,Cossham Street,2023-06-16T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-16T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.8
112291,Cossham Street,2023-06-16T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-16T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.84
112291,Cossham Street,2023-06-16T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.76
112291,Cossham Street,2023-06-16T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.07
112291,Cossham Street,2023-06-16T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.2
112291,Cossham Street,2023-06-16T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.5
112291,Cossham Street,2023-06-16T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.0
112291,Cossham Street,2023-06-16T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.8
112291,Cossham Street,2023-06-16T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-16T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-16T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
112291,Cossham Street,2023-06-16T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.33
112291,Cossham Street,2023-06-16T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.96
112291,Cossham Street,2023-06-16T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.9
112291,Cossham Street,2023-06-16T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
112291,Cossham Street,2023-06-16T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.8
112291,Cossham Street,2023-06-16T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.9
112291,Cossham Street,2023-06-16T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
112291,Cossham Street,2023-06-16T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-16T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-16T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.2
112291,Cossham Street,2023-06-16T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.91
112291,Cossham Street,2023-06-16T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.15
112291,Cossham Street,2023-06-16T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.0
112291,Cossham Street,2023-06-16T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.9
112291,Cossham Street,2023-06-16T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.8
112291,Cossham Street,2023-06-16T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.5
112291,Cossham Street,2023-06-16T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
112291,Cossham Street,2023-06-16T01:10:00.000+00:00,transformer,,Temperature,C,38.8
112291,Cossham Street,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112291,Cossham Street,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
112291,Cossham Street,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112291,Cossham Street,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
112291,Cossham Street,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112291,Cossham Street,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
112291,Cossham Street,2023-06-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
112291,Cossham Street,2023-06-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
112291,Cossham Street,2023-06-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
112291,Cossham Street,2023-06-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.13
112291,Cossham Street,2023-06-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.42
112291,Cossham Street,2023-06-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.49
112291,Cossham Street,2023-06-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
112291,Cossham Street,2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
112291,Cossham Street,2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
112291,Cossham Street,2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
112291,Cossham Street,2023-06-16T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-06-16T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.55
112291,Cossham Street,2023-06-16T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-16T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.3
112291,Cossham Street,2023-06-16T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.32
112291,Cossham Street,2023-06-16T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.02
112291,Cossham Street,2023-06-16T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.5
112291,Cossham Street,2023-06-16T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.6
112291,Cossham Street,2023-06-16T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.7
112291,Cossham Street,2023-06-16T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.8
112291,Cossham Street,2023-06-16T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-16T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-16T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112291,Cossham Street,2023-06-16T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.18
112291,Cossham Street,2023-06-16T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.28
112291,Cossham Street,2023-06-16T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.02
112291,Cossham Street,2023-06-16T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
112291,Cossham Street,2023-06-16T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.7
112291,Cossham Street,2023-06-16T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.5
112291,Cossham Street,2023-06-16T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
112291,Cossham Street,2023-06-16T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-16T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-16T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-16T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.19
112291,Cossham Street,2023-06-16T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.93
112291,Cossham Street,2023-06-16T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.75
112291,Cossham Street,2023-06-16T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.3
112291,Cossham Street,2023-06-16T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.5
112291,Cossham Street,2023-06-16T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.3
112291,Cossham Street,2023-06-16T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
112291,Cossham Street,2023-06-16T01:00:00.000+00:00,transformer,,Temperature,C,39.0
112291,Cossham Street,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112291,Cossham Street,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
112291,Cossham Street,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112291,Cossham Street,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
112291,Cossham Street,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112291,Cossham Street,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
112291,Cossham Street,2023-06-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
112291,Cossham Street,2023-06-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
112291,Cossham Street,2023-06-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
112291,Cossham Street,2023-06-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.87
112291,Cossham Street,2023-06-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.93
112291,Cossham Street,2023-06-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.09
112291,Cossham Street,2023-06-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
112291,Cossham Street,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
112291,Cossham Street,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
112291,Cossham Street,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
112291,Cossham Street,2023-06-16T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.33
112291,Cossham Street,2023-06-16T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-06-16T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.46
112291,Cossham Street,2023-06-16T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.92
112291,Cossham Street,2023-06-16T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.59
112291,Cossham Street,2023-06-16T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.05
112291,Cossham Street,2023-06-16T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.1
112291,Cossham Street,2023-06-16T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.3
112291,Cossham Street,2023-06-16T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.2
112291,Cossham Street,2023-06-16T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.2
112291,Cossham Street,2023-06-16T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-16T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
112291,Cossham Street,2023-06-16T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
112291,Cossham Street,2023-06-16T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.12
112291,Cossham Street,2023-06-16T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.98
112291,Cossham Street,2023-06-16T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.65
112291,Cossham Street,2023-06-16T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
112291,Cossham Street,2023-06-16T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.4
112291,Cossham Street,2023-06-16T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.1
112291,Cossham Street,2023-06-16T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
112291,Cossham Street,2023-06-16T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-16T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-16T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-16T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.36
112291,Cossham Street,2023-06-16T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.84
112291,Cossham Street,2023-06-16T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.46
112291,Cossham Street,2023-06-16T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.1
112291,Cossham Street,2023-06-16T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
112291,Cossham Street,2023-06-16T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.9
112291,Cossham Street,2023-06-16T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
112291,Cossham Street,2023-06-16T00:50:00.000+00:00,transformer,,Temperature,C,39.1
112291,Cossham Street,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112291,Cossham Street,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
112291,Cossham Street,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112291,Cossham Street,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
112291,Cossham Street,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112291,Cossham Street,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
112291,Cossham Street,2023-06-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
112291,Cossham Street,2023-06-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
112291,Cossham Street,2023-06-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
112291,Cossham Street,2023-06-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.83
112291,Cossham Street,2023-06-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.37
112291,Cossham Street,2023-06-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.45
112291,Cossham Street,2023-06-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
112291,Cossham Street,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
112291,Cossham Street,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
112291,Cossham Street,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
112291,Cossham Street,2023-06-16T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-16T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.29
112291,Cossham Street,2023-06-16T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-16T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.53
112291,Cossham Street,2023-06-16T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.54
112291,Cossham Street,2023-06-16T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.47
112291,Cossham Street,2023-06-16T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.9
112291,Cossham Street,2023-06-16T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.1
112291,Cossham Street,2023-06-16T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.2
112291,Cossham Street,2023-06-16T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.6
112291,Cossham Street,2023-06-16T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-16T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-16T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
112291,Cossham Street,2023-06-16T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.53
112291,Cossham Street,2023-06-16T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.38
112291,Cossham Street,2023-06-16T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.86
112291,Cossham Street,2023-06-16T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
112291,Cossham Street,2023-06-16T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.4
112291,Cossham Street,2023-06-16T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.8
112291,Cossham Street,2023-06-16T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
112291,Cossham Street,2023-06-16T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-16T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-16T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-16T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.55
112291,Cossham Street,2023-06-16T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.25
112291,Cossham Street,2023-06-16T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.66
112291,Cossham Street,2023-06-16T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
112291,Cossham Street,2023-06-16T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.2
112291,Cossham Street,2023-06-16T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.3
112291,Cossham Street,2023-06-16T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
112291,Cossham Street,2023-06-16T00:40:00.000+00:00,transformer,,Temperature,C,39.2
112291,Cossham Street,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112291,Cossham Street,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
112291,Cossham Street,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112291,Cossham Street,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
112291,Cossham Street,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112291,Cossham Street,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
112291,Cossham Street,2023-06-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
112291,Cossham Street,2023-06-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
112291,Cossham Street,2023-06-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
112291,Cossham Street,2023-06-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.95
112291,Cossham Street,2023-06-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.84
112291,Cossham Street,2023-06-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.21
112291,Cossham Street,2023-06-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
112291,Cossham Street,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
112291,Cossham Street,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
112291,Cossham Street,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
112291,Cossham Street,2023-06-16T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-16T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-16T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.55
112291,Cossham Street,2023-06-16T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.6
112291,Cossham Street,2023-06-16T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.01
112291,Cossham Street,2023-06-16T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.75
112291,Cossham Street,2023-06-16T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.8
112291,Cossham Street,2023-06-16T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.3
112291,Cossham Street,2023-06-16T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.0
112291,Cossham Street,2023-06-16T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.9
112291,Cossham Street,2023-06-16T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-16T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-16T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
112291,Cossham Street,2023-06-16T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.43
112291,Cossham Street,2023-06-16T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.01
112291,Cossham Street,2023-06-16T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.43
112291,Cossham Street,2023-06-16T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
112291,Cossham Street,2023-06-16T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.1
112291,Cossham Street,2023-06-16T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.8
112291,Cossham Street,2023-06-16T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
112291,Cossham Street,2023-06-16T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-16T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-16T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-16T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.22
112291,Cossham Street,2023-06-16T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.44
112291,Cossham Street,2023-06-16T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.7
112291,Cossham Street,2023-06-16T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
112291,Cossham Street,2023-06-16T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.3
112291,Cossham Street,2023-06-16T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.1
112291,Cossham Street,2023-06-16T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
112291,Cossham Street,2023-06-16T00:30:00.000+00:00,transformer,,Temperature,C,39.4
112291,Cossham Street,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112291,Cossham Street,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
112291,Cossham Street,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112291,Cossham Street,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
112291,Cossham Street,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112291,Cossham Street,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
112291,Cossham Street,2023-06-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
112291,Cossham Street,2023-06-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
112291,Cossham Street,2023-06-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
112291,Cossham Street,2023-06-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.67
112291,Cossham Street,2023-06-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.05
112291,Cossham Street,2023-06-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.59
112291,Cossham Street,2023-06-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
112291,Cossham Street,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
112291,Cossham Street,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
112291,Cossham Street,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
112291,Cossham Street,2023-06-16T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-16T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-16T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.43
112291,Cossham Street,2023-06-16T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.28
112291,Cossham Street,2023-06-16T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.51
112291,Cossham Street,2023-06-16T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.65
112291,Cossham Street,2023-06-16T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.5
112291,Cossham Street,2023-06-16T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.3
112291,Cossham Street,2023-06-16T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.0
112291,Cossham Street,2023-06-16T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.6
112291,Cossham Street,2023-06-16T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-16T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-16T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
112291,Cossham Street,2023-06-16T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.38
112291,Cossham Street,2023-06-16T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.23
112291,Cossham Street,2023-06-16T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.16
112291,Cossham Street,2023-06-16T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
112291,Cossham Street,2023-06-16T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.0
112291,Cossham Street,2023-06-16T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.6
112291,Cossham Street,2023-06-16T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
112291,Cossham Street,2023-06-16T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-16T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-16T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-16T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.78
112291,Cossham Street,2023-06-16T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.49
112291,Cossham Street,2023-06-16T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.49
112291,Cossham Street,2023-06-16T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
112291,Cossham Street,2023-06-16T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.4
112291,Cossham Street,2023-06-16T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.2
112291,Cossham Street,2023-06-16T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.8
112291,Cossham Street,2023-06-16T00:20:00.000+00:00,transformer,,Temperature,C,39.5
112291,Cossham Street,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112291,Cossham Street,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
112291,Cossham Street,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112291,Cossham Street,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
112291,Cossham Street,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112291,Cossham Street,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
112291,Cossham Street,2023-06-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
112291,Cossham Street,2023-06-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
112291,Cossham Street,2023-06-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
112291,Cossham Street,2023-06-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.84
112291,Cossham Street,2023-06-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.98
112291,Cossham Street,2023-06-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.21
112291,Cossham Street,2023-06-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
112291,Cossham Street,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
112291,Cossham Street,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
112291,Cossham Street,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
112291,Cossham Street,2023-06-16T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.33
112291,Cossham Street,2023-06-16T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-16T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.38
112291,Cossham Street,2023-06-16T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.62
112291,Cossham Street,2023-06-16T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.64
112291,Cossham Street,2023-06-16T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.31
112291,Cossham Street,2023-06-16T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.9
112291,Cossham Street,2023-06-16T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.7
112291,Cossham Street,2023-06-16T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.4
112291,Cossham Street,2023-06-16T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.1
112291,Cossham Street,2023-06-16T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-16T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-16T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
112291,Cossham Street,2023-06-16T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.26
112291,Cossham Street,2023-06-16T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.89
112291,Cossham Street,2023-06-16T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.29
112291,Cossham Street,2023-06-16T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
112291,Cossham Street,2023-06-16T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.6
112291,Cossham Street,2023-06-16T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.7
112291,Cossham Street,2023-06-16T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.3
112291,Cossham Street,2023-06-16T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-16T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-16T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-16T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.34
112291,Cossham Street,2023-06-16T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.41
112291,Cossham Street,2023-06-16T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.91
112291,Cossham Street,2023-06-16T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
112291,Cossham Street,2023-06-16T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.7
112291,Cossham Street,2023-06-16T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.8
112291,Cossham Street,2023-06-16T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.6
112291,Cossham Street,2023-06-16T00:10:00.000+00:00,transformer,,Temperature,C,39.6
112291,Cossham Street,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112291,Cossham Street,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
112291,Cossham Street,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112291,Cossham Street,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.33
112291,Cossham Street,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112291,Cossham Street,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.69
112291,Cossham Street,2023-06-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
112291,Cossham Street,2023-06-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
112291,Cossham Street,2023-06-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
112291,Cossham Street,2023-06-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.59
112291,Cossham Street,2023-06-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.65
112291,Cossham Street,2023-06-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.29
112291,Cossham Street,2023-06-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
112291,Cossham Street,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
112291,Cossham Street,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
112291,Cossham Street,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
112291,Cossham Street,2023-06-16T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.51
112291,Cossham Street,2023-06-16T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-16T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.47
112291,Cossham Street,2023-06-16T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.48
112291,Cossham Street,2023-06-16T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.62
112291,Cossham Street,2023-06-16T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.47
112291,Cossham Street,2023-06-16T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.2
112291,Cossham Street,2023-06-16T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.5
112291,Cossham Street,2023-06-16T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.2
112291,Cossham Street,2023-06-16T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.6
112291,Cossham Street,2023-06-16T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-16T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-16T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
112291,Cossham Street,2023-06-16T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.4
112291,Cossham Street,2023-06-16T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.97
112291,Cossham Street,2023-06-16T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.8
112291,Cossham Street,2023-06-16T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
112291,Cossham Street,2023-06-16T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.1
112291,Cossham Street,2023-06-16T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.0
112291,Cossham Street,2023-06-16T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.5
112291,Cossham Street,2023-06-16T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-16T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-16T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-16T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.22
112291,Cossham Street,2023-06-16T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.61
112291,Cossham Street,2023-06-16T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.0
112291,Cossham Street,2023-06-16T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
112291,Cossham Street,2023-06-16T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.0
112291,Cossham Street,2023-06-16T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.4
112291,Cossham Street,2023-06-16T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.2
112291,Cossham Street,2023-06-16T00:00:00.000+00:00,transformer,,Temperature,C,39.7
112291,Cossham Street,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112291,Cossham Street,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
112291,Cossham Street,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112291,Cossham Street,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
112291,Cossham Street,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112291,Cossham Street,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
112291,Cossham Street,2023-06-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
112291,Cossham Street,2023-06-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
112291,Cossham Street,2023-06-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
112291,Cossham Street,2023-06-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.6
112291,Cossham Street,2023-06-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,30.05
112291,Cossham Street,2023-06-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.38
112291,Cossham Street,2023-06-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
112291,Cossham Street,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
112291,Cossham Street,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
112291,Cossham Street,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
112291,Cossham Street,2023-06-18T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.67
112291,Cossham Street,2023-06-18T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.15
112291,Cossham Street,2023-06-18T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.81
112291,Cossham Street,2023-06-18T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.98
112291,Cossham Street,2023-06-18T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.1
112291,Cossham Street,2023-06-18T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.17
112291,Cossham Street,2023-06-18T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.7
112291,Cossham Street,2023-06-18T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.7
112291,Cossham Street,2023-06-18T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.6
112291,Cossham Street,2023-06-18T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.1
112291,Cossham Street,2023-06-18T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-18T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-06-18T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
112291,Cossham Street,2023-06-18T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.2
112291,Cossham Street,2023-06-18T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.36
112291,Cossham Street,2023-06-18T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.28
112291,Cossham Street,2023-06-18T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
112291,Cossham Street,2023-06-18T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
112291,Cossham Street,2023-06-18T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
112291,Cossham Street,2023-06-18T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
112291,Cossham Street,2023-06-18T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-18T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.39
112291,Cossham Street,2023-06-18T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.12
112291,Cossham Street,2023-06-18T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.94
112291,Cossham Street,2023-06-18T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.31
112291,Cossham Street,2023-06-18T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.14
112291,Cossham Street,2023-06-18T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.3
112291,Cossham Street,2023-06-18T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.4
112291,Cossham Street,2023-06-18T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.4
112291,Cossham Street,2023-06-18T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.0
112291,Cossham Street,2023-06-18T23:50:00.000+00:00,transformer,,Temperature,C,37.3
112291,Cossham Street,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112291,Cossham Street,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
112291,Cossham Street,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112291,Cossham Street,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
112291,Cossham Street,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
112291,Cossham Street,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
112291,Cossham Street,2023-06-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
112291,Cossham Street,2023-06-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
112291,Cossham Street,2023-06-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
112291,Cossham Street,2023-06-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.74
112291,Cossham Street,2023-06-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.2
112291,Cossham Street,2023-06-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.23
112291,Cossham Street,2023-06-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
112291,Cossham Street,2023-06-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
112291,Cossham Street,2023-06-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
112291,Cossham Street,2023-06-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
112291,Cossham Street,2023-06-18T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-06-18T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.01
112291,Cossham Street,2023-06-18T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.69
112291,Cossham Street,2023-06-18T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.2
112291,Cossham Street,2023-06-18T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.27
112291,Cossham Street,2023-06-18T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.37
112291,Cossham Street,2023-06-18T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,31.0
112291,Cossham Street,2023-06-18T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.2
112291,Cossham Street,2023-06-18T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.8
112291,Cossham Street,2023-06-18T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.5
112291,Cossham Street,2023-06-18T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-18T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.39
112291,Cossham Street,2023-06-18T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
112291,Cossham Street,2023-06-18T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.64
112291,Cossham Street,2023-06-18T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.6
112291,Cossham Street,2023-06-18T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.29
112291,Cossham Street,2023-06-18T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
112291,Cossham Street,2023-06-18T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.5
112291,Cossham Street,2023-06-18T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
112291,Cossham Street,2023-06-18T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
112291,Cossham Street,2023-06-18T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-18T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-18T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.21
112291,Cossham Street,2023-06-18T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.96
112291,Cossham Street,2023-06-18T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.32
112291,Cossham Street,2023-06-18T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.13
112291,Cossham Street,2023-06-18T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
112291,Cossham Street,2023-06-18T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.4
112291,Cossham Street,2023-06-18T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.8
112291,Cossham Street,2023-06-18T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.1
112291,Cossham Street,2023-06-18T23:40:00.000+00:00,transformer,,Temperature,C,37.4
112291,Cossham Street,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112291,Cossham Street,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
112291,Cossham Street,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112291,Cossham Street,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
112291,Cossham Street,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
112291,Cossham Street,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.69
112291,Cossham Street,2023-06-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
112291,Cossham Street,2023-06-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
112291,Cossham Street,2023-06-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
112291,Cossham Street,2023-06-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.53
112291,Cossham Street,2023-06-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,30.83
112291,Cossham Street,2023-06-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.35
112291,Cossham Street,2023-06-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
112291,Cossham Street,2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
112291,Cossham Street,2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
112291,Cossham Street,2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
112291,Cossham Street,2023-06-18T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-18T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.05
112291,Cossham Street,2023-06-18T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.76
112291,Cossham Street,2023-06-18T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.48
112291,Cossham Street,2023-06-18T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.38
112291,Cossham Street,2023-06-18T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.66
112291,Cossham Street,2023-06-18T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.2
112291,Cossham Street,2023-06-18T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.5
112291,Cossham Street,2023-06-18T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.4
112291,Cossham Street,2023-06-18T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.9
112291,Cossham Street,2023-06-18T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-18T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-18T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
112291,Cossham Street,2023-06-18T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.82
112291,Cossham Street,2023-06-18T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.89
112291,Cossham Street,2023-06-18T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.45
112291,Cossham Street,2023-06-18T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
112291,Cossham Street,2023-06-18T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.6
112291,Cossham Street,2023-06-18T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
112291,Cossham Street,2023-06-18T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.3
112291,Cossham Street,2023-06-18T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-18T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-18T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
112291,Cossham Street,2023-06-18T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.19
112291,Cossham Street,2023-06-18T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.43
112291,Cossham Street,2023-06-18T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.64
112291,Cossham Street,2023-06-18T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
112291,Cossham Street,2023-06-18T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.4
112291,Cossham Street,2023-06-18T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.0
112291,Cossham Street,2023-06-18T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.0
112291,Cossham Street,2023-06-18T23:30:00.000+00:00,transformer,,Temperature,C,37.4
112291,Cossham Street,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112291,Cossham Street,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
112291,Cossham Street,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112291,Cossham Street,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
112291,Cossham Street,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
112291,Cossham Street,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.51
112291,Cossham Street,2023-06-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
112291,Cossham Street,2023-06-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
112291,Cossham Street,2023-06-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
112291,Cossham Street,2023-06-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,26.25
112291,Cossham Street,2023-06-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.51
112291,Cossham Street,2023-06-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.93
112291,Cossham Street,2023-06-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
112291,Cossham Street,2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
112291,Cossham Street,2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
112291,Cossham Street,2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
112291,Cossham Street,2023-06-18T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-18T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.77
112291,Cossham Street,2023-06-18T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.14
112291,Cossham Street,2023-06-18T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.49
112291,Cossham Street,2023-06-18T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.46
112291,Cossham Street,2023-06-18T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.48
112291,Cossham Street,2023-06-18T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.5
112291,Cossham Street,2023-06-18T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.4
112291,Cossham Street,2023-06-18T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.7
112291,Cossham Street,2023-06-18T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.2
112291,Cossham Street,2023-06-18T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-18T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-18T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
112291,Cossham Street,2023-06-18T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.18
112291,Cossham Street,2023-06-18T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.99
112291,Cossham Street,2023-06-18T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.89
