Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-18T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
112291,Cossham Street,2023-06-18T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.4
112291,Cossham Street,2023-06-18T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
112291,Cossham Street,2023-06-18T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
112291,Cossham Street,2023-06-18T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-18T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-18T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
112291,Cossham Street,2023-06-18T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.35
112291,Cossham Street,2023-06-18T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.07
112291,Cossham Street,2023-06-18T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.6
112291,Cossham Street,2023-06-18T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.5
112291,Cossham Street,2023-06-18T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.9
112291,Cossham Street,2023-06-18T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.9
112291,Cossham Street,2023-06-18T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.4
112291,Cossham Street,2023-06-18T23:20:00.000+00:00,transformer,,Temperature,C,37.5
112291,Cossham Street,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112291,Cossham Street,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
112291,Cossham Street,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112291,Cossham Street,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
112291,Cossham Street,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
112291,Cossham Street,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.59
112291,Cossham Street,2023-06-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
112291,Cossham Street,2023-06-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
112291,Cossham Street,2023-06-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
112291,Cossham Street,2023-06-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.7
112291,Cossham Street,2023-06-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,29.13
112291,Cossham Street,2023-06-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.33
112291,Cossham Street,2023-06-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
112291,Cossham Street,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
112291,Cossham Street,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
112291,Cossham Street,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
112291,Cossham Street,2023-06-18T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-18T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.83
112291,Cossham Street,2023-06-18T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.7
112291,Cossham Street,2023-06-18T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.29
112291,Cossham Street,2023-06-18T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.03
112291,Cossham Street,2023-06-18T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.49
112291,Cossham Street,2023-06-18T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,54.7
112291,Cossham Street,2023-06-18T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.1
112291,Cossham Street,2023-06-18T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,81.3
112291,Cossham Street,2023-06-18T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.5
112291,Cossham Street,2023-06-18T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-18T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.26
112291,Cossham Street,2023-06-18T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
112291,Cossham Street,2023-06-18T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.23
112291,Cossham Street,2023-06-18T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.71
112291,Cossham Street,2023-06-18T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.13
112291,Cossham Street,2023-06-18T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
112291,Cossham Street,2023-06-18T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.4
112291,Cossham Street,2023-06-18T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
112291,Cossham Street,2023-06-18T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.2
112291,Cossham Street,2023-06-18T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-18T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-18T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
112291,Cossham Street,2023-06-18T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.75
112291,Cossham Street,2023-06-18T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.54
112291,Cossham Street,2023-06-18T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.14
112291,Cossham Street,2023-06-18T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
112291,Cossham Street,2023-06-18T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.4
112291,Cossham Street,2023-06-18T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.6
112291,Cossham Street,2023-06-18T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.3
112291,Cossham Street,2023-06-18T23:10:00.000+00:00,transformer,,Temperature,C,37.6
112291,Cossham Street,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
112291,Cossham Street,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
112291,Cossham Street,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112291,Cossham Street,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
112291,Cossham Street,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
112291,Cossham Street,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
112291,Cossham Street,2023-06-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
112291,Cossham Street,2023-06-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
112291,Cossham Street,2023-06-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
112291,Cossham Street,2023-06-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.1
112291,Cossham Street,2023-06-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,38.12
112291,Cossham Street,2023-06-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.55
112291,Cossham Street,2023-06-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
112291,Cossham Street,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
112291,Cossham Street,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
112291,Cossham Street,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
112291,Cossham Street,2023-06-18T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-18T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.85
112291,Cossham Street,2023-06-18T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.6
112291,Cossham Street,2023-06-18T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.46
112291,Cossham Street,2023-06-18T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.44
112291,Cossham Street,2023-06-18T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.58
112291,Cossham Street,2023-06-18T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.3
112291,Cossham Street,2023-06-18T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.8
112291,Cossham Street,2023-06-18T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.4
112291,Cossham Street,2023-06-18T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.6
112291,Cossham Street,2023-06-18T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-18T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-18T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
112291,Cossham Street,2023-06-18T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.31
112291,Cossham Street,2023-06-18T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.85
112291,Cossham Street,2023-06-18T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.97
112291,Cossham Street,2023-06-18T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
112291,Cossham Street,2023-06-18T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.7
112291,Cossham Street,2023-06-18T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
112291,Cossham Street,2023-06-18T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
112291,Cossham Street,2023-06-18T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-06-18T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-18T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
112291,Cossham Street,2023-06-18T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.51
112291,Cossham Street,2023-06-18T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.23
112291,Cossham Street,2023-06-18T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.75
112291,Cossham Street,2023-06-18T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
112291,Cossham Street,2023-06-18T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.8
112291,Cossham Street,2023-06-18T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.3
112291,Cossham Street,2023-06-18T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.6
112291,Cossham Street,2023-06-18T23:00:00.000+00:00,transformer,,Temperature,C,37.7
112291,Cossham Street,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
112291,Cossham Street,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
112291,Cossham Street,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
112291,Cossham Street,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
112291,Cossham Street,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
112291,Cossham Street,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
112291,Cossham Street,2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
112291,Cossham Street,2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
112291,Cossham Street,2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
112291,Cossham Street,2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.29
112291,Cossham Street,2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.04
112291,Cossham Street,2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.97
112291,Cossham Street,2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
112291,Cossham Street,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
112291,Cossham Street,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
112291,Cossham Street,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
112291,Cossham Street,2023-06-18T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-18T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.66
112291,Cossham Street,2023-06-18T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.7
112291,Cossham Street,2023-06-18T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.07
112291,Cossham Street,2023-06-18T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.14
112291,Cossham Street,2023-06-18T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.82
112291,Cossham Street,2023-06-18T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.2
112291,Cossham Street,2023-06-18T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.7
112291,Cossham Street,2023-06-18T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.5
112291,Cossham Street,2023-06-18T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.0
112291,Cossham Street,2023-06-18T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-18T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-18T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112291,Cossham Street,2023-06-18T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.16
112291,Cossham Street,2023-06-18T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.06
112291,Cossham Street,2023-06-18T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.35
112291,Cossham Street,2023-06-18T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
112291,Cossham Street,2023-06-18T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
112291,Cossham Street,2023-06-18T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
112291,Cossham Street,2023-06-18T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.0
112291,Cossham Street,2023-06-18T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-18T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-18T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
112291,Cossham Street,2023-06-18T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.54
112291,Cossham Street,2023-06-18T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.74
112291,Cossham Street,2023-06-18T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.58
112291,Cossham Street,2023-06-18T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
112291,Cossham Street,2023-06-18T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.7
112291,Cossham Street,2023-06-18T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.3
112291,Cossham Street,2023-06-18T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.0
112291,Cossham Street,2023-06-18T22:50:00.000+00:00,transformer,,Temperature,C,37.8
112291,Cossham Street,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
112291,Cossham Street,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
112291,Cossham Street,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
112291,Cossham Street,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
112291,Cossham Street,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
112291,Cossham Street,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
112291,Cossham Street,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
112291,Cossham Street,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
112291,Cossham Street,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
112291,Cossham Street,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.77
112291,Cossham Street,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.43
112291,Cossham Street,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.95
112291,Cossham Street,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
112291,Cossham Street,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
112291,Cossham Street,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
112291,Cossham Street,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
112291,Cossham Street,2023-06-18T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-18T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.93
112291,Cossham Street,2023-06-18T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.03
112291,Cossham Street,2023-06-18T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.85
112291,Cossham Street,2023-06-18T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.01
112291,Cossham Street,2023-06-18T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.53
112291,Cossham Street,2023-06-18T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.5
112291,Cossham Street,2023-06-18T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.1
112291,Cossham Street,2023-06-18T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.6
112291,Cossham Street,2023-06-18T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.3
112291,Cossham Street,2023-06-18T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-18T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-18T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
112291,Cossham Street,2023-06-18T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.62
112291,Cossham Street,2023-06-18T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.51
112291,Cossham Street,2023-06-18T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.37
112291,Cossham Street,2023-06-18T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
112291,Cossham Street,2023-06-18T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.6
112291,Cossham Street,2023-06-18T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
112291,Cossham Street,2023-06-18T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
112291,Cossham Street,2023-06-18T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-18T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-18T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
112291,Cossham Street,2023-06-18T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.55
112291,Cossham Street,2023-06-18T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.84
112291,Cossham Street,2023-06-18T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.14
112291,Cossham Street,2023-06-18T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
112291,Cossham Street,2023-06-18T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.4
112291,Cossham Street,2023-06-18T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.4
112291,Cossham Street,2023-06-18T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.8
112291,Cossham Street,2023-06-18T22:40:00.000+00:00,transformer,,Temperature,C,38.0
112291,Cossham Street,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
112291,Cossham Street,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
112291,Cossham Street,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112291,Cossham Street,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
112291,Cossham Street,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
112291,Cossham Street,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
112291,Cossham Street,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
112291,Cossham Street,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
112291,Cossham Street,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
112291,Cossham Street,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.08
112291,Cossham Street,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.91
112291,Cossham Street,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.23
112291,Cossham Street,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
112291,Cossham Street,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
112291,Cossham Street,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
112291,Cossham Street,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
112291,Cossham Street,2023-06-18T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-06-18T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.06
112291,Cossham Street,2023-06-18T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.87
112291,Cossham Street,2023-06-18T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.47
112291,Cossham Street,2023-06-18T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.41
112291,Cossham Street,2023-06-18T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.42
112291,Cossham Street,2023-06-18T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.2
112291,Cossham Street,2023-06-18T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.6
112291,Cossham Street,2023-06-18T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.0
112291,Cossham Street,2023-06-18T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.7
112291,Cossham Street,2023-06-18T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-18T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-18T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112291,Cossham Street,2023-06-18T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.94
112291,Cossham Street,2023-06-18T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.72
112291,Cossham Street,2023-06-18T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.38
112291,Cossham Street,2023-06-18T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
112291,Cossham Street,2023-06-18T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.6
112291,Cossham Street,2023-06-18T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
112291,Cossham Street,2023-06-18T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.7
112291,Cossham Street,2023-06-18T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-18T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-18T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.26
112291,Cossham Street,2023-06-18T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.38
112291,Cossham Street,2023-06-18T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.12
112291,Cossham Street,2023-06-18T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.05
112291,Cossham Street,2023-06-18T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
112291,Cossham Street,2023-06-18T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.1
112291,Cossham Street,2023-06-18T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.5
112291,Cossham Street,2023-06-18T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.1
112291,Cossham Street,2023-06-18T22:30:00.000+00:00,transformer,,Temperature,C,38.0
112291,Cossham Street,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
112291,Cossham Street,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
112291,Cossham Street,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112291,Cossham Street,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
112291,Cossham Street,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
112291,Cossham Street,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
112291,Cossham Street,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
112291,Cossham Street,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
112291,Cossham Street,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
112291,Cossham Street,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.03
112291,Cossham Street,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,30.04
112291,Cossham Street,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.57
112291,Cossham Street,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
112291,Cossham Street,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
112291,Cossham Street,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
112291,Cossham Street,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
112291,Cossham Street,2023-06-18T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-18T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.17
112291,Cossham Street,2023-06-18T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.77
112291,Cossham Street,2023-06-18T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.27
112291,Cossham Street,2023-06-18T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.53
112291,Cossham Street,2023-06-18T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.68
112291,Cossham Street,2023-06-18T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.7
112291,Cossham Street,2023-06-18T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.3
112291,Cossham Street,2023-06-18T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.7
112291,Cossham Street,2023-06-18T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.8
112291,Cossham Street,2023-06-18T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-18T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-18T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112291,Cossham Street,2023-06-18T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.26
112291,Cossham Street,2023-06-18T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.32
112291,Cossham Street,2023-06-18T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.3
112291,Cossham Street,2023-06-18T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
112291,Cossham Street,2023-06-18T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.4
112291,Cossham Street,2023-06-18T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.7
112291,Cossham Street,2023-06-18T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.5
112291,Cossham Street,2023-06-18T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-18T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-18T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.26
112291,Cossham Street,2023-06-18T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.08
112291,Cossham Street,2023-06-18T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.52
112291,Cossham Street,2023-06-18T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.27
112291,Cossham Street,2023-06-18T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
112291,Cossham Street,2023-06-18T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.5
112291,Cossham Street,2023-06-18T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.5
112291,Cossham Street,2023-06-18T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.9
112291,Cossham Street,2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,38.1
112291,Cossham Street,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
112291,Cossham Street,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
112291,Cossham Street,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
112291,Cossham Street,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
112291,Cossham Street,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
112291,Cossham Street,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.94
112291,Cossham Street,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
112291,Cossham Street,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
112291,Cossham Street,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
112291,Cossham Street,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.96
112291,Cossham Street,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.14
112291,Cossham Street,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.18
112291,Cossham Street,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
112291,Cossham Street,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
112291,Cossham Street,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
112291,Cossham Street,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
112291,Cossham Street,2023-06-18T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-18T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.09
112291,Cossham Street,2023-06-18T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.14
112291,Cossham Street,2023-06-18T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.68
112291,Cossham Street,2023-06-18T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.64
112291,Cossham Street,2023-06-18T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.49
112291,Cossham Street,2023-06-18T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.7
112291,Cossham Street,2023-06-18T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.9
112291,Cossham Street,2023-06-18T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.3
112291,Cossham Street,2023-06-18T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.2
112291,Cossham Street,2023-06-18T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-18T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.43
112291,Cossham Street,2023-06-18T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
112291,Cossham Street,2023-06-18T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.96
112291,Cossham Street,2023-06-18T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.13
112291,Cossham Street,2023-06-18T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.81
112291,Cossham Street,2023-06-18T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
112291,Cossham Street,2023-06-18T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.7
112291,Cossham Street,2023-06-18T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
112291,Cossham Street,2023-06-18T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.9
112291,Cossham Street,2023-06-18T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-18T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-18T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-18T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.09
112291,Cossham Street,2023-06-18T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.53
112291,Cossham Street,2023-06-18T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.23
112291,Cossham Street,2023-06-18T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.7
112291,Cossham Street,2023-06-18T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.8
112291,Cossham Street,2023-06-18T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.4
112291,Cossham Street,2023-06-18T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.0
112291,Cossham Street,2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,38.1
112291,Cossham Street,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
112291,Cossham Street,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
112291,Cossham Street,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112291,Cossham Street,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
112291,Cossham Street,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
112291,Cossham Street,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.88
112291,Cossham Street,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
112291,Cossham Street,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
112291,Cossham Street,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
112291,Cossham Street,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.96
112291,Cossham Street,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,33.96
112291,Cossham Street,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.13
112291,Cossham Street,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
112291,Cossham Street,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
112291,Cossham Street,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
112291,Cossham Street,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
112291,Cossham Street,2023-06-18T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.75
112291,Cossham Street,2023-06-18T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.06
112291,Cossham Street,2023-06-18T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.1
112291,Cossham Street,2023-06-18T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.02
112291,Cossham Street,2023-06-18T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.89
112291,Cossham Street,2023-06-18T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.83
112291,Cossham Street,2023-06-18T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.1
112291,Cossham Street,2023-06-18T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.5
112291,Cossham Street,2023-06-18T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.3
112291,Cossham Street,2023-06-18T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.4
112291,Cossham Street,2023-06-18T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-18T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-06-18T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
112291,Cossham Street,2023-06-18T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.0
112291,Cossham Street,2023-06-18T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.79
112291,Cossham Street,2023-06-18T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.85
112291,Cossham Street,2023-06-18T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
112291,Cossham Street,2023-06-18T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.5
112291,Cossham Street,2023-06-18T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.3
112291,Cossham Street,2023-06-18T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.6
112291,Cossham Street,2023-06-18T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-18T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-18T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-18T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.24
112291,Cossham Street,2023-06-18T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.02
112291,Cossham Street,2023-06-18T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.02
112291,Cossham Street,2023-06-18T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
112291,Cossham Street,2023-06-18T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.8
112291,Cossham Street,2023-06-18T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.9
112291,Cossham Street,2023-06-18T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.4
112291,Cossham Street,2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,38.1
112291,Cossham Street,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
112291,Cossham Street,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
112291,Cossham Street,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
112291,Cossham Street,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
112291,Cossham Street,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
112291,Cossham Street,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
112291,Cossham Street,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
112291,Cossham Street,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
112291,Cossham Street,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
112291,Cossham Street,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.67
112291,Cossham Street,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.08
112291,Cossham Street,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.15
112291,Cossham Street,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
112291,Cossham Street,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
112291,Cossham Street,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
112291,Cossham Street,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
112291,Cossham Street,2023-06-18T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.62
112291,Cossham Street,2023-06-18T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.76
112291,Cossham Street,2023-06-18T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.78
112291,Cossham Street,2023-06-18T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.45
112291,Cossham Street,2023-06-18T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.93
112291,Cossham Street,2023-06-18T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.7
112291,Cossham Street,2023-06-18T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,41.8
112291,Cossham Street,2023-06-18T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.9
112291,Cossham Street,2023-06-18T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.9
112291,Cossham Street,2023-06-18T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.6
112291,Cossham Street,2023-06-18T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-18T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-18T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.12
112291,Cossham Street,2023-06-18T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.82
112291,Cossham Street,2023-06-18T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.65
112291,Cossham Street,2023-06-18T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.13
112291,Cossham Street,2023-06-18T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,42.6
112291,Cossham Street,2023-06-18T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.7
112291,Cossham Street,2023-06-18T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.0
112291,Cossham Street,2023-06-18T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.9
112291,Cossham Street,2023-06-18T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
112291,Cossham Street,2023-06-18T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-18T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-18T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.37
112291,Cossham Street,2023-06-18T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.86
112291,Cossham Street,2023-06-18T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.23
112291,Cossham Street,2023-06-18T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
112291,Cossham Street,2023-06-18T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.9
112291,Cossham Street,2023-06-18T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.2
112291,Cossham Street,2023-06-18T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.2
112291,Cossham Street,2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,38.2
112291,Cossham Street,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
112291,Cossham Street,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
112291,Cossham Street,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
112291,Cossham Street,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
112291,Cossham Street,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
112291,Cossham Street,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
112291,Cossham Street,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
112291,Cossham Street,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
112291,Cossham Street,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.38
112291,Cossham Street,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.96
112291,Cossham Street,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,45.97
112291,Cossham Street,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,100.7
112291,Cossham Street,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
112291,Cossham Street,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
112291,Cossham Street,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
112291,Cossham Street,2023-06-18T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.36
112291,Cossham Street,2023-06-18T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.8
112291,Cossham Street,2023-06-18T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.03
112291,Cossham Street,2023-06-18T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.26
112291,Cossham Street,2023-06-18T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.22
112291,Cossham Street,2023-06-18T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.93
112291,Cossham Street,2023-06-18T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,54.6
112291,Cossham Street,2023-06-18T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.9
112291,Cossham Street,2023-06-18T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.3
112291,Cossham Street,2023-06-18T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,82.0
112291,Cossham Street,2023-06-18T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-18T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-18T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.01
112291,Cossham Street,2023-06-18T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.16
112291,Cossham Street,2023-06-18T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.27
112291,Cossham Street,2023-06-18T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.19
112291,Cossham Street,2023-06-18T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,39.0
112291,Cossham Street,2023-06-18T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.7
112291,Cossham Street,2023-06-18T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.1
112291,Cossham Street,2023-06-18T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.3
112291,Cossham Street,2023-06-18T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-18T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-18T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
112291,Cossham Street,2023-06-18T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.75
112291,Cossham Street,2023-06-18T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.51
112291,Cossham Street,2023-06-18T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.66
112291,Cossham Street,2023-06-18T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.3
112291,Cossham Street,2023-06-18T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.0
112291,Cossham Street,2023-06-18T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.2
112291,Cossham Street,2023-06-18T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.9
112291,Cossham Street,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,38.4
112291,Cossham Street,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
112291,Cossham Street,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
112291,Cossham Street,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
112291,Cossham Street,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
112291,Cossham Street,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
112291,Cossham Street,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
112291,Cossham Street,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
112291,Cossham Street,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
112291,Cossham Street,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.65
112291,Cossham Street,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.36
112291,Cossham Street,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,49.06
112291,Cossham Street,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,113.1
112291,Cossham Street,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
112291,Cossham Street,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
112291,Cossham Street,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
112291,Cossham Street,2023-06-18T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-18T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.25
112291,Cossham Street,2023-06-18T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.81
112291,Cossham Street,2023-06-18T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.94
112291,Cossham Street,2023-06-18T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.09
112291,Cossham Street,2023-06-18T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.96
112291,Cossham Street,2023-06-18T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,51.8
112291,Cossham Street,2023-06-18T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.9
112291,Cossham Street,2023-06-18T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.0
112291,Cossham Street,2023-06-18T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,82.0
112291,Cossham Street,2023-06-18T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-18T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-18T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.01
112291,Cossham Street,2023-06-18T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.08
112291,Cossham Street,2023-06-18T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.21
112291,Cossham Street,2023-06-18T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.97
112291,Cossham Street,2023-06-18T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.9
112291,Cossham Street,2023-06-18T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.2
112291,Cossham Street,2023-06-18T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.8
112291,Cossham Street,2023-06-18T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.8
112291,Cossham Street,2023-06-18T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-18T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-18T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
112291,Cossham Street,2023-06-18T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.86
112291,Cossham Street,2023-06-18T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.33
112291,Cossham Street,2023-06-18T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.98
112291,Cossham Street,2023-06-18T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.8
112291,Cossham Street,2023-06-18T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.2
112291,Cossham Street,2023-06-18T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.0
112291,Cossham Street,2023-06-18T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.4
112291,Cossham Street,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,38.4
112291,Cossham Street,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
112291,Cossham Street,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.56
112291,Cossham Street,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112291,Cossham Street,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.01
112291,Cossham Street,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
112291,Cossham Street,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.14
112291,Cossham Street,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
112291,Cossham Street,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
