Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
112291,Cossham Street,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.39
112291,Cossham Street,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,41.09
112291,Cossham Street,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,49.41
112291,Cossham Street,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,105.1
112291,Cossham Street,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
112291,Cossham Street,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
112291,Cossham Street,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
112291,Cossham Street,2023-06-18T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-18T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.21
112291,Cossham Street,2023-06-18T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.42
112291,Cossham Street,2023-06-18T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.41
112291,Cossham Street,2023-06-18T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.51
112291,Cossham Street,2023-06-18T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.88
112291,Cossham Street,2023-06-18T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,41.6
112291,Cossham Street,2023-06-18T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.4
112291,Cossham Street,2023-06-18T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.3
112291,Cossham Street,2023-06-18T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.7
112291,Cossham Street,2023-06-18T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-18T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-18T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
112291,Cossham Street,2023-06-18T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.59
112291,Cossham Street,2023-06-18T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.06
112291,Cossham Street,2023-06-18T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.9
112291,Cossham Street,2023-06-18T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
112291,Cossham Street,2023-06-18T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.2
112291,Cossham Street,2023-06-18T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.4
112291,Cossham Street,2023-06-18T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.1
112291,Cossham Street,2023-06-18T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-18T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-18T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-18T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.37
112291,Cossham Street,2023-06-18T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.58
112291,Cossham Street,2023-06-18T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.84
112291,Cossham Street,2023-06-18T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.3
112291,Cossham Street,2023-06-18T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.4
112291,Cossham Street,2023-06-18T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.0
112291,Cossham Street,2023-06-18T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.2
112291,Cossham Street,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,38.6
112291,Cossham Street,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
112291,Cossham Street,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.13
112291,Cossham Street,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112291,Cossham Street,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.67
112291,Cossham Street,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
112291,Cossham Street,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.87
112291,Cossham Street,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
112291,Cossham Street,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
112291,Cossham Street,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
112291,Cossham Street,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.15
112291,Cossham Street,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,40.73
112291,Cossham Street,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,45.14
112291,Cossham Street,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,89.1
112291,Cossham Street,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
112291,Cossham Street,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
112291,Cossham Street,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
112291,Cossham Street,2023-06-18T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-18T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.4
112291,Cossham Street,2023-06-18T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.29
112291,Cossham Street,2023-06-18T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.44
112291,Cossham Street,2023-06-18T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.93
112291,Cossham Street,2023-06-18T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.71
112291,Cossham Street,2023-06-18T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,42.7
112291,Cossham Street,2023-06-18T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.1
112291,Cossham Street,2023-06-18T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.5
112291,Cossham Street,2023-06-18T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.3
112291,Cossham Street,2023-06-18T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-18T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-18T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
112291,Cossham Street,2023-06-18T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.03
112291,Cossham Street,2023-06-18T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.17
112291,Cossham Street,2023-06-18T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.12
112291,Cossham Street,2023-06-18T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,44.4
112291,Cossham Street,2023-06-18T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.0
112291,Cossham Street,2023-06-18T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.1
112291,Cossham Street,2023-06-18T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,72.8
112291,Cossham Street,2023-06-18T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.4
112291,Cossham Street,2023-06-18T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-18T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
112291,Cossham Street,2023-06-18T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.6
112291,Cossham Street,2023-06-18T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.98
112291,Cossham Street,2023-06-18T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.84
112291,Cossham Street,2023-06-18T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
112291,Cossham Street,2023-06-18T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.4
112291,Cossham Street,2023-06-18T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.1
112291,Cossham Street,2023-06-18T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.3
112291,Cossham Street,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,38.6
112291,Cossham Street,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
112291,Cossham Street,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
112291,Cossham Street,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
112291,Cossham Street,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.48
112291,Cossham Street,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
112291,Cossham Street,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
112291,Cossham Street,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
112291,Cossham Street,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
112291,Cossham Street,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
112291,Cossham Street,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.78
112291,Cossham Street,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.56
112291,Cossham Street,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,48.69
112291,Cossham Street,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,98.4
112291,Cossham Street,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
112291,Cossham Street,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
112291,Cossham Street,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
112291,Cossham Street,2023-06-18T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-18T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.09
112291,Cossham Street,2023-06-18T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.45
112291,Cossham Street,2023-06-18T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.22
112291,Cossham Street,2023-06-18T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.37
112291,Cossham Street,2023-06-18T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.65
112291,Cossham Street,2023-06-18T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,37.7
112291,Cossham Street,2023-06-18T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.3
112291,Cossham Street,2023-06-18T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.2
112291,Cossham Street,2023-06-18T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,77.2
112291,Cossham Street,2023-06-18T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-18T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-18T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112291,Cossham Street,2023-06-18T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.54
112291,Cossham Street,2023-06-18T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.11
112291,Cossham Street,2023-06-18T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.68
112291,Cossham Street,2023-06-18T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,45.3
112291,Cossham Street,2023-06-18T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.4
112291,Cossham Street,2023-06-18T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.4
112291,Cossham Street,2023-06-18T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,67.5
112291,Cossham Street,2023-06-18T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-18T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-18T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.26
112291,Cossham Street,2023-06-18T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.31
112291,Cossham Street,2023-06-18T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.53
112291,Cossham Street,2023-06-18T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.87
112291,Cossham Street,2023-06-18T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.3
112291,Cossham Street,2023-06-18T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.5
112291,Cossham Street,2023-06-18T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.6
112291,Cossham Street,2023-06-18T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.2
112291,Cossham Street,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,38.7
112291,Cossham Street,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
112291,Cossham Street,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
112291,Cossham Street,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112291,Cossham Street,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
112291,Cossham Street,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
112291,Cossham Street,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
112291,Cossham Street,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
112291,Cossham Street,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
112291,Cossham Street,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
112291,Cossham Street,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.76
112291,Cossham Street,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.59
112291,Cossham Street,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,48.22
112291,Cossham Street,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,96.6
112291,Cossham Street,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
112291,Cossham Street,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
112291,Cossham Street,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
112291,Cossham Street,2023-06-18T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-18T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.5
112291,Cossham Street,2023-06-18T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.12
112291,Cossham Street,2023-06-18T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.42
112291,Cossham Street,2023-06-18T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.23
112291,Cossham Street,2023-06-18T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.52
112291,Cossham Street,2023-06-18T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,40.4
112291,Cossham Street,2023-06-18T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.2
112291,Cossham Street,2023-06-18T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.5
112291,Cossham Street,2023-06-18T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.7
112291,Cossham Street,2023-06-18T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-18T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-18T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
112291,Cossham Street,2023-06-18T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.22
112291,Cossham Street,2023-06-18T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.81
112291,Cossham Street,2023-06-18T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.96
112291,Cossham Street,2023-06-18T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,40.1
112291,Cossham Street,2023-06-18T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.6
112291,Cossham Street,2023-06-18T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
112291,Cossham Street,2023-06-18T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.3
112291,Cossham Street,2023-06-18T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.36
112291,Cossham Street,2023-06-18T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-18T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.21
112291,Cossham Street,2023-06-18T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.94
112291,Cossham Street,2023-06-18T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.72
112291,Cossham Street,2023-06-18T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.97
112291,Cossham Street,2023-06-18T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.9
112291,Cossham Street,2023-06-18T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.6
112291,Cossham Street,2023-06-18T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.1
112291,Cossham Street,2023-06-18T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.9
112291,Cossham Street,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,38.8
112291,Cossham Street,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
112291,Cossham Street,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
112291,Cossham Street,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
112291,Cossham Street,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.47
112291,Cossham Street,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
112291,Cossham Street,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
112291,Cossham Street,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
112291,Cossham Street,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
112291,Cossham Street,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
112291,Cossham Street,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.42
112291,Cossham Street,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.52
112291,Cossham Street,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,47.5
112291,Cossham Street,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,94.6
112291,Cossham Street,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
112291,Cossham Street,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
112291,Cossham Street,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
112291,Cossham Street,2023-06-18T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-18T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.1
112291,Cossham Street,2023-06-18T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.29
112291,Cossham Street,2023-06-18T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.26
112291,Cossham Street,2023-06-18T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.39
112291,Cossham Street,2023-06-18T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.23
112291,Cossham Street,2023-06-18T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,41.8
112291,Cossham Street,2023-06-18T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.2
112291,Cossham Street,2023-06-18T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.2
112291,Cossham Street,2023-06-18T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.6
112291,Cossham Street,2023-06-18T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-18T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-18T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
112291,Cossham Street,2023-06-18T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.33
112291,Cossham Street,2023-06-18T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.86
112291,Cossham Street,2023-06-18T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.63
112291,Cossham Street,2023-06-18T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.7
112291,Cossham Street,2023-06-18T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.9
112291,Cossham Street,2023-06-18T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.7
112291,Cossham Street,2023-06-18T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.0
112291,Cossham Street,2023-06-18T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.48
112291,Cossham Street,2023-06-18T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-18T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
112291,Cossham Street,2023-06-18T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.89
112291,Cossham Street,2023-06-18T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.05
112291,Cossham Street,2023-06-18T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.85
112291,Cossham Street,2023-06-18T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
112291,Cossham Street,2023-06-18T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.7
112291,Cossham Street,2023-06-18T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.9
112291,Cossham Street,2023-06-18T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.8
112291,Cossham Street,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,38.8
112291,Cossham Street,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
112291,Cossham Street,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
112291,Cossham Street,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
112291,Cossham Street,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.43
112291,Cossham Street,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
112291,Cossham Street,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
112291,Cossham Street,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
112291,Cossham Street,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
112291,Cossham Street,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
112291,Cossham Street,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.2
112291,Cossham Street,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.27
112291,Cossham Street,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,44.66
112291,Cossham Street,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
112291,Cossham Street,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
112291,Cossham Street,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
112291,Cossham Street,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
112291,Cossham Street,2023-06-18T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-18T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.9
112291,Cossham Street,2023-06-18T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.93
112291,Cossham Street,2023-06-18T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.85
112291,Cossham Street,2023-06-18T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.74
112291,Cossham Street,2023-06-18T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.96
112291,Cossham Street,2023-06-18T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,37.1
112291,Cossham Street,2023-06-18T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.5
112291,Cossham Street,2023-06-18T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.2
112291,Cossham Street,2023-06-18T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,79.6
112291,Cossham Street,2023-06-18T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.92
112291,Cossham Street,2023-06-18T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-18T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
112291,Cossham Street,2023-06-18T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.94
112291,Cossham Street,2023-06-18T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.23
112291,Cossham Street,2023-06-18T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.63
112291,Cossham Street,2023-06-18T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.3
112291,Cossham Street,2023-06-18T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.0
112291,Cossham Street,2023-06-18T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.0
112291,Cossham Street,2023-06-18T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.9
112291,Cossham Street,2023-06-18T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.46
112291,Cossham Street,2023-06-18T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-18T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
112291,Cossham Street,2023-06-18T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.23
112291,Cossham Street,2023-06-18T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.61
112291,Cossham Street,2023-06-18T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.77
112291,Cossham Street,2023-06-18T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
112291,Cossham Street,2023-06-18T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.4
112291,Cossham Street,2023-06-18T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.1
112291,Cossham Street,2023-06-18T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.6
112291,Cossham Street,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,38.8
112291,Cossham Street,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112291,Cossham Street,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
112291,Cossham Street,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112291,Cossham Street,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
112291,Cossham Street,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
112291,Cossham Street,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
112291,Cossham Street,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
112291,Cossham Street,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
112291,Cossham Street,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
112291,Cossham Street,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,39.87
112291,Cossham Street,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,38.07
112291,Cossham Street,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,46.9
112291,Cossham Street,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
112291,Cossham Street,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
112291,Cossham Street,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
112291,Cossham Street,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
112291,Cossham Street,2023-06-18T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-18T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.17
112291,Cossham Street,2023-06-18T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.07
112291,Cossham Street,2023-06-18T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.44
112291,Cossham Street,2023-06-18T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.39
112291,Cossham Street,2023-06-18T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.53
112291,Cossham Street,2023-06-18T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,39.4
112291,Cossham Street,2023-06-18T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.0
112291,Cossham Street,2023-06-18T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.3
112291,Cossham Street,2023-06-18T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,88.1
112291,Cossham Street,2023-06-18T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.01
112291,Cossham Street,2023-06-18T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-18T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
112291,Cossham Street,2023-06-18T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.79
112291,Cossham Street,2023-06-18T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.77
112291,Cossham Street,2023-06-18T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.39
112291,Cossham Street,2023-06-18T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.5
112291,Cossham Street,2023-06-18T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.2
112291,Cossham Street,2023-06-18T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.7
112291,Cossham Street,2023-06-18T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.0
112291,Cossham Street,2023-06-18T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.53
112291,Cossham Street,2023-06-18T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-18T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
112291,Cossham Street,2023-06-18T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.53
112291,Cossham Street,2023-06-18T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.31
112291,Cossham Street,2023-06-18T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.81
112291,Cossham Street,2023-06-18T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.2
112291,Cossham Street,2023-06-18T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.2
112291,Cossham Street,2023-06-18T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.7
112291,Cossham Street,2023-06-18T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.9
112291,Cossham Street,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,38.9
112291,Cossham Street,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112291,Cossham Street,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
112291,Cossham Street,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112291,Cossham Street,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
112291,Cossham Street,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
112291,Cossham Street,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
112291,Cossham Street,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
112291,Cossham Street,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
112291,Cossham Street,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
112291,Cossham Street,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,42.49
112291,Cossham Street,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,42.28
112291,Cossham Street,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,49.2
112291,Cossham Street,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
112291,Cossham Street,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
112291,Cossham Street,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
112291,Cossham Street,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
112291,Cossham Street,2023-06-18T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-18T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.46
112291,Cossham Street,2023-06-18T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.28
112291,Cossham Street,2023-06-18T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.3
112291,Cossham Street,2023-06-18T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.72
112291,Cossham Street,2023-06-18T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,25.49
112291,Cossham Street,2023-06-18T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,51.0
112291,Cossham Street,2023-06-18T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.7
112291,Cossham Street,2023-06-18T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.2
112291,Cossham Street,2023-06-18T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,103.7
112291,Cossham Street,2023-06-18T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-18T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.6
112291,Cossham Street,2023-06-18T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
112291,Cossham Street,2023-06-18T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.93
112291,Cossham Street,2023-06-18T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.09
112291,Cossham Street,2023-06-18T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.09
112291,Cossham Street,2023-06-18T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.2
112291,Cossham Street,2023-06-18T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.0
112291,Cossham Street,2023-06-18T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.7
112291,Cossham Street,2023-06-18T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,73.0
112291,Cossham Street,2023-06-18T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-18T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-18T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
112291,Cossham Street,2023-06-18T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.47
112291,Cossham Street,2023-06-18T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.23
112291,Cossham Street,2023-06-18T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.87
112291,Cossham Street,2023-06-18T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.5
112291,Cossham Street,2023-06-18T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.0
112291,Cossham Street,2023-06-18T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.4
112291,Cossham Street,2023-06-18T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.2
112291,Cossham Street,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,38.9
112291,Cossham Street,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112291,Cossham Street,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
112291,Cossham Street,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112291,Cossham Street,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
112291,Cossham Street,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
112291,Cossham Street,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
112291,Cossham Street,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
112291,Cossham Street,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
112291,Cossham Street,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
112291,Cossham Street,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,42.59
112291,Cossham Street,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,48.87
112291,Cossham Street,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,56.49
112291,Cossham Street,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,93.6
112291,Cossham Street,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
112291,Cossham Street,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
112291,Cossham Street,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
112291,Cossham Street,2023-06-18T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-18T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.27
112291,Cossham Street,2023-06-18T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.12
112291,Cossham Street,2023-06-18T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.42
112291,Cossham Street,2023-06-18T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.83
112291,Cossham Street,2023-06-18T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,28.51
112291,Cossham Street,2023-06-18T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,63.6
112291,Cossham Street,2023-06-18T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.7
112291,Cossham Street,2023-06-18T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.5
112291,Cossham Street,2023-06-18T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,115.3
112291,Cossham Street,2023-06-18T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-18T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.53
112291,Cossham Street,2023-06-18T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
112291,Cossham Street,2023-06-18T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.09
112291,Cossham Street,2023-06-18T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.28
112291,Cossham Street,2023-06-18T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.44
112291,Cossham Street,2023-06-18T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,44.4
112291,Cossham Street,2023-06-18T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.2
112291,Cossham Street,2023-06-18T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.9
112291,Cossham Street,2023-06-18T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.2
112291,Cossham Street,2023-06-18T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-18T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-18T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-18T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.54
112291,Cossham Street,2023-06-18T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.58
112291,Cossham Street,2023-06-18T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.21
112291,Cossham Street,2023-06-18T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.0
112291,Cossham Street,2023-06-18T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.5
112291,Cossham Street,2023-06-18T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.8
112291,Cossham Street,2023-06-18T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.8
112291,Cossham Street,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,38.9
112291,Cossham Street,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112291,Cossham Street,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
112291,Cossham Street,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112291,Cossham Street,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.43
112291,Cossham Street,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112291,Cossham Street,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
112291,Cossham Street,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
112291,Cossham Street,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
112291,Cossham Street,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
112291,Cossham Street,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,40.93
112291,Cossham Street,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,45.36
112291,Cossham Street,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,57.16
112291,Cossham Street,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,99.7
112291,Cossham Street,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
112291,Cossham Street,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
112291,Cossham Street,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
112291,Cossham Street,2023-06-18T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-18T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.96
112291,Cossham Street,2023-06-18T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.9
112291,Cossham Street,2023-06-18T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.19
112291,Cossham Street,2023-06-18T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.35
112291,Cossham Street,2023-06-18T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,27.17
112291,Cossham Street,2023-06-18T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,64.1
112291,Cossham Street,2023-06-18T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.9
112291,Cossham Street,2023-06-18T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.4
112291,Cossham Street,2023-06-18T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,110.5
112291,Cossham Street,2023-06-18T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-18T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.33
112291,Cossham Street,2023-06-18T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
112291,Cossham Street,2023-06-18T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.29
112291,Cossham Street,2023-06-18T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.96
112291,Cossham Street,2023-06-18T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.47
112291,Cossham Street,2023-06-18T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,42.1
112291,Cossham Street,2023-06-18T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.2
112291,Cossham Street,2023-06-18T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.5
112291,Cossham Street,2023-06-18T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.0
112291,Cossham Street,2023-06-18T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-18T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-18T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-18T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.97
112291,Cossham Street,2023-06-18T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.25
112291,Cossham Street,2023-06-18T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.38
112291,Cossham Street,2023-06-18T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.4
112291,Cossham Street,2023-06-18T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.6
112291,Cossham Street,2023-06-18T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.6
112291,Cossham Street,2023-06-18T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.1
112291,Cossham Street,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,38.9
112291,Cossham Street,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112291,Cossham Street,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
112291,Cossham Street,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112291,Cossham Street,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.49
112291,Cossham Street,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112291,Cossham Street,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
112291,Cossham Street,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
112291,Cossham Street,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
112291,Cossham Street,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
112291,Cossham Street,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.37
112291,Cossham Street,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.84
112291,Cossham Street,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,57.52
112291,Cossham Street,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,108.7
112291,Cossham Street,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
112291,Cossham Street,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
112291,Cossham Street,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
112291,Cossham Street,2023-06-18T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-18T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.8
112291,Cossham Street,2023-06-18T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.6
112291,Cossham Street,2023-06-18T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.93
112291,Cossham Street,2023-06-18T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.41
112291,Cossham Street,2023-06-18T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,27.62
112291,Cossham Street,2023-06-18T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,56.1
112291,Cossham Street,2023-06-18T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.6
112291,Cossham Street,2023-06-18T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.7
112291,Cossham Street,2023-06-18T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,111.3
112291,Cossham Street,2023-06-18T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-18T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-18T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
112291,Cossham Street,2023-06-18T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.15
112291,Cossham Street,2023-06-18T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.88
112291,Cossham Street,2023-06-18T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.79
112291,Cossham Street,2023-06-18T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,38.2
112291,Cossham Street,2023-06-18T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.2
112291,Cossham Street,2023-06-18T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.4
112291,Cossham Street,2023-06-18T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.0
112291,Cossham Street,2023-06-18T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-18T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-18T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-18T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.79
112291,Cossham Street,2023-06-18T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.52
112291,Cossham Street,2023-06-18T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.77
112291,Cossham Street,2023-06-18T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
112291,Cossham Street,2023-06-18T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.6
112291,Cossham Street,2023-06-18T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.6
112291,Cossham Street,2023-06-18T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.8
112291,Cossham Street,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,38.9
112291,Cossham Street,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112291,Cossham Street,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.97
112291,Cossham Street,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112291,Cossham Street,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.57
112291,Cossham Street,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112291,Cossham Street,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.74
112291,Cossham Street,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
112291,Cossham Street,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
112291,Cossham Street,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
112291,Cossham Street,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,40.86
112291,Cossham Street,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,39.65
112291,Cossham Street,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,53.6
112291,Cossham Street,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,99.1
112291,Cossham Street,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
112291,Cossham Street,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
112291,Cossham Street,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
112291,Cossham Street,2023-06-18T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.15
112291,Cossham Street,2023-06-18T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.23
112291,Cossham Street,2023-06-18T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.85
112291,Cossham Street,2023-06-18T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.71
112291,Cossham Street,2023-06-18T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.07
112291,Cossham Street,2023-06-18T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,25.94
112291,Cossham Street,2023-06-18T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,53.6
112291,Cossham Street,2023-06-18T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.8
112291,Cossham Street,2023-06-18T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.8
112291,Cossham Street,2023-06-18T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,105.0
112291,Cossham Street,2023-06-18T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-18T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-18T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
112291,Cossham Street,2023-06-18T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.65
