Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-18T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.24
112291,Cossham Street,2023-06-18T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.84
112291,Cossham Street,2023-06-18T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.4
112291,Cossham Street,2023-06-18T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.8
112291,Cossham Street,2023-06-18T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.2
112291,Cossham Street,2023-06-18T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.5
112291,Cossham Street,2023-06-18T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-18T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-18T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-18T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.05
112291,Cossham Street,2023-06-18T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.27
112291,Cossham Street,2023-06-18T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.26
112291,Cossham Street,2023-06-18T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.9
112291,Cossham Street,2023-06-18T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.0
112291,Cossham Street,2023-06-18T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.8
112291,Cossham Street,2023-06-18T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.5
112291,Cossham Street,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,38.9
112291,Cossham Street,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112291,Cossham Street,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
112291,Cossham Street,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112291,Cossham Street,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.54
112291,Cossham Street,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
112291,Cossham Street,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.69
112291,Cossham Street,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
112291,Cossham Street,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
112291,Cossham Street,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
112291,Cossham Street,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,50.32
112291,Cossham Street,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.4
112291,Cossham Street,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,53.1
112291,Cossham Street,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,99.7
112291,Cossham Street,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
112291,Cossham Street,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
112291,Cossham Street,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
112291,Cossham Street,2023-06-18T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-18T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.42
112291,Cossham Street,2023-06-18T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.71
112291,Cossham Street,2023-06-18T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.11
112291,Cossham Street,2023-06-18T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.26
112291,Cossham Street,2023-06-18T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,26.6
112291,Cossham Street,2023-06-18T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,60.5
112291,Cossham Street,2023-06-18T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.0
112291,Cossham Street,2023-06-18T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.1
112291,Cossham Street,2023-06-18T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,107.7
112291,Cossham Street,2023-06-18T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-18T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-18T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
112291,Cossham Street,2023-06-18T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.88
112291,Cossham Street,2023-06-18T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.17
112291,Cossham Street,2023-06-18T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.3
112291,Cossham Street,2023-06-18T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.5
112291,Cossham Street,2023-06-18T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.1
112291,Cossham Street,2023-06-18T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.2
112291,Cossham Street,2023-06-18T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.0
112291,Cossham Street,2023-06-18T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-18T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-18T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
112291,Cossham Street,2023-06-18T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.23
112291,Cossham Street,2023-06-18T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.57
112291,Cossham Street,2023-06-18T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.39
112291,Cossham Street,2023-06-18T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.8
112291,Cossham Street,2023-06-18T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.2
112291,Cossham Street,2023-06-18T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.2
112291,Cossham Street,2023-06-18T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.1
112291,Cossham Street,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,38.9
112291,Cossham Street,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112291,Cossham Street,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
112291,Cossham Street,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112291,Cossham Street,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.73
112291,Cossham Street,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
112291,Cossham Street,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
112291,Cossham Street,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
112291,Cossham Street,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
112291,Cossham Street,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
112291,Cossham Street,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,48.15
112291,Cossham Street,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,40.79
112291,Cossham Street,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,58.45
112291,Cossham Street,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,103.7
112291,Cossham Street,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
112291,Cossham Street,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
112291,Cossham Street,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
112291,Cossham Street,2023-06-18T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-18T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.3
112291,Cossham Street,2023-06-18T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.64
112291,Cossham Street,2023-06-18T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.67
112291,Cossham Street,2023-06-18T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.57
112291,Cossham Street,2023-06-18T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.26
112291,Cossham Street,2023-06-18T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,54.8
112291,Cossham Street,2023-06-18T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.4
112291,Cossham Street,2023-06-18T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.8
112291,Cossham Street,2023-06-18T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,97.8
112291,Cossham Street,2023-06-18T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-18T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-18T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
112291,Cossham Street,2023-06-18T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.25
112291,Cossham Street,2023-06-18T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.38
112291,Cossham Street,2023-06-18T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.06
112291,Cossham Street,2023-06-18T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
112291,Cossham Street,2023-06-18T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.4
112291,Cossham Street,2023-06-18T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.8
112291,Cossham Street,2023-06-18T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.8
112291,Cossham Street,2023-06-18T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-18T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-18T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
112291,Cossham Street,2023-06-18T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.68
112291,Cossham Street,2023-06-18T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.08
112291,Cossham Street,2023-06-18T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.06
112291,Cossham Street,2023-06-18T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.8
112291,Cossham Street,2023-06-18T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.2
112291,Cossham Street,2023-06-18T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.5
112291,Cossham Street,2023-06-18T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.0
112291,Cossham Street,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,38.9
112291,Cossham Street,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112291,Cossham Street,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
112291,Cossham Street,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112291,Cossham Street,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
112291,Cossham Street,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112291,Cossham Street,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
112291,Cossham Street,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
112291,Cossham Street,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
112291,Cossham Street,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
112291,Cossham Street,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,39.42
112291,Cossham Street,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.95
112291,Cossham Street,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,55.95
112291,Cossham Street,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,104.8
112291,Cossham Street,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
112291,Cossham Street,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
112291,Cossham Street,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
112291,Cossham Street,2023-06-18T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-18T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.97
112291,Cossham Street,2023-06-18T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.93
112291,Cossham Street,2023-06-18T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.62
112291,Cossham Street,2023-06-18T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.16
112291,Cossham Street,2023-06-18T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.32
112291,Cossham Street,2023-06-18T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,40.2
112291,Cossham Street,2023-06-18T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.5
112291,Cossham Street,2023-06-18T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.8
112291,Cossham Street,2023-06-18T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.7
112291,Cossham Street,2023-06-18T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.39
112291,Cossham Street,2023-06-18T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-18T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.57
112291,Cossham Street,2023-06-18T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.7
112291,Cossham Street,2023-06-18T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.2
112291,Cossham Street,2023-06-18T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.78
112291,Cossham Street,2023-06-18T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
112291,Cossham Street,2023-06-18T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.0
112291,Cossham Street,2023-06-18T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.7
112291,Cossham Street,2023-06-18T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.8
112291,Cossham Street,2023-06-18T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-18T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-18T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
112291,Cossham Street,2023-06-18T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.04
112291,Cossham Street,2023-06-18T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.81
112291,Cossham Street,2023-06-18T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.37
112291,Cossham Street,2023-06-18T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.4
112291,Cossham Street,2023-06-18T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.0
112291,Cossham Street,2023-06-18T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.7
112291,Cossham Street,2023-06-18T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.7
112291,Cossham Street,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,38.9
112291,Cossham Street,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112291,Cossham Street,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
112291,Cossham Street,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112291,Cossham Street,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
112291,Cossham Street,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112291,Cossham Street,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
112291,Cossham Street,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
112291,Cossham Street,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
112291,Cossham Street,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
112291,Cossham Street,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.07
112291,Cossham Street,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,50.62
112291,Cossham Street,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,52.77
112291,Cossham Street,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,99.8
112291,Cossham Street,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
112291,Cossham Street,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
112291,Cossham Street,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
112291,Cossham Street,2023-06-18T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.26
112291,Cossham Street,2023-06-18T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.95
112291,Cossham Street,2023-06-18T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-18T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.36
112291,Cossham Street,2023-06-18T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.52
112291,Cossham Street,2023-06-18T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.04
112291,Cossham Street,2023-06-18T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,39.4
112291,Cossham Street,2023-06-18T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.6
112291,Cossham Street,2023-06-18T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.5
112291,Cossham Street,2023-06-18T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.5
112291,Cossham Street,2023-06-18T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.07
112291,Cossham Street,2023-06-18T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
112291,Cossham Street,2023-06-18T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.3
112291,Cossham Street,2023-06-18T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.05
112291,Cossham Street,2023-06-18T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.8
112291,Cossham Street,2023-06-18T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.18
112291,Cossham Street,2023-06-18T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
112291,Cossham Street,2023-06-18T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.6
112291,Cossham Street,2023-06-18T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.8
112291,Cossham Street,2023-06-18T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.8
112291,Cossham Street,2023-06-18T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-18T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-18T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
112291,Cossham Street,2023-06-18T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.95
112291,Cossham Street,2023-06-18T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.35
112291,Cossham Street,2023-06-18T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.37
112291,Cossham Street,2023-06-18T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.0
112291,Cossham Street,2023-06-18T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.4
112291,Cossham Street,2023-06-18T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.6
112291,Cossham Street,2023-06-18T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.7
112291,Cossham Street,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,38.9
112291,Cossham Street,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112291,Cossham Street,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
112291,Cossham Street,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112291,Cossham Street,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
112291,Cossham Street,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112291,Cossham Street,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
112291,Cossham Street,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
112291,Cossham Street,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
112291,Cossham Street,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.15
112291,Cossham Street,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,47.58
112291,Cossham Street,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,48.54
112291,Cossham Street,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,92.6
112291,Cossham Street,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
112291,Cossham Street,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
112291,Cossham Street,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
112291,Cossham Street,2023-06-18T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.14
112291,Cossham Street,2023-06-18T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.56
112291,Cossham Street,2023-06-18T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
112291,Cossham Street,2023-06-18T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.5
112291,Cossham Street,2023-06-18T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,25.1
112291,Cossham Street,2023-06-18T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.4
112291,Cossham Street,2023-06-18T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,64.2
112291,Cossham Street,2023-06-18T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.9
112291,Cossham Street,2023-06-18T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,103.7
112291,Cossham Street,2023-06-18T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,84.0
112291,Cossham Street,2023-06-18T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
112291,Cossham Street,2023-06-18T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-18T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.11
112291,Cossham Street,2023-06-18T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.84
112291,Cossham Street,2023-06-18T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.92
112291,Cossham Street,2023-06-18T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.51
112291,Cossham Street,2023-06-18T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
112291,Cossham Street,2023-06-18T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.6
112291,Cossham Street,2023-06-18T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.9
112291,Cossham Street,2023-06-18T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.1
112291,Cossham Street,2023-06-18T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-18T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-18T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-18T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.13
112291,Cossham Street,2023-06-18T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.02
112291,Cossham Street,2023-06-18T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.55
112291,Cossham Street,2023-06-18T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.7
112291,Cossham Street,2023-06-18T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.9
112291,Cossham Street,2023-06-18T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.6
112291,Cossham Street,2023-06-18T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.0
112291,Cossham Street,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,38.9
112291,Cossham Street,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112291,Cossham Street,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
112291,Cossham Street,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112291,Cossham Street,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
112291,Cossham Street,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112291,Cossham Street,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
112291,Cossham Street,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
112291,Cossham Street,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
112291,Cossham Street,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
112291,Cossham Street,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.26
112291,Cossham Street,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,52.03
112291,Cossham Street,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,51.68
112291,Cossham Street,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,90.7
112291,Cossham Street,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
112291,Cossham Street,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
112291,Cossham Street,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
112291,Cossham Street,2023-06-18T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-18T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.66
112291,Cossham Street,2023-06-18T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.74
112291,Cossham Street,2023-06-18T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.31
112291,Cossham Street,2023-06-18T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.85
112291,Cossham Street,2023-06-18T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.39
112291,Cossham Street,2023-06-18T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,56.5
112291,Cossham Street,2023-06-18T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.7
112291,Cossham Street,2023-06-18T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,82.7
112291,Cossham Street,2023-06-18T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,96.2
112291,Cossham Street,2023-06-18T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
112291,Cossham Street,2023-06-18T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-18T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
112291,Cossham Street,2023-06-18T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.56
112291,Cossham Street,2023-06-18T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.13
112291,Cossham Street,2023-06-18T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.47
112291,Cossham Street,2023-06-18T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,38.0
112291,Cossham Street,2023-06-18T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.0
112291,Cossham Street,2023-06-18T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.0
112291,Cossham Street,2023-06-18T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.3
112291,Cossham Street,2023-06-18T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-18T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-18T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-18T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.47
112291,Cossham Street,2023-06-18T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.02
112291,Cossham Street,2023-06-18T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.04
112291,Cossham Street,2023-06-18T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.7
112291,Cossham Street,2023-06-18T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.6
112291,Cossham Street,2023-06-18T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.2
112291,Cossham Street,2023-06-18T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.9
112291,Cossham Street,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,39.0
112291,Cossham Street,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112291,Cossham Street,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
112291,Cossham Street,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112291,Cossham Street,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
112291,Cossham Street,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112291,Cossham Street,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
112291,Cossham Street,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
112291,Cossham Street,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
112291,Cossham Street,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
112291,Cossham Street,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.67
112291,Cossham Street,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,45.2
112291,Cossham Street,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,46.9
112291,Cossham Street,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
112291,Cossham Street,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
112291,Cossham Street,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
112291,Cossham Street,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
112291,Cossham Street,2023-06-18T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-18T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.11
112291,Cossham Street,2023-06-18T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.76
112291,Cossham Street,2023-06-18T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.56
112291,Cossham Street,2023-06-18T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.53
112291,Cossham Street,2023-06-18T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.19
112291,Cossham Street,2023-06-18T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,43.8
112291,Cossham Street,2023-06-18T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.2
112291,Cossham Street,2023-06-18T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,84.5
112291,Cossham Street,2023-06-18T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,80.1
112291,Cossham Street,2023-06-18T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.35
112291,Cossham Street,2023-06-18T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-18T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
112291,Cossham Street,2023-06-18T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.83
112291,Cossham Street,2023-06-18T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.6
112291,Cossham Street,2023-06-18T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.28
112291,Cossham Street,2023-06-18T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,42.1
112291,Cossham Street,2023-06-18T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.0
112291,Cossham Street,2023-06-18T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.4
112291,Cossham Street,2023-06-18T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.2
112291,Cossham Street,2023-06-18T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-18T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-18T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-18T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.01
112291,Cossham Street,2023-06-18T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.19
112291,Cossham Street,2023-06-18T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.56
112291,Cossham Street,2023-06-18T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.0
112291,Cossham Street,2023-06-18T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.6
112291,Cossham Street,2023-06-18T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.3
112291,Cossham Street,2023-06-18T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.6
112291,Cossham Street,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,39.0
112291,Cossham Street,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112291,Cossham Street,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
112291,Cossham Street,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112291,Cossham Street,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
112291,Cossham Street,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112291,Cossham Street,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
112291,Cossham Street,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
112291,Cossham Street,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
112291,Cossham Street,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
112291,Cossham Street,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.86
112291,Cossham Street,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,47.63
112291,Cossham Street,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.54
112291,Cossham Street,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
112291,Cossham Street,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
112291,Cossham Street,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
112291,Cossham Street,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
112291,Cossham Street,2023-06-18T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-18T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.15
112291,Cossham Street,2023-06-18T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.47
112291,Cossham Street,2023-06-18T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.99
112291,Cossham Street,2023-06-18T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.53
112291,Cossham Street,2023-06-18T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.12
112291,Cossham Street,2023-06-18T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,43.5
112291,Cossham Street,2023-06-18T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.0
112291,Cossham Street,2023-06-18T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,72.8
112291,Cossham Street,2023-06-18T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.6
112291,Cossham Street,2023-06-18T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
112291,Cossham Street,2023-06-18T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-18T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
112291,Cossham Street,2023-06-18T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.28
112291,Cossham Street,2023-06-18T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.63
112291,Cossham Street,2023-06-18T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.91
112291,Cossham Street,2023-06-18T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,46.4
112291,Cossham Street,2023-06-18T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.7
112291,Cossham Street,2023-06-18T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.1
112291,Cossham Street,2023-06-18T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.5
112291,Cossham Street,2023-06-18T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-18T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-18T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-18T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.04
112291,Cossham Street,2023-06-18T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.56
112291,Cossham Street,2023-06-18T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.87
112291,Cossham Street,2023-06-18T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
112291,Cossham Street,2023-06-18T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.0
112291,Cossham Street,2023-06-18T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.1
112291,Cossham Street,2023-06-18T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.0
112291,Cossham Street,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,39.1
112291,Cossham Street,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112291,Cossham Street,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
112291,Cossham Street,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112291,Cossham Street,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
112291,Cossham Street,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112291,Cossham Street,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
112291,Cossham Street,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
112291,Cossham Street,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
112291,Cossham Street,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
112291,Cossham Street,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.75
112291,Cossham Street,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.24
112291,Cossham Street,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.62
112291,Cossham Street,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
112291,Cossham Street,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
112291,Cossham Street,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
112291,Cossham Street,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
112291,Cossham Street,2023-06-18T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-18T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.15
112291,Cossham Street,2023-06-18T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
112291,Cossham Street,2023-06-18T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.54
112291,Cossham Street,2023-06-18T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.29
112291,Cossham Street,2023-06-18T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.83
112291,Cossham Street,2023-06-18T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,40.4
112291,Cossham Street,2023-06-18T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.9
112291,Cossham Street,2023-06-18T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,77.1
112291,Cossham Street,2023-06-18T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.9
112291,Cossham Street,2023-06-18T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
112291,Cossham Street,2023-06-18T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-18T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.47
112291,Cossham Street,2023-06-18T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.25
112291,Cossham Street,2023-06-18T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.87
112291,Cossham Street,2023-06-18T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.66
112291,Cossham Street,2023-06-18T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,47.2
112291,Cossham Street,2023-06-18T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.1
112291,Cossham Street,2023-06-18T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.2
112291,Cossham Street,2023-06-18T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.8
112291,Cossham Street,2023-06-18T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-18T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-18T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-18T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.11
112291,Cossham Street,2023-06-18T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.68
112291,Cossham Street,2023-06-18T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.25
112291,Cossham Street,2023-06-18T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
112291,Cossham Street,2023-06-18T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.6
112291,Cossham Street,2023-06-18T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.1
112291,Cossham Street,2023-06-18T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.7
112291,Cossham Street,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,39.1
112291,Cossham Street,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112291,Cossham Street,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
112291,Cossham Street,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112291,Cossham Street,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.54
112291,Cossham Street,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112291,Cossham Street,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
112291,Cossham Street,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
112291,Cossham Street,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
112291,Cossham Street,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
112291,Cossham Street,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,44.3
112291,Cossham Street,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.46
112291,Cossham Street,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.6
112291,Cossham Street,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
112291,Cossham Street,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
112291,Cossham Street,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
112291,Cossham Street,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
112291,Cossham Street,2023-06-18T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-18T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.31
112291,Cossham Street,2023-06-18T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.38
112291,Cossham Street,2023-06-18T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.24
112291,Cossham Street,2023-06-18T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.96
112291,Cossham Street,2023-06-18T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.84
112291,Cossham Street,2023-06-18T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,42.1
112291,Cossham Street,2023-06-18T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.1
112291,Cossham Street,2023-06-18T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.4
112291,Cossham Street,2023-06-18T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,81.3
112291,Cossham Street,2023-06-18T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.49
112291,Cossham Street,2023-06-18T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-18T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.44
112291,Cossham Street,2023-06-18T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.98
112291,Cossham Street,2023-06-18T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.19
112291,Cossham Street,2023-06-18T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.26
112291,Cossham Street,2023-06-18T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,51.8
112291,Cossham Street,2023-06-18T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,77.5
112291,Cossham Street,2023-06-18T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.9
112291,Cossham Street,2023-06-18T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.4
112291,Cossham Street,2023-06-18T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-18T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.18
112291,Cossham Street,2023-06-18T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-18T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.36
112291,Cossham Street,2023-06-18T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.4
112291,Cossham Street,2023-06-18T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.43
112291,Cossham Street,2023-06-18T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.5
112291,Cossham Street,2023-06-18T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.9
112291,Cossham Street,2023-06-18T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.9
112291,Cossham Street,2023-06-18T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.5
112291,Cossham Street,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,39.1
112291,Cossham Street,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112291,Cossham Street,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
112291,Cossham Street,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112291,Cossham Street,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
112291,Cossham Street,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112291,Cossham Street,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
112291,Cossham Street,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
112291,Cossham Street,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
112291,Cossham Street,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
112291,Cossham Street,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,48.04
112291,Cossham Street,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.05
112291,Cossham Street,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,45.75
112291,Cossham Street,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,87.5
112291,Cossham Street,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
112291,Cossham Street,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
112291,Cossham Street,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
112291,Cossham Street,2023-06-18T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-18T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.07
112291,Cossham Street,2023-06-18T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.86
112291,Cossham Street,2023-06-18T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.99
112291,Cossham Street,2023-06-18T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.19
112291,Cossham Street,2023-06-18T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.08
112291,Cossham Street,2023-06-18T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,36.3
112291,Cossham Street,2023-06-18T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,70.0
112291,Cossham Street,2023-06-18T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.1
112291,Cossham Street,2023-06-18T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.8
112291,Cossham Street,2023-06-18T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
112291,Cossham Street,2023-06-18T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-18T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.62
112291,Cossham Street,2023-06-18T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.63
112291,Cossham Street,2023-06-18T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.37
112291,Cossham Street,2023-06-18T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.57
112291,Cossham Street,2023-06-18T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,44.2
112291,Cossham Street,2023-06-18T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,69.3
112291,Cossham Street,2023-06-18T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.0
112291,Cossham Street,2023-06-18T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.9
112291,Cossham Street,2023-06-18T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-18T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-18T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-18T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.64
112291,Cossham Street,2023-06-18T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.78
112291,Cossham Street,2023-06-18T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.7
112291,Cossham Street,2023-06-18T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.5
112291,Cossham Street,2023-06-18T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.1
112291,Cossham Street,2023-06-18T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.0
112291,Cossham Street,2023-06-18T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.4
112291,Cossham Street,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,39.1
112291,Cossham Street,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112291,Cossham Street,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
112291,Cossham Street,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112291,Cossham Street,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
112291,Cossham Street,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
