Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
112291,Cossham Street,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
112291,Cossham Street,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
112291,Cossham Street,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
112291,Cossham Street,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,49.82
112291,Cossham Street,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,40.09
112291,Cossham Street,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,43.96
112291,Cossham Street,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,87.3
112291,Cossham Street,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
112291,Cossham Street,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
112291,Cossham Street,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
112291,Cossham Street,2023-06-18T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-18T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.49
112291,Cossham Street,2023-06-18T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.4
112291,Cossham Street,2023-06-18T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.82
112291,Cossham Street,2023-06-18T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.65
112291,Cossham Street,2023-06-18T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.3
112291,Cossham Street,2023-06-18T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,38.7
112291,Cossham Street,2023-06-18T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.0
112291,Cossham Street,2023-06-18T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,81.8
112291,Cossham Street,2023-06-18T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,83.6
112291,Cossham Street,2023-06-18T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.21
112291,Cossham Street,2023-06-18T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-18T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.37
112291,Cossham Street,2023-06-18T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.82
112291,Cossham Street,2023-06-18T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.25
112291,Cossham Street,2023-06-18T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.92
112291,Cossham Street,2023-06-18T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.6
112291,Cossham Street,2023-06-18T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.0
112291,Cossham Street,2023-06-18T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.8
112291,Cossham Street,2023-06-18T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.0
112291,Cossham Street,2023-06-18T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-18T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-18T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-18T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.7
112291,Cossham Street,2023-06-18T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.28
112291,Cossham Street,2023-06-18T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.05
112291,Cossham Street,2023-06-18T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.8
112291,Cossham Street,2023-06-18T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.5
112291,Cossham Street,2023-06-18T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.7
112291,Cossham Street,2023-06-18T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.0
112291,Cossham Street,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,39.1
112291,Cossham Street,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112291,Cossham Street,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
112291,Cossham Street,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112291,Cossham Street,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
112291,Cossham Street,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112291,Cossham Street,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
112291,Cossham Street,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
112291,Cossham Street,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
112291,Cossham Street,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
112291,Cossham Street,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,47.72
112291,Cossham Street,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,43.63
112291,Cossham Street,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,50.87
112291,Cossham Street,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
112291,Cossham Street,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
112291,Cossham Street,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
112291,Cossham Street,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
112291,Cossham Street,2023-06-18T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-18T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.51
112291,Cossham Street,2023-06-18T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-18T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.73
112291,Cossham Street,2023-06-18T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.76
112291,Cossham Street,2023-06-18T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.32
112291,Cossham Street,2023-06-18T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,36.0
112291,Cossham Street,2023-06-18T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.4
112291,Cossham Street,2023-06-18T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,78.1
112291,Cossham Street,2023-06-18T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.7
112291,Cossham Street,2023-06-18T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-18T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-18T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.44
112291,Cossham Street,2023-06-18T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.97
112291,Cossham Street,2023-06-18T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.52
112291,Cossham Street,2023-06-18T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.44
112291,Cossham Street,2023-06-18T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.1
112291,Cossham Street,2023-06-18T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.6
112291,Cossham Street,2023-06-18T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.7
112291,Cossham Street,2023-06-18T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.2
112291,Cossham Street,2023-06-18T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-18T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-18T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.26
112291,Cossham Street,2023-06-18T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.88
112291,Cossham Street,2023-06-18T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.64
112291,Cossham Street,2023-06-18T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.45
112291,Cossham Street,2023-06-18T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.8
112291,Cossham Street,2023-06-18T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.6
112291,Cossham Street,2023-06-18T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.7
112291,Cossham Street,2023-06-18T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.5
112291,Cossham Street,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,39.1
112291,Cossham Street,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112291,Cossham Street,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
112291,Cossham Street,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112291,Cossham Street,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
112291,Cossham Street,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112291,Cossham Street,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
112291,Cossham Street,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
112291,Cossham Street,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
112291,Cossham Street,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
112291,Cossham Street,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,49.13
112291,Cossham Street,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.39
112291,Cossham Street,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,50.31
112291,Cossham Street,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,88.1
112291,Cossham Street,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
112291,Cossham Street,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
112291,Cossham Street,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
112291,Cossham Street,2023-06-18T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
112291,Cossham Street,2023-06-18T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-18T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-18T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.74
112291,Cossham Street,2023-06-18T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.25
112291,Cossham Street,2023-06-18T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.91
112291,Cossham Street,2023-06-18T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,36.9
112291,Cossham Street,2023-06-18T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,81.0
112291,Cossham Street,2023-06-18T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,84.0
112291,Cossham Street,2023-06-18T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.9
112291,Cossham Street,2023-06-18T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-18T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-18T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.33
112291,Cossham Street,2023-06-18T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.14
112291,Cossham Street,2023-06-18T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.21
112291,Cossham Street,2023-06-18T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.84
112291,Cossham Street,2023-06-18T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,41.0
112291,Cossham Street,2023-06-18T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.8
112291,Cossham Street,2023-06-18T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.0
112291,Cossham Street,2023-06-18T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,69.5
112291,Cossham Street,2023-06-18T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-18T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-18T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-18T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.16
112291,Cossham Street,2023-06-18T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.99
112291,Cossham Street,2023-06-18T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.6
112291,Cossham Street,2023-06-18T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.1
112291,Cossham Street,2023-06-18T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.1
112291,Cossham Street,2023-06-18T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.9
112291,Cossham Street,2023-06-18T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.6
112291,Cossham Street,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,39.1
112291,Cossham Street,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112291,Cossham Street,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
112291,Cossham Street,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
112291,Cossham Street,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
112291,Cossham Street,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112291,Cossham Street,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
112291,Cossham Street,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
112291,Cossham Street,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
112291,Cossham Street,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
112291,Cossham Street,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,54.76
112291,Cossham Street,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.92
112291,Cossham Street,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,48.18
112291,Cossham Street,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
112291,Cossham Street,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
112291,Cossham Street,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
112291,Cossham Street,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
112291,Cossham Street,2023-06-18T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
112291,Cossham Street,2023-06-18T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-18T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-18T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.44
112291,Cossham Street,2023-06-18T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,29.15
112291,Cossham Street,2023-06-18T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.47
112291,Cossham Street,2023-06-18T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,50.5
112291,Cossham Street,2023-06-18T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,79.8
112291,Cossham Street,2023-06-18T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,118.8
112291,Cossham Street,2023-06-18T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.9
112291,Cossham Street,2023-06-18T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.13
112291,Cossham Street,2023-06-18T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-18T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.5
112291,Cossham Street,2023-06-18T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.77
112291,Cossham Street,2023-06-18T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.83
112291,Cossham Street,2023-06-18T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.8
112291,Cossham Street,2023-06-18T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.2
112291,Cossham Street,2023-06-18T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.0
112291,Cossham Street,2023-06-18T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.9
112291,Cossham Street,2023-06-18T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,77.0
112291,Cossham Street,2023-06-18T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-18T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-18T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-18T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.6
112291,Cossham Street,2023-06-18T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.99
112291,Cossham Street,2023-06-18T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.55
112291,Cossham Street,2023-06-18T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
112291,Cossham Street,2023-06-18T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.3
112291,Cossham Street,2023-06-18T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.1
112291,Cossham Street,2023-06-18T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.8
112291,Cossham Street,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,39.1
112291,Cossham Street,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
112291,Cossham Street,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
112291,Cossham Street,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
112291,Cossham Street,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
112291,Cossham Street,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112291,Cossham Street,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
112291,Cossham Street,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
112291,Cossham Street,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
112291,Cossham Street,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
112291,Cossham Street,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,48.36
112291,Cossham Street,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,54.02
112291,Cossham Street,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,50.31
112291,Cossham Street,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
112291,Cossham Street,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
112291,Cossham Street,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
112291,Cossham Street,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
112291,Cossham Street,2023-06-18T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
112291,Cossham Street,2023-06-18T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-18T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-18T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.22
112291,Cossham Street,2023-06-18T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,23.76
112291,Cossham Street,2023-06-18T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.99
112291,Cossham Street,2023-06-18T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,44.4
112291,Cossham Street,2023-06-18T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.2
112291,Cossham Street,2023-06-18T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,97.2
112291,Cossham Street,2023-06-18T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,78.9
112291,Cossham Street,2023-06-18T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
112291,Cossham Street,2023-06-18T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-18T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.11
112291,Cossham Street,2023-06-18T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.99
112291,Cossham Street,2023-06-18T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.1
112291,Cossham Street,2023-06-18T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.39
112291,Cossham Street,2023-06-18T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.7
112291,Cossham Street,2023-06-18T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.3
112291,Cossham Street,2023-06-18T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.9
112291,Cossham Street,2023-06-18T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,70.7
112291,Cossham Street,2023-06-18T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-18T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-18T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-18T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.95
112291,Cossham Street,2023-06-18T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.31
112291,Cossham Street,2023-06-18T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.78
112291,Cossham Street,2023-06-18T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,37.7
112291,Cossham Street,2023-06-18T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.6
112291,Cossham Street,2023-06-18T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.2
112291,Cossham Street,2023-06-18T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.6
112291,Cossham Street,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,39.1
112291,Cossham Street,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112291,Cossham Street,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
112291,Cossham Street,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
112291,Cossham Street,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
112291,Cossham Street,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112291,Cossham Street,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
112291,Cossham Street,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
112291,Cossham Street,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
112291,Cossham Street,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
112291,Cossham Street,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,48.6
112291,Cossham Street,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,48.39
112291,Cossham Street,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,50.87
112291,Cossham Street,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
112291,Cossham Street,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
112291,Cossham Street,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
112291,Cossham Street,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
112291,Cossham Street,2023-06-18T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-18T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.8
112291,Cossham Street,2023-06-18T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-18T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.91
112291,Cossham Street,2023-06-18T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.98
112291,Cossham Street,2023-06-18T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.5
112291,Cossham Street,2023-06-18T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,49.4
112291,Cossham Street,2023-06-18T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.6
112291,Cossham Street,2023-06-18T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.2
112291,Cossham Street,2023-06-18T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,96.0
112291,Cossham Street,2023-06-18T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-18T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-18T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.01
112291,Cossham Street,2023-06-18T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.93
112291,Cossham Street,2023-06-18T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.71
112291,Cossham Street,2023-06-18T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.05
112291,Cossham Street,2023-06-18T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,48.2
112291,Cossham Street,2023-06-18T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.8
112291,Cossham Street,2023-06-18T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.1
112291,Cossham Street,2023-06-18T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,82.1
112291,Cossham Street,2023-06-18T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-18T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.17
112291,Cossham Street,2023-06-18T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.16
112291,Cossham Street,2023-06-18T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.13
112291,Cossham Street,2023-06-18T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.98
112291,Cossham Street,2023-06-18T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.46
112291,Cossham Street,2023-06-18T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
112291,Cossham Street,2023-06-18T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.9
112291,Cossham Street,2023-06-18T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.0
112291,Cossham Street,2023-06-18T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.3
112291,Cossham Street,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,39.0
112291,Cossham Street,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112291,Cossham Street,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
112291,Cossham Street,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
112291,Cossham Street,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
112291,Cossham Street,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112291,Cossham Street,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
112291,Cossham Street,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
112291,Cossham Street,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
112291,Cossham Street,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
112291,Cossham Street,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,38.35
112291,Cossham Street,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,42.8
112291,Cossham Street,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,60.74
112291,Cossham Street,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,114.6
112291,Cossham Street,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
112291,Cossham Street,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
112291,Cossham Street,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.2
112291,Cossham Street,2023-06-18T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-18T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-18T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-18T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.36
112291,Cossham Street,2023-06-18T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.87
112291,Cossham Street,2023-06-18T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.35
112291,Cossham Street,2023-06-18T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,53.0
112291,Cossham Street,2023-06-18T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.2
112291,Cossham Street,2023-06-18T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.5
112291,Cossham Street,2023-06-18T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,88.2
112291,Cossham Street,2023-06-18T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-18T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-18T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.72
112291,Cossham Street,2023-06-18T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.82
112291,Cossham Street,2023-06-18T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.12
112291,Cossham Street,2023-06-18T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.63
112291,Cossham Street,2023-06-18T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,43.7
112291,Cossham Street,2023-06-18T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.6
112291,Cossham Street,2023-06-18T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.0
112291,Cossham Street,2023-06-18T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,73.4
112291,Cossham Street,2023-06-18T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-18T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
112291,Cossham Street,2023-06-18T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-18T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.64
112291,Cossham Street,2023-06-18T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.97
112291,Cossham Street,2023-06-18T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.4
112291,Cossham Street,2023-06-18T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.1
112291,Cossham Street,2023-06-18T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.6
112291,Cossham Street,2023-06-18T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.1
112291,Cossham Street,2023-06-18T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.9
112291,Cossham Street,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,39.0
112291,Cossham Street,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112291,Cossham Street,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
112291,Cossham Street,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
112291,Cossham Street,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
112291,Cossham Street,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112291,Cossham Street,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
112291,Cossham Street,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
112291,Cossham Street,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
112291,Cossham Street,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.28
112291,Cossham Street,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,42.2
112291,Cossham Street,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,52.62
112291,Cossham Street,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,104.9
112291,Cossham Street,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
112291,Cossham Street,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
112291,Cossham Street,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
112291,Cossham Street,2023-06-18T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-18T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-18T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-18T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.1
112291,Cossham Street,2023-06-18T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,23.07
112291,Cossham Street,2023-06-18T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.68
112291,Cossham Street,2023-06-18T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,49.3
112291,Cossham Street,2023-06-18T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.7
112291,Cossham Street,2023-06-18T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,95.6
112291,Cossham Street,2023-06-18T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.7
112291,Cossham Street,2023-06-18T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.95
112291,Cossham Street,2023-06-18T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-18T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.44
112291,Cossham Street,2023-06-18T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.17
112291,Cossham Street,2023-06-18T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.84
112291,Cossham Street,2023-06-18T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.38
112291,Cossham Street,2023-06-18T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.0
112291,Cossham Street,2023-06-18T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.4
112291,Cossham Street,2023-06-18T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.3
112291,Cossham Street,2023-06-18T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.2
112291,Cossham Street,2023-06-18T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-18T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
112291,Cossham Street,2023-06-18T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-18T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.96
112291,Cossham Street,2023-06-18T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.69
112291,Cossham Street,2023-06-18T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.93
112291,Cossham Street,2023-06-18T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
112291,Cossham Street,2023-06-18T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.7
112291,Cossham Street,2023-06-18T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.4
112291,Cossham Street,2023-06-18T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.9
112291,Cossham Street,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,39.0
112291,Cossham Street,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112291,Cossham Street,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
112291,Cossham Street,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
112291,Cossham Street,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
112291,Cossham Street,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112291,Cossham Street,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
112291,Cossham Street,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
112291,Cossham Street,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
112291,Cossham Street,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.4
112291,Cossham Street,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,48.25
112291,Cossham Street,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,44.09
112291,Cossham Street,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,87.1
112291,Cossham Street,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
112291,Cossham Street,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
112291,Cossham Street,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
112291,Cossham Street,2023-06-18T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.17
112291,Cossham Street,2023-06-18T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-18T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-18T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.01
112291,Cossham Street,2023-06-18T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,24.45
112291,Cossham Street,2023-06-18T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.07
112291,Cossham Street,2023-06-18T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,54.0
112291,Cossham Street,2023-06-18T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.4
112291,Cossham Street,2023-06-18T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,100.3
112291,Cossham Street,2023-06-18T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,90.6
112291,Cossham Street,2023-06-18T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.95
112291,Cossham Street,2023-06-18T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
112291,Cossham Street,2023-06-18T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.03
112291,Cossham Street,2023-06-18T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.78
112291,Cossham Street,2023-06-18T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.53
112291,Cossham Street,2023-06-18T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.07
112291,Cossham Street,2023-06-18T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
112291,Cossham Street,2023-06-18T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.0
112291,Cossham Street,2023-06-18T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.9
112291,Cossham Street,2023-06-18T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.9
112291,Cossham Street,2023-06-18T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-18T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.15
112291,Cossham Street,2023-06-18T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
112291,Cossham Street,2023-06-18T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.12
112291,Cossham Street,2023-06-18T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.05
112291,Cossham Street,2023-06-18T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.91
112291,Cossham Street,2023-06-18T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.5
112291,Cossham Street,2023-06-18T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.0
112291,Cossham Street,2023-06-18T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.6
112291,Cossham Street,2023-06-18T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.3
112291,Cossham Street,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,39.0
112291,Cossham Street,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112291,Cossham Street,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
112291,Cossham Street,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
112291,Cossham Street,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
112291,Cossham Street,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112291,Cossham Street,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
112291,Cossham Street,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
112291,Cossham Street,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
112291,Cossham Street,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.06
112291,Cossham Street,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,54.47
112291,Cossham Street,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,48.47
112291,Cossham Street,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,95.4
112291,Cossham Street,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
112291,Cossham Street,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
112291,Cossham Street,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
112291,Cossham Street,2023-06-18T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
112291,Cossham Street,2023-06-18T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-18T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-18T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.26
112291,Cossham Street,2023-06-18T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,22.18
112291,Cossham Street,2023-06-18T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.25
112291,Cossham Street,2023-06-18T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,40.8
112291,Cossham Street,2023-06-18T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.6
112291,Cossham Street,2023-06-18T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,90.9
112291,Cossham Street,2023-06-18T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,91.2
112291,Cossham Street,2023-06-18T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-18T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-18T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.47
112291,Cossham Street,2023-06-18T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.67
112291,Cossham Street,2023-06-18T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.03
112291,Cossham Street,2023-06-18T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.39
112291,Cossham Street,2023-06-18T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.7
112291,Cossham Street,2023-06-18T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.8
112291,Cossham Street,2023-06-18T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.0
112291,Cossham Street,2023-06-18T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.3
112291,Cossham Street,2023-06-18T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-18T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-18T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
112291,Cossham Street,2023-06-18T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.46
112291,Cossham Street,2023-06-18T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.91
112291,Cossham Street,2023-06-18T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.44
112291,Cossham Street,2023-06-18T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
112291,Cossham Street,2023-06-18T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.3
112291,Cossham Street,2023-06-18T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.3
112291,Cossham Street,2023-06-18T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.8
112291,Cossham Street,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,39.0
112291,Cossham Street,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112291,Cossham Street,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
112291,Cossham Street,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
112291,Cossham Street,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
112291,Cossham Street,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112291,Cossham Street,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
112291,Cossham Street,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
112291,Cossham Street,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
112291,Cossham Street,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
112291,Cossham Street,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,43.85
112291,Cossham Street,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,46.41
112291,Cossham Street,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,49.71
112291,Cossham Street,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
112291,Cossham Street,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
112291,Cossham Street,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
112291,Cossham Street,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
112291,Cossham Street,2023-06-18T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.19
112291,Cossham Street,2023-06-18T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.66
112291,Cossham Street,2023-06-18T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-18T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.71
112291,Cossham Street,2023-06-18T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.77
112291,Cossham Street,2023-06-18T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.96
112291,Cossham Street,2023-06-18T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,48.0
112291,Cossham Street,2023-06-18T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.0
112291,Cossham Street,2023-06-18T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,77.6
112291,Cossham Street,2023-06-18T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,95.6
112291,Cossham Street,2023-06-18T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
112291,Cossham Street,2023-06-18T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-18T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
112291,Cossham Street,2023-06-18T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.29
112291,Cossham Street,2023-06-18T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.67
112291,Cossham Street,2023-06-18T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.62
112291,Cossham Street,2023-06-18T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.4
112291,Cossham Street,2023-06-18T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.9
112291,Cossham Street,2023-06-18T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.0
112291,Cossham Street,2023-06-18T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.9
112291,Cossham Street,2023-06-18T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-18T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-18T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-06-18T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.44
112291,Cossham Street,2023-06-18T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.9
112291,Cossham Street,2023-06-18T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.08
112291,Cossham Street,2023-06-18T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.2
112291,Cossham Street,2023-06-18T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.5
112291,Cossham Street,2023-06-18T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.3
112291,Cossham Street,2023-06-18T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.1
112291,Cossham Street,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,39.0
112291,Cossham Street,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
112291,Cossham Street,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
112291,Cossham Street,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
112291,Cossham Street,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
112291,Cossham Street,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112291,Cossham Street,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
112291,Cossham Street,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
112291,Cossham Street,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
112291,Cossham Street,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
112291,Cossham Street,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,41.02
112291,Cossham Street,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,46.7
112291,Cossham Street,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,46.96
112291,Cossham Street,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
112291,Cossham Street,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
112291,Cossham Street,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
112291,Cossham Street,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
112291,Cossham Street,2023-06-18T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.2
112291,Cossham Street,2023-06-18T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.53
112291,Cossham Street,2023-06-18T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-18T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.93
112291,Cossham Street,2023-06-18T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.22
112291,Cossham Street,2023-06-18T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.17
112291,Cossham Street,2023-06-18T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,39.6
112291,Cossham Street,2023-06-18T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.1
112291,Cossham Street,2023-06-18T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.9
112291,Cossham Street,2023-06-18T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,82.4
112291,Cossham Street,2023-06-18T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.91
