Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-18T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-18T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.26
112291,Cossham Street,2023-06-18T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.54
112291,Cossham Street,2023-06-18T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.88
112291,Cossham Street,2023-06-18T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.14
112291,Cossham Street,2023-06-18T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
112291,Cossham Street,2023-06-18T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.7
112291,Cossham Street,2023-06-18T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.2
112291,Cossham Street,2023-06-18T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.9
112291,Cossham Street,2023-06-18T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-18T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-18T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-18T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.16
112291,Cossham Street,2023-06-18T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.78
112291,Cossham Street,2023-06-18T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.66
112291,Cossham Street,2023-06-18T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.2
112291,Cossham Street,2023-06-18T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.4
112291,Cossham Street,2023-06-18T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.7
112291,Cossham Street,2023-06-18T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.8
112291,Cossham Street,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,39.0
112291,Cossham Street,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
112291,Cossham Street,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
112291,Cossham Street,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
112291,Cossham Street,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
112291,Cossham Street,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112291,Cossham Street,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
112291,Cossham Street,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
112291,Cossham Street,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
112291,Cossham Street,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
112291,Cossham Street,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,36.8
112291,Cossham Street,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,38.62
112291,Cossham Street,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,44.42
112291,Cossham Street,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
112291,Cossham Street,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
112291,Cossham Street,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
112291,Cossham Street,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
112291,Cossham Street,2023-06-18T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
112291,Cossham Street,2023-06-18T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.48
112291,Cossham Street,2023-06-18T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
112291,Cossham Street,2023-06-18T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.99
112291,Cossham Street,2023-06-18T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.72
112291,Cossham Street,2023-06-18T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.52
112291,Cossham Street,2023-06-18T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,40.1
112291,Cossham Street,2023-06-18T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.3
112291,Cossham Street,2023-06-18T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.6
112291,Cossham Street,2023-06-18T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,83.9
112291,Cossham Street,2023-06-18T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.91
112291,Cossham Street,2023-06-18T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-18T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.25
112291,Cossham Street,2023-06-18T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.46
112291,Cossham Street,2023-06-18T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.54
112291,Cossham Street,2023-06-18T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.8
112291,Cossham Street,2023-06-18T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
112291,Cossham Street,2023-06-18T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.0
112291,Cossham Street,2023-06-18T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.5
112291,Cossham Street,2023-06-18T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.4
112291,Cossham Street,2023-06-18T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
112291,Cossham Street,2023-06-18T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-18T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-18T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.17
112291,Cossham Street,2023-06-18T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.62
112291,Cossham Street,2023-06-18T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.8
112291,Cossham Street,2023-06-18T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.6
112291,Cossham Street,2023-06-18T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.1
112291,Cossham Street,2023-06-18T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.8
112291,Cossham Street,2023-06-18T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.1
112291,Cossham Street,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,39.0
112291,Cossham Street,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112291,Cossham Street,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
112291,Cossham Street,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
112291,Cossham Street,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
112291,Cossham Street,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112291,Cossham Street,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
112291,Cossham Street,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
112291,Cossham Street,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
112291,Cossham Street,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,39.94
112291,Cossham Street,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,35.22
112291,Cossham Street,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
112291,Cossham Street,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,85.7
112291,Cossham Street,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
112291,Cossham Street,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
112291,Cossham Street,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
112291,Cossham Street,2023-06-18T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.21
112291,Cossham Street,2023-06-18T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.84
112291,Cossham Street,2023-06-18T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-18T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.25
112291,Cossham Street,2023-06-18T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.95
112291,Cossham Street,2023-06-18T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.83
112291,Cossham Street,2023-06-18T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,39.5
112291,Cossham Street,2023-06-18T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.2
112291,Cossham Street,2023-06-18T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.7
112291,Cossham Street,2023-06-18T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,80.8
112291,Cossham Street,2023-06-18T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.1
112291,Cossham Street,2023-06-18T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-18T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
112291,Cossham Street,2023-06-18T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.26
112291,Cossham Street,2023-06-18T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.12
112291,Cossham Street,2023-06-18T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.76
112291,Cossham Street,2023-06-18T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
112291,Cossham Street,2023-06-18T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.8
112291,Cossham Street,2023-06-18T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.8
112291,Cossham Street,2023-06-18T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.4
112291,Cossham Street,2023-06-18T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-06-18T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
112291,Cossham Street,2023-06-18T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-18T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.2
112291,Cossham Street,2023-06-18T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.27
112291,Cossham Street,2023-06-18T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.34
112291,Cossham Street,2023-06-18T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,38.5
112291,Cossham Street,2023-06-18T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.7
112291,Cossham Street,2023-06-18T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.5
112291,Cossham Street,2023-06-18T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.9
112291,Cossham Street,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,39.0
112291,Cossham Street,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
112291,Cossham Street,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
112291,Cossham Street,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
112291,Cossham Street,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
112291,Cossham Street,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112291,Cossham Street,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
112291,Cossham Street,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
112291,Cossham Street,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
112291,Cossham Street,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
112291,Cossham Street,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,41.26
112291,Cossham Street,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,38.15
112291,Cossham Street,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,44.77
112291,Cossham Street,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
112291,Cossham Street,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
112291,Cossham Street,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
112291,Cossham Street,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
112291,Cossham Street,2023-06-18T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
112291,Cossham Street,2023-06-18T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.57
112291,Cossham Street,2023-06-18T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-18T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.53
112291,Cossham Street,2023-06-18T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.42
112291,Cossham Street,2023-06-18T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.43
112291,Cossham Street,2023-06-18T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,51.2
112291,Cossham Street,2023-06-18T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.1
112291,Cossham Street,2023-06-18T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,76.1
112291,Cossham Street,2023-06-18T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,87.2
112291,Cossham Street,2023-06-18T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.19
112291,Cossham Street,2023-06-18T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-18T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.15
112291,Cossham Street,2023-06-18T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.05
112291,Cossham Street,2023-06-18T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.26
112291,Cossham Street,2023-06-18T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.97
112291,Cossham Street,2023-06-18T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
112291,Cossham Street,2023-06-18T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.7
112291,Cossham Street,2023-06-18T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.2
112291,Cossham Street,2023-06-18T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.0
112291,Cossham Street,2023-06-18T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-18T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
112291,Cossham Street,2023-06-18T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.12
112291,Cossham Street,2023-06-18T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.8
112291,Cossham Street,2023-06-18T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.37
112291,Cossham Street,2023-06-18T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.55
112291,Cossham Street,2023-06-18T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.9
112291,Cossham Street,2023-06-18T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.3
112291,Cossham Street,2023-06-18T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.2
112291,Cossham Street,2023-06-18T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.6
112291,Cossham Street,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,39.1
112291,Cossham Street,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112291,Cossham Street,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
112291,Cossham Street,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
112291,Cossham Street,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
112291,Cossham Street,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112291,Cossham Street,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
112291,Cossham Street,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
112291,Cossham Street,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
112291,Cossham Street,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
112291,Cossham Street,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.07
112291,Cossham Street,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,41.8
112291,Cossham Street,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,48.6
112291,Cossham Street,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
112291,Cossham Street,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
112291,Cossham Street,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
112291,Cossham Street,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
112291,Cossham Street,2023-06-18T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.15
112291,Cossham Street,2023-06-18T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.84
112291,Cossham Street,2023-06-18T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-18T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.14
112291,Cossham Street,2023-06-18T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.31
112291,Cossham Street,2023-06-18T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.06
112291,Cossham Street,2023-06-18T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,49.5
112291,Cossham Street,2023-06-18T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.8
112291,Cossham Street,2023-06-18T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.4
112291,Cossham Street,2023-06-18T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,86.4
112291,Cossham Street,2023-06-18T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-18T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-18T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.28
112291,Cossham Street,2023-06-18T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.87
112291,Cossham Street,2023-06-18T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.79
112291,Cossham Street,2023-06-18T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.74
112291,Cossham Street,2023-06-18T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.7
112291,Cossham Street,2023-06-18T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.4
112291,Cossham Street,2023-06-18T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.8
112291,Cossham Street,2023-06-18T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.3
112291,Cossham Street,2023-06-18T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-18T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
112291,Cossham Street,2023-06-18T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
112291,Cossham Street,2023-06-18T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.09
112291,Cossham Street,2023-06-18T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.53
112291,Cossham Street,2023-06-18T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.19
112291,Cossham Street,2023-06-18T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
112291,Cossham Street,2023-06-18T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.8
112291,Cossham Street,2023-06-18T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.8
112291,Cossham Street,2023-06-18T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.6
112291,Cossham Street,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,39.1
112291,Cossham Street,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112291,Cossham Street,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
112291,Cossham Street,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
112291,Cossham Street,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
112291,Cossham Street,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112291,Cossham Street,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
112291,Cossham Street,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
112291,Cossham Street,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.7
112291,Cossham Street,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,36.23
112291,Cossham Street,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,48.38
112291,Cossham Street,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,96.8
112291,Cossham Street,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
112291,Cossham Street,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
112291,Cossham Street,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
112291,Cossham Street,2023-06-18T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.14
112291,Cossham Street,2023-06-18T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.64
112291,Cossham Street,2023-06-18T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
112291,Cossham Street,2023-06-18T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.2
112291,Cossham Street,2023-06-18T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.05
112291,Cossham Street,2023-06-18T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.1
112291,Cossham Street,2023-06-18T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,41.3
112291,Cossham Street,2023-06-18T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.2
112291,Cossham Street,2023-06-18T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.3
112291,Cossham Street,2023-06-18T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,82.2
112291,Cossham Street,2023-06-18T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-18T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-18T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.3
112291,Cossham Street,2023-06-18T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.18
112291,Cossham Street,2023-06-18T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.16
112291,Cossham Street,2023-06-18T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.57
112291,Cossham Street,2023-06-18T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,38.0
112291,Cossham Street,2023-06-18T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.2
112291,Cossham Street,2023-06-18T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.3
112291,Cossham Street,2023-06-18T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.2
112291,Cossham Street,2023-06-18T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-18T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
112291,Cossham Street,2023-06-18T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.17
112291,Cossham Street,2023-06-18T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.47
112291,Cossham Street,2023-06-18T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.59
112291,Cossham Street,2023-06-18T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.99
112291,Cossham Street,2023-06-18T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
112291,Cossham Street,2023-06-18T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.6
112291,Cossham Street,2023-06-18T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.8
112291,Cossham Street,2023-06-18T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.7
112291,Cossham Street,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,39.1
112291,Cossham Street,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
112291,Cossham Street,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
112291,Cossham Street,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112291,Cossham Street,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
112291,Cossham Street,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112291,Cossham Street,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
112291,Cossham Street,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
112291,Cossham Street,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
112291,Cossham Street,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,38.64
112291,Cossham Street,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,36.66
112291,Cossham Street,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,49.4
112291,Cossham Street,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,96.1
112291,Cossham Street,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
112291,Cossham Street,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
112291,Cossham Street,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
112291,Cossham Street,2023-06-18T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-18T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.98
112291,Cossham Street,2023-06-18T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
112291,Cossham Street,2023-06-18T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.3
112291,Cossham Street,2023-06-18T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.28
112291,Cossham Street,2023-06-18T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.66
112291,Cossham Street,2023-06-18T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,39.5
112291,Cossham Street,2023-06-18T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,70.6
112291,Cossham Street,2023-06-18T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.8
112291,Cossham Street,2023-06-18T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.3
112291,Cossham Street,2023-06-18T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-18T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-18T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.26
112291,Cossham Street,2023-06-18T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.04
112291,Cossham Street,2023-06-18T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.59
112291,Cossham Street,2023-06-18T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.07
112291,Cossham Street,2023-06-18T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.2
112291,Cossham Street,2023-06-18T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.6
112291,Cossham Street,2023-06-18T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
112291,Cossham Street,2023-06-18T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.4
112291,Cossham Street,2023-06-18T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-18T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
112291,Cossham Street,2023-06-18T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
112291,Cossham Street,2023-06-18T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.7
112291,Cossham Street,2023-06-18T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.99
112291,Cossham Street,2023-06-18T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.38
112291,Cossham Street,2023-06-18T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.3
112291,Cossham Street,2023-06-18T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.6
112291,Cossham Street,2023-06-18T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.2
112291,Cossham Street,2023-06-18T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.2
112291,Cossham Street,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,39.1
112291,Cossham Street,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
112291,Cossham Street,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
112291,Cossham Street,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
112291,Cossham Street,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
112291,Cossham Street,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112291,Cossham Street,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
112291,Cossham Street,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
112291,Cossham Street,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,44.69
112291,Cossham Street,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,36.29
112291,Cossham Street,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,46.28
112291,Cossham Street,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
112291,Cossham Street,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
112291,Cossham Street,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
112291,Cossham Street,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
112291,Cossham Street,2023-06-18T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-18T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.04
112291,Cossham Street,2023-06-18T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-18T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.93
112291,Cossham Street,2023-06-18T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.17
112291,Cossham Street,2023-06-18T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.66
112291,Cossham Street,2023-06-18T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,39.4
112291,Cossham Street,2023-06-18T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.4
112291,Cossham Street,2023-06-18T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.2
112291,Cossham Street,2023-06-18T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.4
112291,Cossham Street,2023-06-18T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-18T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-18T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
112291,Cossham Street,2023-06-18T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.07
112291,Cossham Street,2023-06-18T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.33
112291,Cossham Street,2023-06-18T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.84
112291,Cossham Street,2023-06-18T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
112291,Cossham Street,2023-06-18T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.7
112291,Cossham Street,2023-06-18T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.5
112291,Cossham Street,2023-06-18T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.8
112291,Cossham Street,2023-06-18T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-18T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
112291,Cossham Street,2023-06-18T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-18T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.01
112291,Cossham Street,2023-06-18T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.52
112291,Cossham Street,2023-06-18T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.05
112291,Cossham Street,2023-06-18T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
112291,Cossham Street,2023-06-18T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.7
112291,Cossham Street,2023-06-18T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.0
112291,Cossham Street,2023-06-18T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.1
112291,Cossham Street,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,39.0
112291,Cossham Street,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112291,Cossham Street,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
112291,Cossham Street,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112291,Cossham Street,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
112291,Cossham Street,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112291,Cossham Street,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
112291,Cossham Street,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
112291,Cossham Street,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
112291,Cossham Street,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,35.56
112291,Cossham Street,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,41.86
112291,Cossham Street,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,43.85
112291,Cossham Street,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
112291,Cossham Street,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
112291,Cossham Street,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
112291,Cossham Street,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
112291,Cossham Street,2023-06-18T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.17
112291,Cossham Street,2023-06-18T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.36
112291,Cossham Street,2023-06-18T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
112291,Cossham Street,2023-06-18T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.84
112291,Cossham Street,2023-06-18T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.78
112291,Cossham Street,2023-06-18T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.96
112291,Cossham Street,2023-06-18T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,43.2
112291,Cossham Street,2023-06-18T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.6
112291,Cossham Street,2023-06-18T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,85.3
112291,Cossham Street,2023-06-18T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.6
112291,Cossham Street,2023-06-18T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.26
112291,Cossham Street,2023-06-18T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-18T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.49
112291,Cossham Street,2023-06-18T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.86
112291,Cossham Street,2023-06-18T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.54
112291,Cossham Street,2023-06-18T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.05
112291,Cossham Street,2023-06-18T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.2
112291,Cossham Street,2023-06-18T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.3
112291,Cossham Street,2023-06-18T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.7
112291,Cossham Street,2023-06-18T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.5
112291,Cossham Street,2023-06-18T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-18T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
112291,Cossham Street,2023-06-18T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.17
112291,Cossham Street,2023-06-18T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.41
112291,Cossham Street,2023-06-18T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.89
112291,Cossham Street,2023-06-18T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.37
112291,Cossham Street,2023-06-18T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
112291,Cossham Street,2023-06-18T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.2
112291,Cossham Street,2023-06-18T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.7
112291,Cossham Street,2023-06-18T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.2
112291,Cossham Street,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,39.0
112291,Cossham Street,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
112291,Cossham Street,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
112291,Cossham Street,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112291,Cossham Street,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
112291,Cossham Street,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112291,Cossham Street,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
112291,Cossham Street,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
112291,Cossham Street,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
112291,Cossham Street,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
112291,Cossham Street,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,40.71
112291,Cossham Street,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,49.82
112291,Cossham Street,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,47.22
112291,Cossham Street,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
112291,Cossham Street,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
112291,Cossham Street,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
112291,Cossham Street,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
112291,Cossham Street,2023-06-18T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.1
112291,Cossham Street,2023-06-18T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-06-18T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-18T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.44
112291,Cossham Street,2023-06-18T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,24.0
112291,Cossham Street,2023-06-18T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.96
112291,Cossham Street,2023-06-18T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,51.1
112291,Cossham Street,2023-06-18T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.1
112291,Cossham Street,2023-06-18T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,97.0
112291,Cossham Street,2023-06-18T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.6
112291,Cossham Street,2023-06-18T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
112291,Cossham Street,2023-06-18T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-18T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.44
112291,Cossham Street,2023-06-18T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.68
112291,Cossham Street,2023-06-18T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.88
112291,Cossham Street,2023-06-18T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.37
112291,Cossham Street,2023-06-18T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.7
112291,Cossham Street,2023-06-18T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.0
112291,Cossham Street,2023-06-18T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.0
112291,Cossham Street,2023-06-18T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.2
112291,Cossham Street,2023-06-18T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-18T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.2
112291,Cossham Street,2023-06-18T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-18T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.41
112291,Cossham Street,2023-06-18T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.87
112291,Cossham Street,2023-06-18T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.3
112291,Cossham Street,2023-06-18T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
112291,Cossham Street,2023-06-18T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.0
112291,Cossham Street,2023-06-18T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.8
112291,Cossham Street,2023-06-18T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.9
112291,Cossham Street,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,39.0
112291,Cossham Street,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
112291,Cossham Street,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.75
112291,Cossham Street,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112291,Cossham Street,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
112291,Cossham Street,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112291,Cossham Street,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
112291,Cossham Street,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
112291,Cossham Street,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,40.93
112291,Cossham Street,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,47.6
112291,Cossham Street,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,38.24
112291,Cossham Street,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
112291,Cossham Street,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
112291,Cossham Street,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
112291,Cossham Street,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
112291,Cossham Street,2023-06-18T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
112291,Cossham Street,2023-06-18T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.26
112291,Cossham Street,2023-06-18T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.95
112291,Cossham Street,2023-06-18T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.18
112291,Cossham Street,2023-06-18T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,22.89
112291,Cossham Street,2023-06-18T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.4
112291,Cossham Street,2023-06-18T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,46.9
112291,Cossham Street,2023-06-18T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.6
112291,Cossham Street,2023-06-18T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,93.2
112291,Cossham Street,2023-06-18T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.0
112291,Cossham Street,2023-06-18T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
112291,Cossham Street,2023-06-18T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-18T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.64
112291,Cossham Street,2023-06-18T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.94
112291,Cossham Street,2023-06-18T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.92
112291,Cossham Street,2023-06-18T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.27
112291,Cossham Street,2023-06-18T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
112291,Cossham Street,2023-06-18T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.2
112291,Cossham Street,2023-06-18T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.8
112291,Cossham Street,2023-06-18T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.2
112291,Cossham Street,2023-06-18T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-18T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.2
112291,Cossham Street,2023-06-18T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-18T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.5
112291,Cossham Street,2023-06-18T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.46
112291,Cossham Street,2023-06-18T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.72
112291,Cossham Street,2023-06-18T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
112291,Cossham Street,2023-06-18T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.8
112291,Cossham Street,2023-06-18T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.6
112291,Cossham Street,2023-06-18T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.1
112291,Cossham Street,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,38.9
112291,Cossham Street,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
112291,Cossham Street,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
112291,Cossham Street,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112291,Cossham Street,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
112291,Cossham Street,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112291,Cossham Street,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
112291,Cossham Street,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
112291,Cossham Street,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
112291,Cossham Street,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,45.15
112291,Cossham Street,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,48.92
112291,Cossham Street,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,39.83
112291,Cossham Street,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
112291,Cossham Street,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
112291,Cossham Street,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
112291,Cossham Street,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
112291,Cossham Street,2023-06-18T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.67
112291,Cossham Street,2023-06-18T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.78
112291,Cossham Street,2023-06-18T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.08
112291,Cossham Street,2023-06-18T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.06
112291,Cossham Street,2023-06-18T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,24.24
112291,Cossham Street,2023-06-18T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.02
112291,Cossham Street,2023-06-18T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,51.6
112291,Cossham Street,2023-06-18T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.4
112291,Cossham Street,2023-06-18T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,98.8
112291,Cossham Street,2023-06-18T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.3
112291,Cossham Street,2023-06-18T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.92
112291,Cossham Street,2023-06-18T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-18T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.02
112291,Cossham Street,2023-06-18T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.12
112291,Cossham Street,2023-06-18T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.72
112291,Cossham Street,2023-06-18T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.79
112291,Cossham Street,2023-06-18T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
112291,Cossham Street,2023-06-18T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.6
112291,Cossham Street,2023-06-18T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.8
112291,Cossham Street,2023-06-18T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.8
112291,Cossham Street,2023-06-18T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
112291,Cossham Street,2023-06-18T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.17
112291,Cossham Street,2023-06-18T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
112291,Cossham Street,2023-06-18T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.7
112291,Cossham Street,2023-06-18T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.5
112291,Cossham Street,2023-06-18T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.33
112291,Cossham Street,2023-06-18T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
112291,Cossham Street,2023-06-18T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.2
112291,Cossham Street,2023-06-18T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.4
112291,Cossham Street,2023-06-18T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.2
112291,Cossham Street,2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,38.9
112291,Cossham Street,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
112291,Cossham Street,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
