Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
112291,Cossham Street,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
112291,Cossham Street,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112291,Cossham Street,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
112291,Cossham Street,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
112291,Cossham Street,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
112291,Cossham Street,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,37.36
112291,Cossham Street,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,48.49
112291,Cossham Street,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,36.82
112291,Cossham Street,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
112291,Cossham Street,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
112291,Cossham Street,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
112291,Cossham Street,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
112291,Cossham Street,2023-06-18T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
112291,Cossham Street,2023-06-18T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.08
112291,Cossham Street,2023-06-18T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-18T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.75
112291,Cossham Street,2023-06-18T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,25.07
112291,Cossham Street,2023-06-18T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.21
112291,Cossham Street,2023-06-18T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,54.7
112291,Cossham Street,2023-06-18T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.9
112291,Cossham Street,2023-06-18T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,102.6
112291,Cossham Street,2023-06-18T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.9
112291,Cossham Street,2023-06-18T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.07
112291,Cossham Street,2023-06-18T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-18T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
112291,Cossham Street,2023-06-18T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.67
112291,Cossham Street,2023-06-18T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.62
112291,Cossham Street,2023-06-18T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.12
112291,Cossham Street,2023-06-18T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
112291,Cossham Street,2023-06-18T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.9
112291,Cossham Street,2023-06-18T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.6
112291,Cossham Street,2023-06-18T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.4
112291,Cossham Street,2023-06-18T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
112291,Cossham Street,2023-06-18T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
112291,Cossham Street,2023-06-18T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-18T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.6
112291,Cossham Street,2023-06-18T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.63
112291,Cossham Street,2023-06-18T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.06
112291,Cossham Street,2023-06-18T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.5
112291,Cossham Street,2023-06-18T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.4
112291,Cossham Street,2023-06-18T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.7
112291,Cossham Street,2023-06-18T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.5
112291,Cossham Street,2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,38.9
112291,Cossham Street,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112291,Cossham Street,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
112291,Cossham Street,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112291,Cossham Street,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
112291,Cossham Street,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112291,Cossham Street,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
112291,Cossham Street,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
112291,Cossham Street,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,40.47
112291,Cossham Street,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,53.41
112291,Cossham Street,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,37.31
112291,Cossham Street,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,88.9
112291,Cossham Street,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
112291,Cossham Street,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
112291,Cossham Street,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
112291,Cossham Street,2023-06-18T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
112291,Cossham Street,2023-06-18T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.57
112291,Cossham Street,2023-06-18T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-18T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.64
112291,Cossham Street,2023-06-18T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,27.38
112291,Cossham Street,2023-06-18T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.54
112291,Cossham Street,2023-06-18T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,62.6
112291,Cossham Street,2023-06-18T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.5
112291,Cossham Street,2023-06-18T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,111.4
112291,Cossham Street,2023-06-18T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.8
112291,Cossham Street,2023-06-18T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.99
112291,Cossham Street,2023-06-18T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-18T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
112291,Cossham Street,2023-06-18T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.39
112291,Cossham Street,2023-06-18T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.72
112291,Cossham Street,2023-06-18T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.09
112291,Cossham Street,2023-06-18T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.9
112291,Cossham Street,2023-06-18T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.4
112291,Cossham Street,2023-06-18T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.8
112291,Cossham Street,2023-06-18T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.1
112291,Cossham Street,2023-06-18T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
112291,Cossham Street,2023-06-18T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.11
112291,Cossham Street,2023-06-18T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-18T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.53
112291,Cossham Street,2023-06-18T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.37
112291,Cossham Street,2023-06-18T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.36
112291,Cossham Street,2023-06-18T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
112291,Cossham Street,2023-06-18T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.9
112291,Cossham Street,2023-06-18T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.4
112291,Cossham Street,2023-06-18T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.9
112291,Cossham Street,2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,38.8
112291,Cossham Street,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112291,Cossham Street,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
112291,Cossham Street,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
112291,Cossham Street,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
112291,Cossham Street,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112291,Cossham Street,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
112291,Cossham Street,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
112291,Cossham Street,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
112291,Cossham Street,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
112291,Cossham Street,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,39.03
112291,Cossham Street,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,55.04
112291,Cossham Street,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,38.42
112291,Cossham Street,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,94.2
112291,Cossham Street,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
112291,Cossham Street,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
112291,Cossham Street,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
112291,Cossham Street,2023-06-18T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.29
112291,Cossham Street,2023-06-18T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-06-18T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-18T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.47
112291,Cossham Street,2023-06-18T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,25.16
112291,Cossham Street,2023-06-18T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.84
112291,Cossham Street,2023-06-18T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,58.1
112291,Cossham Street,2023-06-18T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.6
112291,Cossham Street,2023-06-18T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,102.3
112291,Cossham Street,2023-06-18T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.4
112291,Cossham Street,2023-06-18T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
112291,Cossham Street,2023-06-18T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-18T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.09
112291,Cossham Street,2023-06-18T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.63
112291,Cossham Street,2023-06-18T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.34
112291,Cossham Street,2023-06-18T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.22
112291,Cossham Street,2023-06-18T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
112291,Cossham Street,2023-06-18T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.2
112291,Cossham Street,2023-06-18T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.7
112291,Cossham Street,2023-06-18T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.1
112291,Cossham Street,2023-06-18T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.37
112291,Cossham Street,2023-06-18T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-18T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-18T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.2
112291,Cossham Street,2023-06-18T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.0
112291,Cossham Street,2023-06-18T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.11
112291,Cossham Street,2023-06-18T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.5
112291,Cossham Street,2023-06-18T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.9
112291,Cossham Street,2023-06-18T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.9
112291,Cossham Street,2023-06-18T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.9
112291,Cossham Street,2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,38.7
112291,Cossham Street,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
112291,Cossham Street,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
112291,Cossham Street,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112291,Cossham Street,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
112291,Cossham Street,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112291,Cossham Street,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
112291,Cossham Street,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
112291,Cossham Street,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
112291,Cossham Street,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
112291,Cossham Street,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,41.83
112291,Cossham Street,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,50.75
112291,Cossham Street,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,41.52
112291,Cossham Street,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
112291,Cossham Street,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
112291,Cossham Street,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
112291,Cossham Street,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
112291,Cossham Street,2023-06-18T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
112291,Cossham Street,2023-06-18T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-18T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-18T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.21
112291,Cossham Street,2023-06-18T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.13
112291,Cossham Street,2023-06-18T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.7
112291,Cossham Street,2023-06-18T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,40.9
112291,Cossham Street,2023-06-18T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.4
112291,Cossham Street,2023-06-18T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,82.6
112291,Cossham Street,2023-06-18T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.1
112291,Cossham Street,2023-06-18T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
112291,Cossham Street,2023-06-18T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-18T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.35
112291,Cossham Street,2023-06-18T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.11
112291,Cossham Street,2023-06-18T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.43
112291,Cossham Street,2023-06-18T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.48
112291,Cossham Street,2023-06-18T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.4
112291,Cossham Street,2023-06-18T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.1
112291,Cossham Street,2023-06-18T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.0
112291,Cossham Street,2023-06-18T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.0
112291,Cossham Street,2023-06-18T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-18T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.16
112291,Cossham Street,2023-06-18T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-18T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.12
112291,Cossham Street,2023-06-18T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.0
112291,Cossham Street,2023-06-18T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.96
112291,Cossham Street,2023-06-18T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.5
112291,Cossham Street,2023-06-18T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.0
112291,Cossham Street,2023-06-18T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.9
112291,Cossham Street,2023-06-18T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.9
112291,Cossham Street,2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,38.6
112291,Cossham Street,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112291,Cossham Street,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
112291,Cossham Street,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112291,Cossham Street,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
112291,Cossham Street,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112291,Cossham Street,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
112291,Cossham Street,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
112291,Cossham Street,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,43.87
112291,Cossham Street,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,44.64
112291,Cossham Street,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,42.83
112291,Cossham Street,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
112291,Cossham Street,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
112291,Cossham Street,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
112291,Cossham Street,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
112291,Cossham Street,2023-06-18T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
112291,Cossham Street,2023-06-18T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-18T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-18T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.33
112291,Cossham Street,2023-06-18T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,21.03
112291,Cossham Street,2023-06-18T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.99
112291,Cossham Street,2023-06-18T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,48.2
112291,Cossham Street,2023-06-18T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,74.7
112291,Cossham Street,2023-06-18T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,86.1
112291,Cossham Street,2023-06-18T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.8
112291,Cossham Street,2023-06-18T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
112291,Cossham Street,2023-06-18T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-18T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.66
112291,Cossham Street,2023-06-18T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.98
112291,Cossham Street,2023-06-18T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.55
112291,Cossham Street,2023-06-18T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.9
112291,Cossham Street,2023-06-18T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.6
112291,Cossham Street,2023-06-18T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.5
112291,Cossham Street,2023-06-18T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.0
112291,Cossham Street,2023-06-18T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.9
112291,Cossham Street,2023-06-18T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-18T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-18T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-18T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.96
112291,Cossham Street,2023-06-18T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.37
112291,Cossham Street,2023-06-18T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.73
112291,Cossham Street,2023-06-18T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
112291,Cossham Street,2023-06-18T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.8
112291,Cossham Street,2023-06-18T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.8
112291,Cossham Street,2023-06-18T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.0
112291,Cossham Street,2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,38.6
112291,Cossham Street,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112291,Cossham Street,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
112291,Cossham Street,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112291,Cossham Street,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
112291,Cossham Street,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112291,Cossham Street,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
112291,Cossham Street,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
112291,Cossham Street,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
112291,Cossham Street,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
112291,Cossham Street,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,44.55
112291,Cossham Street,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,43.62
112291,Cossham Street,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,41.34
112291,Cossham Street,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
112291,Cossham Street,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
112291,Cossham Street,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
112291,Cossham Street,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
112291,Cossham Street,2023-06-18T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
112291,Cossham Street,2023-06-18T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-18T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-18T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.76
112291,Cossham Street,2023-06-18T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,23.04
112291,Cossham Street,2023-06-18T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.02
112291,Cossham Street,2023-06-18T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,54.8
112291,Cossham Street,2023-06-18T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.6
112291,Cossham Street,2023-06-18T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,93.8
112291,Cossham Street,2023-06-18T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.6
112291,Cossham Street,2023-06-18T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.02
112291,Cossham Street,2023-06-18T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-18T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.71
112291,Cossham Street,2023-06-18T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.82
112291,Cossham Street,2023-06-18T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.63
112291,Cossham Street,2023-06-18T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.92
112291,Cossham Street,2023-06-18T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.8
112291,Cossham Street,2023-06-18T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.2
112291,Cossham Street,2023-06-18T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
112291,Cossham Street,2023-06-18T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.7
112291,Cossham Street,2023-06-18T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-18T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-18T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-18T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.36
112291,Cossham Street,2023-06-18T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.13
112291,Cossham Street,2023-06-18T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.81
112291,Cossham Street,2023-06-18T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
112291,Cossham Street,2023-06-18T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.2
112291,Cossham Street,2023-06-18T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.2
112291,Cossham Street,2023-06-18T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.2
112291,Cossham Street,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,38.5
112291,Cossham Street,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112291,Cossham Street,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
112291,Cossham Street,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112291,Cossham Street,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
112291,Cossham Street,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112291,Cossham Street,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
112291,Cossham Street,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
112291,Cossham Street,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
112291,Cossham Street,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
112291,Cossham Street,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.41
112291,Cossham Street,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,40.32
112291,Cossham Street,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,38.08
112291,Cossham Street,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
112291,Cossham Street,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
112291,Cossham Street,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
112291,Cossham Street,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
112291,Cossham Street,2023-06-18T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.09
112291,Cossham Street,2023-06-18T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-18T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-18T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.69
112291,Cossham Street,2023-06-18T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,24.83
112291,Cossham Street,2023-06-18T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.93
112291,Cossham Street,2023-06-18T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,59.5
112291,Cossham Street,2023-06-18T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.1
112291,Cossham Street,2023-06-18T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,100.6
112291,Cossham Street,2023-06-18T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,90.9
112291,Cossham Street,2023-06-18T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
112291,Cossham Street,2023-06-18T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-18T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.01
112291,Cossham Street,2023-06-18T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.82
112291,Cossham Street,2023-06-18T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.87
112291,Cossham Street,2023-06-18T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.27
112291,Cossham Street,2023-06-18T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,53.1
112291,Cossham Street,2023-06-18T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.1
112291,Cossham Street,2023-06-18T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.1
112291,Cossham Street,2023-06-18T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,74.7
112291,Cossham Street,2023-06-18T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-18T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
112291,Cossham Street,2023-06-18T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-18T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.06
112291,Cossham Street,2023-06-18T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.49
112291,Cossham Street,2023-06-18T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.37
112291,Cossham Street,2023-06-18T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
112291,Cossham Street,2023-06-18T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.7
112291,Cossham Street,2023-06-18T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.4
112291,Cossham Street,2023-06-18T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.3
112291,Cossham Street,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,38.4
112291,Cossham Street,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112291,Cossham Street,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
112291,Cossham Street,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112291,Cossham Street,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
112291,Cossham Street,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112291,Cossham Street,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
112291,Cossham Street,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
112291,Cossham Street,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
112291,Cossham Street,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,32.07
112291,Cossham Street,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,44.98
112291,Cossham Street,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,55.85
112291,Cossham Street,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,116.2
112291,Cossham Street,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
112291,Cossham Street,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
112291,Cossham Street,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
112291,Cossham Street,2023-06-18T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
112291,Cossham Street,2023-06-18T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-18T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-18T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.83
112291,Cossham Street,2023-06-18T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,25.81
112291,Cossham Street,2023-06-18T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.28
112291,Cossham Street,2023-06-18T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,54.9
112291,Cossham Street,2023-06-18T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.3
112291,Cossham Street,2023-06-18T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,104.8
112291,Cossham Street,2023-06-18T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.4
112291,Cossham Street,2023-06-18T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.04
112291,Cossham Street,2023-06-18T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-18T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
112291,Cossham Street,2023-06-18T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.05
112291,Cossham Street,2023-06-18T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.02
112291,Cossham Street,2023-06-18T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.28
112291,Cossham Street,2023-06-18T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
112291,Cossham Street,2023-06-18T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.7
112291,Cossham Street,2023-06-18T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
112291,Cossham Street,2023-06-18T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.5
112291,Cossham Street,2023-06-18T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-18T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
112291,Cossham Street,2023-06-18T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-18T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.12
112291,Cossham Street,2023-06-18T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.11
112291,Cossham Street,2023-06-18T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.63
112291,Cossham Street,2023-06-18T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.1
112291,Cossham Street,2023-06-18T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.8
112291,Cossham Street,2023-06-18T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.8
112291,Cossham Street,2023-06-18T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.7
112291,Cossham Street,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,38.3
112291,Cossham Street,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112291,Cossham Street,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
112291,Cossham Street,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112291,Cossham Street,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
112291,Cossham Street,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112291,Cossham Street,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
112291,Cossham Street,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
112291,Cossham Street,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
112291,Cossham Street,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,32.27
112291,Cossham Street,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,47.62
112291,Cossham Street,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,37.09
112291,Cossham Street,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,87.6
112291,Cossham Street,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
112291,Cossham Street,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
112291,Cossham Street,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
112291,Cossham Street,2023-06-18T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
112291,Cossham Street,2023-06-18T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-18T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-18T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.24
112291,Cossham Street,2023-06-18T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,25.14
112291,Cossham Street,2023-06-18T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.93
112291,Cossham Street,2023-06-18T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,58.7
112291,Cossham Street,2023-06-18T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.0
112291,Cossham Street,2023-06-18T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,102.1
112291,Cossham Street,2023-06-18T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.5
112291,Cossham Street,2023-06-18T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.96
112291,Cossham Street,2023-06-18T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.45
112291,Cossham Street,2023-06-18T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
112291,Cossham Street,2023-06-18T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.95
112291,Cossham Street,2023-06-18T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.5
112291,Cossham Street,2023-06-18T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.71
112291,Cossham Street,2023-06-18T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
112291,Cossham Street,2023-06-18T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.9
112291,Cossham Street,2023-06-18T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.7
112291,Cossham Street,2023-06-18T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.9
112291,Cossham Street,2023-06-18T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-18T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.07
112291,Cossham Street,2023-06-18T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-18T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.75
112291,Cossham Street,2023-06-18T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.79
112291,Cossham Street,2023-06-18T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.13
112291,Cossham Street,2023-06-18T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.7
112291,Cossham Street,2023-06-18T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.3
112291,Cossham Street,2023-06-18T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.9
112291,Cossham Street,2023-06-18T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.0
112291,Cossham Street,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,38.3
112291,Cossham Street,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112291,Cossham Street,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
112291,Cossham Street,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112291,Cossham Street,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
112291,Cossham Street,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112291,Cossham Street,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
112291,Cossham Street,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
112291,Cossham Street,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
112291,Cossham Street,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
112291,Cossham Street,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.11
112291,Cossham Street,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,46.96
112291,Cossham Street,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.53
112291,Cossham Street,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
112291,Cossham Street,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
112291,Cossham Street,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
112291,Cossham Street,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
112291,Cossham Street,2023-06-18T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.51
112291,Cossham Street,2023-06-18T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-18T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-18T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.87
112291,Cossham Street,2023-06-18T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,23.64
112291,Cossham Street,2023-06-18T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.62
112291,Cossham Street,2023-06-18T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,54.6
112291,Cossham Street,2023-06-18T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.7
112291,Cossham Street,2023-06-18T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,96.2
112291,Cossham Street,2023-06-18T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.6
112291,Cossham Street,2023-06-18T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.97
112291,Cossham Street,2023-06-18T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-18T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112291,Cossham Street,2023-06-18T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.21
112291,Cossham Street,2023-06-18T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.63
112291,Cossham Street,2023-06-18T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.51
112291,Cossham Street,2023-06-18T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.4
112291,Cossham Street,2023-06-18T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.4
112291,Cossham Street,2023-06-18T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
112291,Cossham Street,2023-06-18T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.9
112291,Cossham Street,2023-06-18T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-18T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.08
112291,Cossham Street,2023-06-18T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-18T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.61
112291,Cossham Street,2023-06-18T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.12
112291,Cossham Street,2023-06-18T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.82
112291,Cossham Street,2023-06-18T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.3
112291,Cossham Street,2023-06-18T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.5
112291,Cossham Street,2023-06-18T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.2
112291,Cossham Street,2023-06-18T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.6
112291,Cossham Street,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,38.3
112291,Cossham Street,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112291,Cossham Street,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
112291,Cossham Street,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112291,Cossham Street,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
112291,Cossham Street,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112291,Cossham Street,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
112291,Cossham Street,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
112291,Cossham Street,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
112291,Cossham Street,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,31.96
112291,Cossham Street,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,44.93
112291,Cossham Street,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,40.27
112291,Cossham Street,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
112291,Cossham Street,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
112291,Cossham Street,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
112291,Cossham Street,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
112291,Cossham Street,2023-06-18T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
112291,Cossham Street,2023-06-18T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.39
112291,Cossham Street,2023-06-18T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.54
112291,Cossham Street,2023-06-18T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.19
112291,Cossham Street,2023-06-18T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,23.74
112291,Cossham Street,2023-06-18T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.7
112291,Cossham Street,2023-06-18T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,44.4
112291,Cossham Street,2023-06-18T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.0
112291,Cossham Street,2023-06-18T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,96.4
112291,Cossham Street,2023-06-18T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,81.1
112291,Cossham Street,2023-06-18T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.2
112291,Cossham Street,2023-06-18T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-18T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
112291,Cossham Street,2023-06-18T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.88
112291,Cossham Street,2023-06-18T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.17
112291,Cossham Street,2023-06-18T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.54
112291,Cossham Street,2023-06-18T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.5
112291,Cossham Street,2023-06-18T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.4
112291,Cossham Street,2023-06-18T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.0
112291,Cossham Street,2023-06-18T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.5
112291,Cossham Street,2023-06-18T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-18T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.2
112291,Cossham Street,2023-06-18T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-18T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.44
112291,Cossham Street,2023-06-18T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.28
112291,Cossham Street,2023-06-18T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.62
112291,Cossham Street,2023-06-18T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
112291,Cossham Street,2023-06-18T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.7
112291,Cossham Street,2023-06-18T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.6
112291,Cossham Street,2023-06-18T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.9
112291,Cossham Street,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,38.2
112291,Cossham Street,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112291,Cossham Street,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
112291,Cossham Street,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112291,Cossham Street,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
112291,Cossham Street,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112291,Cossham Street,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
112291,Cossham Street,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
112291,Cossham Street,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
112291,Cossham Street,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
112291,Cossham Street,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,37.02
112291,Cossham Street,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,46.54
112291,Cossham Street,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,44.4
112291,Cossham Street,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
112291,Cossham Street,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
112291,Cossham Street,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
112291,Cossham Street,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
112291,Cossham Street,2023-06-18T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.26
112291,Cossham Street,2023-06-18T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.04
112291,Cossham Street,2023-06-18T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-18T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.31
112291,Cossham Street,2023-06-18T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,26.74
112291,Cossham Street,2023-06-18T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.92
112291,Cossham Street,2023-06-18T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,47.4
112291,Cossham Street,2023-06-18T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,74.5
112291,Cossham Street,2023-06-18T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,108.2
