Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-18T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.4
112291,Cossham Street,2023-06-18T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
112291,Cossham Street,2023-06-18T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-18T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.11
112291,Cossham Street,2023-06-18T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.18
112291,Cossham Street,2023-06-18T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.41
112291,Cossham Street,2023-06-18T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.07
112291,Cossham Street,2023-06-18T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
112291,Cossham Street,2023-06-18T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.8
112291,Cossham Street,2023-06-18T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.0
112291,Cossham Street,2023-06-18T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.8
112291,Cossham Street,2023-06-18T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-18T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-06-18T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-06-18T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.84
112291,Cossham Street,2023-06-18T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.62
112291,Cossham Street,2023-06-18T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.13
112291,Cossham Street,2023-06-18T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.1
112291,Cossham Street,2023-06-18T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.5
112291,Cossham Street,2023-06-18T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.3
112291,Cossham Street,2023-06-18T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.6
112291,Cossham Street,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,38.1
112291,Cossham Street,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112291,Cossham Street,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
112291,Cossham Street,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112291,Cossham Street,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
112291,Cossham Street,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112291,Cossham Street,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
112291,Cossham Street,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
112291,Cossham Street,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
112291,Cossham Street,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,41.87
112291,Cossham Street,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,48.35
112291,Cossham Street,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,40.22
112291,Cossham Street,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
112291,Cossham Street,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
112291,Cossham Street,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
112291,Cossham Street,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
112291,Cossham Street,2023-06-18T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
112291,Cossham Street,2023-06-18T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.01
112291,Cossham Street,2023-06-18T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
112291,Cossham Street,2023-06-18T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.71
112291,Cossham Street,2023-06-18T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,32.28
112291,Cossham Street,2023-06-18T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.66
112291,Cossham Street,2023-06-18T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,75.1
112291,Cossham Street,2023-06-18T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,70.7
112291,Cossham Street,2023-06-18T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,130.5
112291,Cossham Street,2023-06-18T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.3
112291,Cossham Street,2023-06-18T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
112291,Cossham Street,2023-06-18T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-18T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.07
112291,Cossham Street,2023-06-18T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.33
112291,Cossham Street,2023-06-18T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.75
112291,Cossham Street,2023-06-18T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.35
112291,Cossham Street,2023-06-18T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
112291,Cossham Street,2023-06-18T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.1
112291,Cossham Street,2023-06-18T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.6
112291,Cossham Street,2023-06-18T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.1
112291,Cossham Street,2023-06-18T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-18T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-18T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-18T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.69
112291,Cossham Street,2023-06-18T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.21
112291,Cossham Street,2023-06-18T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.97
112291,Cossham Street,2023-06-18T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
112291,Cossham Street,2023-06-18T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.7
112291,Cossham Street,2023-06-18T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.4
112291,Cossham Street,2023-06-18T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.2
112291,Cossham Street,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,38.0
112291,Cossham Street,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112291,Cossham Street,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
112291,Cossham Street,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112291,Cossham Street,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
112291,Cossham Street,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112291,Cossham Street,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
112291,Cossham Street,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
112291,Cossham Street,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
112291,Cossham Street,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
112291,Cossham Street,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,39.25
112291,Cossham Street,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,51.07
112291,Cossham Street,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,35.54
112291,Cossham Street,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,85.7
112291,Cossham Street,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
112291,Cossham Street,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
112291,Cossham Street,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
112291,Cossham Street,2023-06-18T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.48
112291,Cossham Street,2023-06-18T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.18
112291,Cossham Street,2023-06-18T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
112291,Cossham Street,2023-06-18T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.44
112291,Cossham Street,2023-06-18T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,30.76
112291,Cossham Street,2023-06-18T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.82
112291,Cossham Street,2023-06-18T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,58.8
112291,Cossham Street,2023-06-18T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,75.1
112291,Cossham Street,2023-06-18T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,124.3
112291,Cossham Street,2023-06-18T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.1
112291,Cossham Street,2023-06-18T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.41
112291,Cossham Street,2023-06-18T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-18T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
112291,Cossham Street,2023-06-18T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.96
112291,Cossham Street,2023-06-18T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.93
112291,Cossham Street,2023-06-18T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.08
112291,Cossham Street,2023-06-18T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
112291,Cossham Street,2023-06-18T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.1
112291,Cossham Street,2023-06-18T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.2
112291,Cossham Street,2023-06-18T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.7
112291,Cossham Street,2023-06-18T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.1
112291,Cossham Street,2023-06-18T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.2
112291,Cossham Street,2023-06-18T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-18T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.04
112291,Cossham Street,2023-06-18T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.52
112291,Cossham Street,2023-06-18T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.89
112291,Cossham Street,2023-06-18T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.9
112291,Cossham Street,2023-06-18T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.6
112291,Cossham Street,2023-06-18T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.0
112291,Cossham Street,2023-06-18T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
112291,Cossham Street,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,37.9
112291,Cossham Street,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112291,Cossham Street,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
112291,Cossham Street,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112291,Cossham Street,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
112291,Cossham Street,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112291,Cossham Street,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
112291,Cossham Street,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
112291,Cossham Street,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
112291,Cossham Street,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,42.68
112291,Cossham Street,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,49.83
112291,Cossham Street,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,38.17
112291,Cossham Street,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
112291,Cossham Street,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
112291,Cossham Street,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
112291,Cossham Street,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
112291,Cossham Street,2023-06-18T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.27
112291,Cossham Street,2023-06-18T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-18T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
112291,Cossham Street,2023-06-18T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.95
112291,Cossham Street,2023-06-18T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,31.09
112291,Cossham Street,2023-06-18T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.4
112291,Cossham Street,2023-06-18T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,62.8
112291,Cossham Street,2023-06-18T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.4
112291,Cossham Street,2023-06-18T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,126.3
112291,Cossham Street,2023-06-18T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.5
112291,Cossham Street,2023-06-18T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
112291,Cossham Street,2023-06-18T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-18T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.06
112291,Cossham Street,2023-06-18T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.96
112291,Cossham Street,2023-06-18T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.98
112291,Cossham Street,2023-06-18T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.77
112291,Cossham Street,2023-06-18T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.9
112291,Cossham Street,2023-06-18T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.3
112291,Cossham Street,2023-06-18T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.6
112291,Cossham Street,2023-06-18T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.6
112291,Cossham Street,2023-06-18T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
112291,Cossham Street,2023-06-18T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-18T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-18T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.29
112291,Cossham Street,2023-06-18T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.88
112291,Cossham Street,2023-06-18T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.54
112291,Cossham Street,2023-06-18T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.0
112291,Cossham Street,2023-06-18T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.4
112291,Cossham Street,2023-06-18T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.3
112291,Cossham Street,2023-06-18T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.4
112291,Cossham Street,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,37.8
112291,Cossham Street,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112291,Cossham Street,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
112291,Cossham Street,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112291,Cossham Street,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
112291,Cossham Street,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112291,Cossham Street,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
112291,Cossham Street,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
112291,Cossham Street,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
112291,Cossham Street,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
112291,Cossham Street,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,42.42
112291,Cossham Street,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,51.71
112291,Cossham Street,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,41.41
112291,Cossham Street,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
112291,Cossham Street,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
112291,Cossham Street,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
112291,Cossham Street,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
112291,Cossham Street,2023-06-18T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.12
112291,Cossham Street,2023-06-18T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-18T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.57
112291,Cossham Street,2023-06-18T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.01
112291,Cossham Street,2023-06-18T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,28.74
112291,Cossham Street,2023-06-18T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.1
112291,Cossham Street,2023-06-18T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,63.8
112291,Cossham Street,2023-06-18T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,70.8
112291,Cossham Street,2023-06-18T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,117.3
112291,Cossham Street,2023-06-18T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.0
112291,Cossham Street,2023-06-18T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
112291,Cossham Street,2023-06-18T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.29
112291,Cossham Street,2023-06-18T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.36
112291,Cossham Street,2023-06-18T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.48
112291,Cossham Street,2023-06-18T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.62
112291,Cossham Street,2023-06-18T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.38
112291,Cossham Street,2023-06-18T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
112291,Cossham Street,2023-06-18T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.9
112291,Cossham Street,2023-06-18T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.5
112291,Cossham Street,2023-06-18T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.4
112291,Cossham Street,2023-06-18T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
112291,Cossham Street,2023-06-18T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.37
112291,Cossham Street,2023-06-18T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-18T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.23
112291,Cossham Street,2023-06-18T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.33
112291,Cossham Street,2023-06-18T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.31
112291,Cossham Street,2023-06-18T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.3
112291,Cossham Street,2023-06-18T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.8
112291,Cossham Street,2023-06-18T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.1
112291,Cossham Street,2023-06-18T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.9
112291,Cossham Street,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,37.8
112291,Cossham Street,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112291,Cossham Street,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
112291,Cossham Street,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112291,Cossham Street,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
112291,Cossham Street,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
112291,Cossham Street,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
112291,Cossham Street,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
112291,Cossham Street,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
112291,Cossham Street,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,44.19
112291,Cossham Street,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,53.35
112291,Cossham Street,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.75
112291,Cossham Street,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,90.2
112291,Cossham Street,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
112291,Cossham Street,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
112291,Cossham Street,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
112291,Cossham Street,2023-06-18T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.05
112291,Cossham Street,2023-06-18T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-18T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-18T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.09
112291,Cossham Street,2023-06-18T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,26.29
112291,Cossham Street,2023-06-18T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.35
112291,Cossham Street,2023-06-18T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,66.2
112291,Cossham Street,2023-06-18T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.4
112291,Cossham Street,2023-06-18T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,107.0
112291,Cossham Street,2023-06-18T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.6
112291,Cossham Street,2023-06-18T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
112291,Cossham Street,2023-06-18T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-18T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.54
112291,Cossham Street,2023-06-18T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.17
112291,Cossham Street,2023-06-18T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.56
112291,Cossham Street,2023-06-18T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.03
112291,Cossham Street,2023-06-18T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,45.6
112291,Cossham Street,2023-06-18T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.2
112291,Cossham Street,2023-06-18T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.0
112291,Cossham Street,2023-06-18T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.7
112291,Cossham Street,2023-06-18T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-18T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-18T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-18T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.68
112291,Cossham Street,2023-06-18T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.54
112291,Cossham Street,2023-06-18T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.41
112291,Cossham Street,2023-06-18T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.2
112291,Cossham Street,2023-06-18T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.6
112291,Cossham Street,2023-06-18T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.4
112291,Cossham Street,2023-06-18T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.2
112291,Cossham Street,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,37.7
112291,Cossham Street,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112291,Cossham Street,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
112291,Cossham Street,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112291,Cossham Street,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
112291,Cossham Street,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112291,Cossham Street,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
112291,Cossham Street,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
112291,Cossham Street,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
112291,Cossham Street,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,40.35
112291,Cossham Street,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,49.14
112291,Cossham Street,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,37.22
112291,Cossham Street,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
112291,Cossham Street,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
112291,Cossham Street,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
112291,Cossham Street,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
112291,Cossham Street,2023-06-18T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.04
112291,Cossham Street,2023-06-18T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-18T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-18T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.12
112291,Cossham Street,2023-06-18T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,28.29
112291,Cossham Street,2023-06-18T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.31
112291,Cossham Street,2023-06-18T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,70.0
112291,Cossham Street,2023-06-18T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.8
112291,Cossham Street,2023-06-18T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,114.6
112291,Cossham Street,2023-06-18T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.0
112291,Cossham Street,2023-06-18T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
112291,Cossham Street,2023-06-18T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-18T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.46
112291,Cossham Street,2023-06-18T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.58
112291,Cossham Street,2023-06-18T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.45
112291,Cossham Street,2023-06-18T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.44
112291,Cossham Street,2023-06-18T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.0
112291,Cossham Street,2023-06-18T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.3
112291,Cossham Street,2023-06-18T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
112291,Cossham Street,2023-06-18T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.1
112291,Cossham Street,2023-06-18T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-18T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-18T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-18T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.47
112291,Cossham Street,2023-06-18T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.33
112291,Cossham Street,2023-06-18T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.13
112291,Cossham Street,2023-06-18T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.0
112291,Cossham Street,2023-06-18T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.7
112291,Cossham Street,2023-06-18T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.2
112291,Cossham Street,2023-06-18T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.8
112291,Cossham Street,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,37.6
112291,Cossham Street,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112291,Cossham Street,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
112291,Cossham Street,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
112291,Cossham Street,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
112291,Cossham Street,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112291,Cossham Street,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
112291,Cossham Street,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
112291,Cossham Street,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
112291,Cossham Street,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
112291,Cossham Street,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,33.27
112291,Cossham Street,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,53.34
112291,Cossham Street,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,39.25
112291,Cossham Street,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,98.5
112291,Cossham Street,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
112291,Cossham Street,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
112291,Cossham Street,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
112291,Cossham Street,2023-06-18T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.2
112291,Cossham Street,2023-06-18T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.83
112291,Cossham Street,2023-06-18T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
112291,Cossham Street,2023-06-18T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.46
112291,Cossham Street,2023-06-18T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,32.37
112291,Cossham Street,2023-06-18T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.83
112291,Cossham Street,2023-06-18T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,86.1
112291,Cossham Street,2023-06-18T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.0
112291,Cossham Street,2023-06-18T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,130.9
112291,Cossham Street,2023-06-18T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.5
112291,Cossham Street,2023-06-18T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.94
112291,Cossham Street,2023-06-18T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-18T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
112291,Cossham Street,2023-06-18T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.34
112291,Cossham Street,2023-06-18T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.37
112291,Cossham Street,2023-06-18T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.7
112291,Cossham Street,2023-06-18T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
112291,Cossham Street,2023-06-18T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.7
112291,Cossham Street,2023-06-18T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
112291,Cossham Street,2023-06-18T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.1
112291,Cossham Street,2023-06-18T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-18T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-18T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-18T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.51
112291,Cossham Street,2023-06-18T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.21
112291,Cossham Street,2023-06-18T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.51
112291,Cossham Street,2023-06-18T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.9
112291,Cossham Street,2023-06-18T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.8
112291,Cossham Street,2023-06-18T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.2
112291,Cossham Street,2023-06-18T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.1
112291,Cossham Street,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,37.5
112291,Cossham Street,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112291,Cossham Street,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
112291,Cossham Street,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112291,Cossham Street,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
112291,Cossham Street,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112291,Cossham Street,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
112291,Cossham Street,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
112291,Cossham Street,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
112291,Cossham Street,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.51
112291,Cossham Street,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,57.59
112291,Cossham Street,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,35.88
112291,Cossham Street,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,127.6
112291,Cossham Street,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
112291,Cossham Street,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.4
112291,Cossham Street,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
112291,Cossham Street,2023-06-18T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
112291,Cossham Street,2023-06-18T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.62
112291,Cossham Street,2023-06-18T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
112291,Cossham Street,2023-06-18T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.55
112291,Cossham Street,2023-06-18T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,25.29
112291,Cossham Street,2023-06-18T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.47
112291,Cossham Street,2023-06-18T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,54.6
112291,Cossham Street,2023-06-18T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.0
112291,Cossham Street,2023-06-18T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,102.9
112291,Cossham Street,2023-06-18T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,83.5
112291,Cossham Street,2023-06-18T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.91
112291,Cossham Street,2023-06-18T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.4
112291,Cossham Street,2023-06-18T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
112291,Cossham Street,2023-06-18T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.67
112291,Cossham Street,2023-06-18T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.65
112291,Cossham Street,2023-06-18T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.8
112291,Cossham Street,2023-06-18T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.1
112291,Cossham Street,2023-06-18T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.0
112291,Cossham Street,2023-06-18T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
112291,Cossham Street,2023-06-18T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.6
112291,Cossham Street,2023-06-18T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-18T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-18T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-18T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.83
112291,Cossham Street,2023-06-18T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.01
112291,Cossham Street,2023-06-18T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.1
112291,Cossham Street,2023-06-18T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.4
112291,Cossham Street,2023-06-18T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.2
112291,Cossham Street,2023-06-18T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.6
112291,Cossham Street,2023-06-18T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.4
112291,Cossham Street,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,37.4
112291,Cossham Street,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112291,Cossham Street,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
112291,Cossham Street,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112291,Cossham Street,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
112291,Cossham Street,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112291,Cossham Street,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
112291,Cossham Street,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
112291,Cossham Street,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
112291,Cossham Street,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,36.29
112291,Cossham Street,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,45.57
112291,Cossham Street,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,41.02
112291,Cossham Street,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
112291,Cossham Street,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
112291,Cossham Street,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
112291,Cossham Street,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
112291,Cossham Street,2023-06-18T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.43
112291,Cossham Street,2023-06-18T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.8
112291,Cossham Street,2023-06-18T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
112291,Cossham Street,2023-06-18T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.48
112291,Cossham Street,2023-06-18T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,30.26
112291,Cossham Street,2023-06-18T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.78
112291,Cossham Street,2023-06-18T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,74.6
112291,Cossham Street,2023-06-18T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.5
112291,Cossham Street,2023-06-18T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,123.1
112291,Cossham Street,2023-06-18T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,85.0
112291,Cossham Street,2023-06-18T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.3
112291,Cossham Street,2023-06-18T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-18T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112291,Cossham Street,2023-06-18T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.76
112291,Cossham Street,2023-06-18T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.66
112291,Cossham Street,2023-06-18T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.58
112291,Cossham Street,2023-06-18T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
112291,Cossham Street,2023-06-18T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.2
112291,Cossham Street,2023-06-18T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.4
112291,Cossham Street,2023-06-18T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.0
112291,Cossham Street,2023-06-18T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-18T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-18T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-18T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.34
112291,Cossham Street,2023-06-18T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.3
112291,Cossham Street,2023-06-18T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.44
112291,Cossham Street,2023-06-18T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.3
112291,Cossham Street,2023-06-18T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.0
112291,Cossham Street,2023-06-18T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.6
112291,Cossham Street,2023-06-18T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.1
112291,Cossham Street,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,37.3
112291,Cossham Street,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112291,Cossham Street,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
112291,Cossham Street,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112291,Cossham Street,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
112291,Cossham Street,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112291,Cossham Street,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
112291,Cossham Street,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
112291,Cossham Street,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,33.74
112291,Cossham Street,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,51.21
112291,Cossham Street,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,43.28
112291,Cossham Street,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,98.3
112291,Cossham Street,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
112291,Cossham Street,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
112291,Cossham Street,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
112291,Cossham Street,2023-06-18T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.26
112291,Cossham Street,2023-06-18T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.97
112291,Cossham Street,2023-06-18T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
112291,Cossham Street,2023-06-18T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.15
112291,Cossham Street,2023-06-18T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,31.33
112291,Cossham Street,2023-06-18T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.71
112291,Cossham Street,2023-06-18T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,78.8
112291,Cossham Street,2023-06-18T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.2
112291,Cossham Street,2023-06-18T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,127.0
112291,Cossham Street,2023-06-18T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.7
112291,Cossham Street,2023-06-18T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
112291,Cossham Street,2023-06-18T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-18T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
112291,Cossham Street,2023-06-18T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.53
112291,Cossham Street,2023-06-18T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.98
112291,Cossham Street,2023-06-18T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.55
112291,Cossham Street,2023-06-18T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
112291,Cossham Street,2023-06-18T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.9
112291,Cossham Street,2023-06-18T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.2
112291,Cossham Street,2023-06-18T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.5
112291,Cossham Street,2023-06-18T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-18T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-18T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-18T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.37
112291,Cossham Street,2023-06-18T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.58
112291,Cossham Street,2023-06-18T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.59
112291,Cossham Street,2023-06-18T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.6
112291,Cossham Street,2023-06-18T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.0
112291,Cossham Street,2023-06-18T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.9
112291,Cossham Street,2023-06-18T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.1
112291,Cossham Street,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,37.2
112291,Cossham Street,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112291,Cossham Street,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
112291,Cossham Street,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112291,Cossham Street,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
112291,Cossham Street,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112291,Cossham Street,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
112291,Cossham Street,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
112291,Cossham Street,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
112291,Cossham Street,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,32.12
112291,Cossham Street,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,48.63
112291,Cossham Street,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.24
112291,Cossham Street,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,89.9
112291,Cossham Street,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
112291,Cossham Street,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
112291,Cossham Street,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
112291,Cossham Street,2023-06-18T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.0
112291,Cossham Street,2023-06-18T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-18T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-18T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.51
112291,Cossham Street,2023-06-18T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.97
112291,Cossham Street,2023-06-18T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.99
112291,Cossham Street,2023-06-18T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,50.0
112291,Cossham Street,2023-06-18T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.6
112291,Cossham Street,2023-06-18T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,80.4
112291,Cossham Street,2023-06-18T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,85.9
112291,Cossham Street,2023-06-18T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.19
112291,Cossham Street,2023-06-18T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-18T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
112291,Cossham Street,2023-06-18T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.87
112291,Cossham Street,2023-06-18T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.24
112291,Cossham Street,2023-06-18T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.47
112291,Cossham Street,2023-06-18T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
112291,Cossham Street,2023-06-18T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.3
112291,Cossham Street,2023-06-18T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.4
112291,Cossham Street,2023-06-18T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.1
112291,Cossham Street,2023-06-18T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-18T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-18T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-18T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.28
112291,Cossham Street,2023-06-18T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.75
112291,Cossham Street,2023-06-18T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.93
112291,Cossham Street,2023-06-18T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.5
112291,Cossham Street,2023-06-18T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.0
112291,Cossham Street,2023-06-18T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.1
112291,Cossham Street,2023-06-18T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.4
112291,Cossham Street,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,37.1
