Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112291,Cossham Street,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
112291,Cossham Street,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112291,Cossham Street,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
112291,Cossham Street,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112291,Cossham Street,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
112291,Cossham Street,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
112291,Cossham Street,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
112291,Cossham Street,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,34.1
112291,Cossham Street,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,40.58
112291,Cossham Street,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,42.03
112291,Cossham Street,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
112291,Cossham Street,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
112291,Cossham Street,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
112291,Cossham Street,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
112291,Cossham Street,2023-06-18T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.18
112291,Cossham Street,2023-06-18T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-18T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
112291,Cossham Street,2023-06-18T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.93
112291,Cossham Street,2023-06-18T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.45
112291,Cossham Street,2023-06-18T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.74
112291,Cossham Street,2023-06-18T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,43.5
112291,Cossham Street,2023-06-18T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.4
112291,Cossham Street,2023-06-18T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.9
112291,Cossham Street,2023-06-18T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,82.2
112291,Cossham Street,2023-06-18T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.04
112291,Cossham Street,2023-06-18T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-18T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
112291,Cossham Street,2023-06-18T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.63
112291,Cossham Street,2023-06-18T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.12
112291,Cossham Street,2023-06-18T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.31
112291,Cossham Street,2023-06-18T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
112291,Cossham Street,2023-06-18T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.5
112291,Cossham Street,2023-06-18T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.9
112291,Cossham Street,2023-06-18T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.3
112291,Cossham Street,2023-06-18T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-18T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-18T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.23
112291,Cossham Street,2023-06-18T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.21
112291,Cossham Street,2023-06-18T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.02
112291,Cossham Street,2023-06-18T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.35
112291,Cossham Street,2023-06-18T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
112291,Cossham Street,2023-06-18T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.4
112291,Cossham Street,2023-06-18T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.4
112291,Cossham Street,2023-06-18T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.5
112291,Cossham Street,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,37.0
112291,Cossham Street,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112291,Cossham Street,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
112291,Cossham Street,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112291,Cossham Street,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
112291,Cossham Street,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112291,Cossham Street,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
112291,Cossham Street,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
112291,Cossham Street,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
112291,Cossham Street,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
112291,Cossham Street,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.83
112291,Cossham Street,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,33.92
112291,Cossham Street,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,39.82
112291,Cossham Street,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
112291,Cossham Street,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
112291,Cossham Street,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
112291,Cossham Street,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
112291,Cossham Street,2023-06-18T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.45
112291,Cossham Street,2023-06-18T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-18T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.82
112291,Cossham Street,2023-06-18T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.94
112291,Cossham Street,2023-06-18T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.72
112291,Cossham Street,2023-06-18T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.53
112291,Cossham Street,2023-06-18T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,41.0
112291,Cossham Street,2023-06-18T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.2
112291,Cossham Street,2023-06-18T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.9
112291,Cossham Street,2023-06-18T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,78.1
112291,Cossham Street,2023-06-18T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
112291,Cossham Street,2023-06-18T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-18T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
112291,Cossham Street,2023-06-18T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.47
112291,Cossham Street,2023-06-18T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.78
112291,Cossham Street,2023-06-18T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.09
112291,Cossham Street,2023-06-18T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.7
112291,Cossham Street,2023-06-18T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.4
112291,Cossham Street,2023-06-18T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.3
112291,Cossham Street,2023-06-18T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.9
112291,Cossham Street,2023-06-18T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-18T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-18T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-18T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.04
112291,Cossham Street,2023-06-18T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.53
112291,Cossham Street,2023-06-18T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.9
112291,Cossham Street,2023-06-18T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
112291,Cossham Street,2023-06-18T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.8
112291,Cossham Street,2023-06-18T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.4
112291,Cossham Street,2023-06-18T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.0
112291,Cossham Street,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,36.8
112291,Cossham Street,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112291,Cossham Street,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
112291,Cossham Street,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112291,Cossham Street,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
112291,Cossham Street,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112291,Cossham Street,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
112291,Cossham Street,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
112291,Cossham Street,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
112291,Cossham Street,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
112291,Cossham Street,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,33.57
112291,Cossham Street,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,35.19
112291,Cossham Street,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,41.7
112291,Cossham Street,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
112291,Cossham Street,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
112291,Cossham Street,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
112291,Cossham Street,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
112291,Cossham Street,2023-06-18T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.66
112291,Cossham Street,2023-06-18T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-18T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
112291,Cossham Street,2023-06-18T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.98
112291,Cossham Street,2023-06-18T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.41
112291,Cossham Street,2023-06-18T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.32
112291,Cossham Street,2023-06-18T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,47.7
112291,Cossham Street,2023-06-18T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.3
112291,Cossham Street,2023-06-18T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,84.1
112291,Cossham Street,2023-06-18T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.7
112291,Cossham Street,2023-06-18T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
112291,Cossham Street,2023-06-18T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-18T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
112291,Cossham Street,2023-06-18T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.96
112291,Cossham Street,2023-06-18T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.15
112291,Cossham Street,2023-06-18T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.67
112291,Cossham Street,2023-06-18T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
112291,Cossham Street,2023-06-18T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.4
112291,Cossham Street,2023-06-18T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.3
112291,Cossham Street,2023-06-18T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
112291,Cossham Street,2023-06-18T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-18T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-18T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-18T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.98
112291,Cossham Street,2023-06-18T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.58
112291,Cossham Street,2023-06-18T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.82
112291,Cossham Street,2023-06-18T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
112291,Cossham Street,2023-06-18T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.5
112291,Cossham Street,2023-06-18T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.6
112291,Cossham Street,2023-06-18T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.2
112291,Cossham Street,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,36.8
112291,Cossham Street,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112291,Cossham Street,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
112291,Cossham Street,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112291,Cossham Street,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
112291,Cossham Street,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112291,Cossham Street,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
112291,Cossham Street,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
112291,Cossham Street,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
112291,Cossham Street,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
112291,Cossham Street,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.15
112291,Cossham Street,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,36.36
112291,Cossham Street,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.27
112291,Cossham Street,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
112291,Cossham Street,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
112291,Cossham Street,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
112291,Cossham Street,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
112291,Cossham Street,2023-06-18T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.14
112291,Cossham Street,2023-06-18T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.6
112291,Cossham Street,2023-06-18T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
112291,Cossham Street,2023-06-18T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.43
112291,Cossham Street,2023-06-18T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.72
112291,Cossham Street,2023-06-18T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.15
112291,Cossham Street,2023-06-18T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,43.4
112291,Cossham Street,2023-06-18T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.2
112291,Cossham Street,2023-06-18T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.4
112291,Cossham Street,2023-06-18T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.1
112291,Cossham Street,2023-06-18T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.92
112291,Cossham Street,2023-06-18T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-18T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
112291,Cossham Street,2023-06-18T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.4
112291,Cossham Street,2023-06-18T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.03
112291,Cossham Street,2023-06-18T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.05
112291,Cossham Street,2023-06-18T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
112291,Cossham Street,2023-06-18T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.6
112291,Cossham Street,2023-06-18T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.6
112291,Cossham Street,2023-06-18T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.2
112291,Cossham Street,2023-06-18T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-18T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-18T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
112291,Cossham Street,2023-06-18T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.71
112291,Cossham Street,2023-06-18T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.81
112291,Cossham Street,2023-06-18T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.09
112291,Cossham Street,2023-06-18T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.1
112291,Cossham Street,2023-06-18T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.2
112291,Cossham Street,2023-06-18T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.9
112291,Cossham Street,2023-06-18T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.1
112291,Cossham Street,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,36.7
112291,Cossham Street,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112291,Cossham Street,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
112291,Cossham Street,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112291,Cossham Street,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
112291,Cossham Street,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112291,Cossham Street,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
112291,Cossham Street,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
112291,Cossham Street,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
112291,Cossham Street,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
112291,Cossham Street,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.22
112291,Cossham Street,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.85
112291,Cossham Street,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,42.08
112291,Cossham Street,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,85.3
112291,Cossham Street,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
112291,Cossham Street,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
112291,Cossham Street,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
112291,Cossham Street,2023-06-18T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-18T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.65
112291,Cossham Street,2023-06-18T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-18T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.32
112291,Cossham Street,2023-06-18T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.52
112291,Cossham Street,2023-06-18T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.8
112291,Cossham Street,2023-06-18T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,38.8
112291,Cossham Street,2023-06-18T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.6
112291,Cossham Street,2023-06-18T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.4
112291,Cossham Street,2023-06-18T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.7
112291,Cossham Street,2023-06-18T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
112291,Cossham Street,2023-06-18T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-18T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.17
112291,Cossham Street,2023-06-18T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.26
112291,Cossham Street,2023-06-18T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.1
112291,Cossham Street,2023-06-18T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.1
112291,Cossham Street,2023-06-18T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
112291,Cossham Street,2023-06-18T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.2
112291,Cossham Street,2023-06-18T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.7
112291,Cossham Street,2023-06-18T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.7
112291,Cossham Street,2023-06-18T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.11
112291,Cossham Street,2023-06-18T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-18T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.05
112291,Cossham Street,2023-06-18T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.19
112291,Cossham Street,2023-06-18T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.57
112291,Cossham Street,2023-06-18T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.16
112291,Cossham Street,2023-06-18T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
112291,Cossham Street,2023-06-18T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.7
112291,Cossham Street,2023-06-18T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.2
112291,Cossham Street,2023-06-18T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.7
112291,Cossham Street,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,36.6
112291,Cossham Street,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112291,Cossham Street,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
112291,Cossham Street,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112291,Cossham Street,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
112291,Cossham Street,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
112291,Cossham Street,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
112291,Cossham Street,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
112291,Cossham Street,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
112291,Cossham Street,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
112291,Cossham Street,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.91
112291,Cossham Street,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,39.65
112291,Cossham Street,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.41
112291,Cossham Street,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
112291,Cossham Street,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
112291,Cossham Street,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
112291,Cossham Street,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
112291,Cossham Street,2023-06-18T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.16
112291,Cossham Street,2023-06-18T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.59
112291,Cossham Street,2023-06-18T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.64
112291,Cossham Street,2023-06-18T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.25
112291,Cossham Street,2023-06-18T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.04
112291,Cossham Street,2023-06-18T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.14
112291,Cossham Street,2023-06-18T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,37.5
112291,Cossham Street,2023-06-18T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.8
112291,Cossham Street,2023-06-18T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.4
112291,Cossham Street,2023-06-18T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.7
112291,Cossham Street,2023-06-18T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
112291,Cossham Street,2023-06-18T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-18T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.65
112291,Cossham Street,2023-06-18T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.32
112291,Cossham Street,2023-06-18T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.28
112291,Cossham Street,2023-06-18T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.39
112291,Cossham Street,2023-06-18T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
112291,Cossham Street,2023-06-18T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.3
112291,Cossham Street,2023-06-18T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
112291,Cossham Street,2023-06-18T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.9
112291,Cossham Street,2023-06-18T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-18T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
112291,Cossham Street,2023-06-18T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-18T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.32
112291,Cossham Street,2023-06-18T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.97
112291,Cossham Street,2023-06-18T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.06
112291,Cossham Street,2023-06-18T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
112291,Cossham Street,2023-06-18T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.1
112291,Cossham Street,2023-06-18T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.5
112291,Cossham Street,2023-06-18T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.9
112291,Cossham Street,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,36.5
112291,Cossham Street,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112291,Cossham Street,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
112291,Cossham Street,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112291,Cossham Street,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
112291,Cossham Street,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112291,Cossham Street,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
112291,Cossham Street,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
112291,Cossham Street,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
112291,Cossham Street,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
112291,Cossham Street,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.18
112291,Cossham Street,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.84
112291,Cossham Street,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.67
112291,Cossham Street,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
112291,Cossham Street,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
112291,Cossham Street,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
112291,Cossham Street,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
112291,Cossham Street,2023-06-18T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.17
112291,Cossham Street,2023-06-18T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-18T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-18T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.72
112291,Cossham Street,2023-06-18T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.6
112291,Cossham Street,2023-06-18T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.24
112291,Cossham Street,2023-06-18T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,41.0
112291,Cossham Street,2023-06-18T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.9
112291,Cossham Street,2023-06-18T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.1
112291,Cossham Street,2023-06-18T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.8
112291,Cossham Street,2023-06-18T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
112291,Cossham Street,2023-06-18T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-18T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.69
112291,Cossham Street,2023-06-18T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.69
112291,Cossham Street,2023-06-18T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.28
112291,Cossham Street,2023-06-18T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.42
112291,Cossham Street,2023-06-18T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
112291,Cossham Street,2023-06-18T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.8
112291,Cossham Street,2023-06-18T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
112291,Cossham Street,2023-06-18T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.7
112291,Cossham Street,2023-06-18T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.02
112291,Cossham Street,2023-06-18T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
112291,Cossham Street,2023-06-18T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-18T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.24
112291,Cossham Street,2023-06-18T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.48
112291,Cossham Street,2023-06-18T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.36
112291,Cossham Street,2023-06-18T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
112291,Cossham Street,2023-06-18T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.5
112291,Cossham Street,2023-06-18T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.4
112291,Cossham Street,2023-06-18T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.9
112291,Cossham Street,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,36.4
112291,Cossham Street,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112291,Cossham Street,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
112291,Cossham Street,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112291,Cossham Street,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
112291,Cossham Street,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112291,Cossham Street,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
112291,Cossham Street,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
112291,Cossham Street,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
112291,Cossham Street,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
112291,Cossham Street,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.77
112291,Cossham Street,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,34.65
112291,Cossham Street,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,36.96
112291,Cossham Street,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
112291,Cossham Street,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
112291,Cossham Street,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
112291,Cossham Street,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
112291,Cossham Street,2023-06-18T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
112291,Cossham Street,2023-06-18T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-18T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-18T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.75
112291,Cossham Street,2023-06-18T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.21
112291,Cossham Street,2023-06-18T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.46
112291,Cossham Street,2023-06-18T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,48.2
112291,Cossham Street,2023-06-18T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.5
112291,Cossham Street,2023-06-18T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.4
112291,Cossham Street,2023-06-18T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,88.9
112291,Cossham Street,2023-06-18T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.88
112291,Cossham Street,2023-06-18T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-18T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.5
112291,Cossham Street,2023-06-18T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.52
112291,Cossham Street,2023-06-18T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.65
112291,Cossham Street,2023-06-18T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.87
112291,Cossham Street,2023-06-18T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.9
112291,Cossham Street,2023-06-18T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.8
112291,Cossham Street,2023-06-18T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.6
112291,Cossham Street,2023-06-18T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.7
112291,Cossham Street,2023-06-18T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
112291,Cossham Street,2023-06-18T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
112291,Cossham Street,2023-06-18T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-18T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.29
112291,Cossham Street,2023-06-18T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.52
112291,Cossham Street,2023-06-18T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.12
112291,Cossham Street,2023-06-18T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.5
112291,Cossham Street,2023-06-18T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.2
112291,Cossham Street,2023-06-18T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.3
112291,Cossham Street,2023-06-18T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.0
112291,Cossham Street,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,36.4
112291,Cossham Street,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112291,Cossham Street,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
112291,Cossham Street,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112291,Cossham Street,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
112291,Cossham Street,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112291,Cossham Street,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
112291,Cossham Street,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
112291,Cossham Street,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
112291,Cossham Street,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
112291,Cossham Street,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.76
112291,Cossham Street,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,38.68
112291,Cossham Street,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,47.32
112291,Cossham Street,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,94.9
112291,Cossham Street,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
112291,Cossham Street,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
112291,Cossham Street,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
112291,Cossham Street,2023-06-18T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.15
112291,Cossham Street,2023-06-18T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-18T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-18T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.94
112291,Cossham Street,2023-06-18T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.53
112291,Cossham Street,2023-06-18T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.4
112291,Cossham Street,2023-06-18T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,58.1
112291,Cossham Street,2023-06-18T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.2
112291,Cossham Street,2023-06-18T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.0
112291,Cossham Street,2023-06-18T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,90.7
112291,Cossham Street,2023-06-18T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.18
112291,Cossham Street,2023-06-18T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-18T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.61
112291,Cossham Street,2023-06-18T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.62
112291,Cossham Street,2023-06-18T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.53
112291,Cossham Street,2023-06-18T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.9
112291,Cossham Street,2023-06-18T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.8
112291,Cossham Street,2023-06-18T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.1
112291,Cossham Street,2023-06-18T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
112291,Cossham Street,2023-06-18T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.3
112291,Cossham Street,2023-06-18T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
112291,Cossham Street,2023-06-18T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-18T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-18T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.08
112291,Cossham Street,2023-06-18T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.53
112291,Cossham Street,2023-06-18T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.73
112291,Cossham Street,2023-06-18T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.1
112291,Cossham Street,2023-06-18T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.4
112291,Cossham Street,2023-06-18T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.5
112291,Cossham Street,2023-06-18T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.2
112291,Cossham Street,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,36.3
112291,Cossham Street,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112291,Cossham Street,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
112291,Cossham Street,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112291,Cossham Street,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
112291,Cossham Street,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112291,Cossham Street,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
112291,Cossham Street,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
112291,Cossham Street,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
112291,Cossham Street,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
112291,Cossham Street,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.82
112291,Cossham Street,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.61
112291,Cossham Street,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,53.04
112291,Cossham Street,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,110.6
112291,Cossham Street,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
112291,Cossham Street,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
112291,Cossham Street,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
112291,Cossham Street,2023-06-18T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.2
112291,Cossham Street,2023-06-18T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-18T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-18T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.07
112291,Cossham Street,2023-06-18T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.5
112291,Cossham Street,2023-06-18T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.05
112291,Cossham Street,2023-06-18T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.6
112291,Cossham Street,2023-06-18T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.7
112291,Cossham Street,2023-06-18T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.2
112291,Cossham Street,2023-06-18T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.4
112291,Cossham Street,2023-06-18T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-18T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-18T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.14
112291,Cossham Street,2023-06-18T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.75
112291,Cossham Street,2023-06-18T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.97
112291,Cossham Street,2023-06-18T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.31
112291,Cossham Street,2023-06-18T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.3
112291,Cossham Street,2023-06-18T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.9
112291,Cossham Street,2023-06-18T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.0
112291,Cossham Street,2023-06-18T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.5
112291,Cossham Street,2023-06-18T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-18T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
112291,Cossham Street,2023-06-18T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-18T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.99
112291,Cossham Street,2023-06-18T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.37
112291,Cossham Street,2023-06-18T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.32
112291,Cossham Street,2023-06-18T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
112291,Cossham Street,2023-06-18T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.0
112291,Cossham Street,2023-06-18T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.4
112291,Cossham Street,2023-06-18T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.5
112291,Cossham Street,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,36.2
112291,Cossham Street,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112291,Cossham Street,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
112291,Cossham Street,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112291,Cossham Street,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
112291,Cossham Street,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112291,Cossham Street,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
112291,Cossham Street,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
112291,Cossham Street,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
112291,Cossham Street,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
112291,Cossham Street,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.7
112291,Cossham Street,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.21
112291,Cossham Street,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,41.21
112291,Cossham Street,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
112291,Cossham Street,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
112291,Cossham Street,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
112291,Cossham Street,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
112291,Cossham Street,2023-06-18T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-18T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.52
112291,Cossham Street,2023-06-18T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.49
112291,Cossham Street,2023-06-18T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.01
112291,Cossham Street,2023-06-18T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.41
112291,Cossham Street,2023-06-18T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.34
112291,Cossham Street,2023-06-18T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.7
112291,Cossham Street,2023-06-18T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.3
112291,Cossham Street,2023-06-18T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.8
112291,Cossham Street,2023-06-18T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.6
112291,Cossham Street,2023-06-18T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.99
112291,Cossham Street,2023-06-18T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-18T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.64
112291,Cossham Street,2023-06-18T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.71
112291,Cossham Street,2023-06-18T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.45
112291,Cossham Street,2023-06-18T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.32
112291,Cossham Street,2023-06-18T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.4
112291,Cossham Street,2023-06-18T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.8
112291,Cossham Street,2023-06-18T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.0
112291,Cossham Street,2023-06-18T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.7
112291,Cossham Street,2023-06-18T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-18T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
112291,Cossham Street,2023-06-18T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-18T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.91
112291,Cossham Street,2023-06-18T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.89
112291,Cossham Street,2023-06-18T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.45
112291,Cossham Street,2023-06-18T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
112291,Cossham Street,2023-06-18T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.4
112291,Cossham Street,2023-06-18T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.9
112291,Cossham Street,2023-06-18T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.2
112291,Cossham Street,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,36.1
112291,Cossham Street,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112291,Cossham Street,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
112291,Cossham Street,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112291,Cossham Street,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
112291,Cossham Street,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112291,Cossham Street,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
112291,Cossham Street,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
112291,Cossham Street,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
112291,Cossham Street,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
112291,Cossham Street,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.29
112291,Cossham Street,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,33.35
112291,Cossham Street,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,39.28
112291,Cossham Street,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
112291,Cossham Street,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
112291,Cossham Street,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
112291,Cossham Street,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
112291,Cossham Street,2023-06-18T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-18T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.61
112291,Cossham Street,2023-06-18T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.33
112291,Cossham Street,2023-06-18T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.96
112291,Cossham Street,2023-06-18T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.72
112291,Cossham Street,2023-06-18T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.56
112291,Cossham Street,2023-06-18T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.9
