Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-18T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.8
112291,Cossham Street,2023-06-18T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.9
112291,Cossham Street,2023-06-18T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.2
112291,Cossham Street,2023-06-18T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.26
112291,Cossham Street,2023-06-18T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-18T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.22
112291,Cossham Street,2023-06-18T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.69
112291,Cossham Street,2023-06-18T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.27
112291,Cossham Street,2023-06-18T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.9
112291,Cossham Street,2023-06-18T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
112291,Cossham Street,2023-06-18T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.8
112291,Cossham Street,2023-06-18T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.8
112291,Cossham Street,2023-06-18T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.9
112291,Cossham Street,2023-06-18T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-18T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
112291,Cossham Street,2023-06-18T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-18T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.68
112291,Cossham Street,2023-06-18T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.65
112291,Cossham Street,2023-06-18T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.79
112291,Cossham Street,2023-06-18T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.9
112291,Cossham Street,2023-06-18T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.2
112291,Cossham Street,2023-06-18T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.8
112291,Cossham Street,2023-06-18T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.6
112291,Cossham Street,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,36.1
112291,Cossham Street,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112291,Cossham Street,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
112291,Cossham Street,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112291,Cossham Street,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
112291,Cossham Street,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112291,Cossham Street,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
112291,Cossham Street,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
112291,Cossham Street,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
112291,Cossham Street,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
112291,Cossham Street,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,36.95
112291,Cossham Street,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.71
112291,Cossham Street,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.25
112291,Cossham Street,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
112291,Cossham Street,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
112291,Cossham Street,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
112291,Cossham Street,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
112291,Cossham Street,2023-06-18T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-18T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.57
112291,Cossham Street,2023-06-18T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-06-18T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.46
112291,Cossham Street,2023-06-18T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.38
112291,Cossham Street,2023-06-18T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.19
112291,Cossham Street,2023-06-18T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,38.3
112291,Cossham Street,2023-06-18T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.0
112291,Cossham Street,2023-06-18T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.4
112291,Cossham Street,2023-06-18T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.2
112291,Cossham Street,2023-06-18T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-18T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-18T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.44
112291,Cossham Street,2023-06-18T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.15
112291,Cossham Street,2023-06-18T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.47
112291,Cossham Street,2023-06-18T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.98
112291,Cossham Street,2023-06-18T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
112291,Cossham Street,2023-06-18T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.9
112291,Cossham Street,2023-06-18T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
112291,Cossham Street,2023-06-18T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.0
112291,Cossham Street,2023-06-18T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-18T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.2
112291,Cossham Street,2023-06-18T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-18T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.0
112291,Cossham Street,2023-06-18T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.9
112291,Cossham Street,2023-06-18T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.67
112291,Cossham Street,2023-06-18T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,43.1
112291,Cossham Street,2023-06-18T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.3
112291,Cossham Street,2023-06-18T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.5
112291,Cossham Street,2023-06-18T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.2
112291,Cossham Street,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,36.1
112291,Cossham Street,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112291,Cossham Street,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
112291,Cossham Street,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112291,Cossham Street,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
112291,Cossham Street,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112291,Cossham Street,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
112291,Cossham Street,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
112291,Cossham Street,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
112291,Cossham Street,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
112291,Cossham Street,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,34.57
112291,Cossham Street,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.9
112291,Cossham Street,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.11
112291,Cossham Street,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
112291,Cossham Street,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
112291,Cossham Street,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
112291,Cossham Street,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
112291,Cossham Street,2023-06-18T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-18T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.91
112291,Cossham Street,2023-06-18T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.59
112291,Cossham Street,2023-06-18T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.45
112291,Cossham Street,2023-06-18T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.97
112291,Cossham Street,2023-06-18T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.95
112291,Cossham Street,2023-06-18T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.8
112291,Cossham Street,2023-06-18T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.5
112291,Cossham Street,2023-06-18T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.7
112291,Cossham Street,2023-06-18T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.9
112291,Cossham Street,2023-06-18T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-18T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-18T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
112291,Cossham Street,2023-06-18T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.68
112291,Cossham Street,2023-06-18T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.96
112291,Cossham Street,2023-06-18T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.8
112291,Cossham Street,2023-06-18T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.7
112291,Cossham Street,2023-06-18T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.1
112291,Cossham Street,2023-06-18T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
112291,Cossham Street,2023-06-18T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.6
112291,Cossham Street,2023-06-18T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-18T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-18T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-18T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.67
112291,Cossham Street,2023-06-18T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.09
112291,Cossham Street,2023-06-18T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.89
112291,Cossham Street,2023-06-18T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,52.2
112291,Cossham Street,2023-06-18T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.2
112291,Cossham Street,2023-06-18T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.6
112291,Cossham Street,2023-06-18T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.3
112291,Cossham Street,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,36.0
112291,Cossham Street,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112291,Cossham Street,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
112291,Cossham Street,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112291,Cossham Street,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
112291,Cossham Street,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112291,Cossham Street,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
112291,Cossham Street,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
112291,Cossham Street,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
112291,Cossham Street,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
112291,Cossham Street,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,37.66
112291,Cossham Street,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.54
112291,Cossham Street,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.09
112291,Cossham Street,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
112291,Cossham Street,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
112291,Cossham Street,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
112291,Cossham Street,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
112291,Cossham Street,2023-06-18T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-18T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.89
112291,Cossham Street,2023-06-18T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-06-18T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.01
112291,Cossham Street,2023-06-18T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.72
112291,Cossham Street,2023-06-18T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.1
112291,Cossham Street,2023-06-18T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,34.4
112291,Cossham Street,2023-06-18T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.2
112291,Cossham Street,2023-06-18T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.1
112291,Cossham Street,2023-06-18T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.3
112291,Cossham Street,2023-06-18T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-18T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-18T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
112291,Cossham Street,2023-06-18T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.79
112291,Cossham Street,2023-06-18T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.19
112291,Cossham Street,2023-06-18T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.66
112291,Cossham Street,2023-06-18T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
112291,Cossham Street,2023-06-18T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.8
112291,Cossham Street,2023-06-18T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
112291,Cossham Street,2023-06-18T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.1
112291,Cossham Street,2023-06-18T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.13
112291,Cossham Street,2023-06-18T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-18T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-18T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.3
112291,Cossham Street,2023-06-18T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.06
112291,Cossham Street,2023-06-18T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.94
112291,Cossham Street,2023-06-18T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,54.6
112291,Cossham Street,2023-06-18T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.9
112291,Cossham Street,2023-06-18T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.3
112291,Cossham Street,2023-06-18T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
112291,Cossham Street,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,36.0
112291,Cossham Street,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112291,Cossham Street,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
112291,Cossham Street,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112291,Cossham Street,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
112291,Cossham Street,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112291,Cossham Street,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
112291,Cossham Street,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
112291,Cossham Street,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
112291,Cossham Street,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
112291,Cossham Street,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,38.18
112291,Cossham Street,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.35
112291,Cossham Street,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.65
112291,Cossham Street,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
112291,Cossham Street,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
112291,Cossham Street,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
112291,Cossham Street,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
112291,Cossham Street,2023-06-18T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-18T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.15
112291,Cossham Street,2023-06-18T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-18T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.82
112291,Cossham Street,2023-06-18T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.43
112291,Cossham Street,2023-06-18T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.28
112291,Cossham Street,2023-06-18T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.7
112291,Cossham Street,2023-06-18T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.0
112291,Cossham Street,2023-06-18T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.8
112291,Cossham Street,2023-06-18T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.9
112291,Cossham Street,2023-06-18T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
112291,Cossham Street,2023-06-18T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-18T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112291,Cossham Street,2023-06-18T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.58
112291,Cossham Street,2023-06-18T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.2
112291,Cossham Street,2023-06-18T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.16
112291,Cossham Street,2023-06-18T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
112291,Cossham Street,2023-06-18T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.8
112291,Cossham Street,2023-06-18T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.9
112291,Cossham Street,2023-06-18T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.0
112291,Cossham Street,2023-06-18T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-18T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-18T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-18T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.78
112291,Cossham Street,2023-06-18T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.72
112291,Cossham Street,2023-06-18T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.83
112291,Cossham Street,2023-06-18T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,46.9
112291,Cossham Street,2023-06-18T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.1
112291,Cossham Street,2023-06-18T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.9
112291,Cossham Street,2023-06-18T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
112291,Cossham Street,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,36.0
112291,Cossham Street,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112291,Cossham Street,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
112291,Cossham Street,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112291,Cossham Street,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
112291,Cossham Street,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112291,Cossham Street,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
112291,Cossham Street,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
112291,Cossham Street,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
112291,Cossham Street,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
112291,Cossham Street,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.23
112291,Cossham Street,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,34.7
112291,Cossham Street,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.37
112291,Cossham Street,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
112291,Cossham Street,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
112291,Cossham Street,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
112291,Cossham Street,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
112291,Cossham Street,2023-06-18T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-18T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.96
112291,Cossham Street,2023-06-18T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.38
112291,Cossham Street,2023-06-18T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.82
112291,Cossham Street,2023-06-18T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.5
112291,Cossham Street,2023-06-18T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.34
112291,Cossham Street,2023-06-18T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.8
112291,Cossham Street,2023-06-18T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.9
112291,Cossham Street,2023-06-18T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.4
112291,Cossham Street,2023-06-18T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.8
112291,Cossham Street,2023-06-18T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
112291,Cossham Street,2023-06-18T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-18T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
112291,Cossham Street,2023-06-18T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.06
112291,Cossham Street,2023-06-18T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.52
112291,Cossham Street,2023-06-18T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.29
112291,Cossham Street,2023-06-18T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
112291,Cossham Street,2023-06-18T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.2
112291,Cossham Street,2023-06-18T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.0
112291,Cossham Street,2023-06-18T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.6
112291,Cossham Street,2023-06-18T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-18T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-18T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-18T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.66
112291,Cossham Street,2023-06-18T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.77
112291,Cossham Street,2023-06-18T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.08
112291,Cossham Street,2023-06-18T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,47.4
112291,Cossham Street,2023-06-18T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.7
112291,Cossham Street,2023-06-18T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.8
112291,Cossham Street,2023-06-18T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.1
112291,Cossham Street,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,35.9
112291,Cossham Street,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112291,Cossham Street,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
112291,Cossham Street,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112291,Cossham Street,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
112291,Cossham Street,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112291,Cossham Street,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
112291,Cossham Street,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
112291,Cossham Street,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
112291,Cossham Street,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
112291,Cossham Street,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.33
112291,Cossham Street,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.27
112291,Cossham Street,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.12
112291,Cossham Street,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
112291,Cossham Street,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
112291,Cossham Street,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
112291,Cossham Street,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
112291,Cossham Street,2023-06-18T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-18T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.47
112291,Cossham Street,2023-06-18T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-06-18T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.19
112291,Cossham Street,2023-06-18T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.08
112291,Cossham Street,2023-06-18T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.37
112291,Cossham Street,2023-06-18T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.8
112291,Cossham Street,2023-06-18T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.5
112291,Cossham Street,2023-06-18T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.1
112291,Cossham Street,2023-06-18T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.4
112291,Cossham Street,2023-06-18T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
112291,Cossham Street,2023-06-18T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-06-18T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
112291,Cossham Street,2023-06-18T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.69
112291,Cossham Street,2023-06-18T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.33
112291,Cossham Street,2023-06-18T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.8
112291,Cossham Street,2023-06-18T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
112291,Cossham Street,2023-06-18T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.8
112291,Cossham Street,2023-06-18T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.1
112291,Cossham Street,2023-06-18T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.5
112291,Cossham Street,2023-06-18T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-18T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-18T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-18T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.92
112291,Cossham Street,2023-06-18T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.88
112291,Cossham Street,2023-06-18T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.42
112291,Cossham Street,2023-06-18T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,50.6
112291,Cossham Street,2023-06-18T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.8
112291,Cossham Street,2023-06-18T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.2
112291,Cossham Street,2023-06-18T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.0
112291,Cossham Street,2023-06-18T07:00:00.000+00:00,transformer,,Temperature,C,35.9
112291,Cossham Street,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112291,Cossham Street,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
112291,Cossham Street,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112291,Cossham Street,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
112291,Cossham Street,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112291,Cossham Street,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
112291,Cossham Street,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
112291,Cossham Street,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
112291,Cossham Street,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
112291,Cossham Street,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,40.57
112291,Cossham Street,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.67
112291,Cossham Street,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.85
112291,Cossham Street,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
112291,Cossham Street,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
112291,Cossham Street,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
112291,Cossham Street,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
112291,Cossham Street,2023-06-18T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-18T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.8
112291,Cossham Street,2023-06-18T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-18T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.35
112291,Cossham Street,2023-06-18T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.94
112291,Cossham Street,2023-06-18T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.44
112291,Cossham Street,2023-06-18T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.3
112291,Cossham Street,2023-06-18T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.4
112291,Cossham Street,2023-06-18T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.2
112291,Cossham Street,2023-06-18T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.2
112291,Cossham Street,2023-06-18T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.19
112291,Cossham Street,2023-06-18T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-18T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
112291,Cossham Street,2023-06-18T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.41
112291,Cossham Street,2023-06-18T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.88
112291,Cossham Street,2023-06-18T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.11
112291,Cossham Street,2023-06-18T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
112291,Cossham Street,2023-06-18T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.5
112291,Cossham Street,2023-06-18T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.3
112291,Cossham Street,2023-06-18T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.9
112291,Cossham Street,2023-06-18T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-18T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-18T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-18T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.45
112291,Cossham Street,2023-06-18T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.24
112291,Cossham Street,2023-06-18T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.12
112291,Cossham Street,2023-06-18T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,45.2
112291,Cossham Street,2023-06-18T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.5
112291,Cossham Street,2023-06-18T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.5
112291,Cossham Street,2023-06-18T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.0
112291,Cossham Street,2023-06-18T06:50:00.000+00:00,transformer,,Temperature,C,35.9
112291,Cossham Street,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112291,Cossham Street,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
112291,Cossham Street,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112291,Cossham Street,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
112291,Cossham Street,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112291,Cossham Street,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
112291,Cossham Street,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
112291,Cossham Street,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
112291,Cossham Street,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
112291,Cossham Street,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,36.17
112291,Cossham Street,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.19
112291,Cossham Street,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.59
112291,Cossham Street,2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
112291,Cossham Street,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
112291,Cossham Street,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
112291,Cossham Street,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
112291,Cossham Street,2023-06-18T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-18T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.97
112291,Cossham Street,2023-06-18T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-18T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.66
112291,Cossham Street,2023-06-18T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.29
112291,Cossham Street,2023-06-18T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.63
112291,Cossham Street,2023-06-18T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.7
112291,Cossham Street,2023-06-18T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.7
112291,Cossham Street,2023-06-18T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.1
112291,Cossham Street,2023-06-18T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.3
112291,Cossham Street,2023-06-18T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.96
112291,Cossham Street,2023-06-18T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-18T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
112291,Cossham Street,2023-06-18T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.37
112291,Cossham Street,2023-06-18T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.83
112291,Cossham Street,2023-06-18T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.57
112291,Cossham Street,2023-06-18T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
112291,Cossham Street,2023-06-18T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.2
112291,Cossham Street,2023-06-18T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
112291,Cossham Street,2023-06-18T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.0
112291,Cossham Street,2023-06-18T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.08
112291,Cossham Street,2023-06-18T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-18T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-18T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.84
112291,Cossham Street,2023-06-18T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.91
112291,Cossham Street,2023-06-18T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.35
112291,Cossham Street,2023-06-18T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,44.8
112291,Cossham Street,2023-06-18T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.3
112291,Cossham Street,2023-06-18T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.0
112291,Cossham Street,2023-06-18T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.3
112291,Cossham Street,2023-06-18T06:40:00.000+00:00,transformer,,Temperature,C,35.9
112291,Cossham Street,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
112291,Cossham Street,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
112291,Cossham Street,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112291,Cossham Street,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
112291,Cossham Street,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112291,Cossham Street,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
112291,Cossham Street,2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
112291,Cossham Street,2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
112291,Cossham Street,2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
112291,Cossham Street,2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,34.62
112291,Cossham Street,2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.64
112291,Cossham Street,2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.59
112291,Cossham Street,2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
112291,Cossham Street,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
112291,Cossham Street,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
112291,Cossham Street,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
112291,Cossham Street,2023-06-18T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-18T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.32
112291,Cossham Street,2023-06-18T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-18T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.15
112291,Cossham Street,2023-06-18T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.06
112291,Cossham Street,2023-06-18T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.57
112291,Cossham Street,2023-06-18T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.3
112291,Cossham Street,2023-06-18T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.4
112291,Cossham Street,2023-06-18T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.4
112291,Cossham Street,2023-06-18T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.6
112291,Cossham Street,2023-06-18T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
112291,Cossham Street,2023-06-18T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-18T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
112291,Cossham Street,2023-06-18T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.44
112291,Cossham Street,2023-06-18T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.97
112291,Cossham Street,2023-06-18T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.0
112291,Cossham Street,2023-06-18T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
112291,Cossham Street,2023-06-18T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.7
112291,Cossham Street,2023-06-18T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.2
112291,Cossham Street,2023-06-18T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.1
112291,Cossham Street,2023-06-18T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.13
112291,Cossham Street,2023-06-18T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-18T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-18T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.1
112291,Cossham Street,2023-06-18T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.71
112291,Cossham Street,2023-06-18T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.6
112291,Cossham Street,2023-06-18T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,43.2
112291,Cossham Street,2023-06-18T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.9
112291,Cossham Street,2023-06-18T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.5
112291,Cossham Street,2023-06-18T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.6
112291,Cossham Street,2023-06-18T06:30:00.000+00:00,transformer,,Temperature,C,35.9
112291,Cossham Street,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112291,Cossham Street,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
112291,Cossham Street,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112291,Cossham Street,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
112291,Cossham Street,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112291,Cossham Street,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
112291,Cossham Street,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
112291,Cossham Street,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
112291,Cossham Street,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
112291,Cossham Street,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,33.1
112291,Cossham Street,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.8
112291,Cossham Street,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.5
112291,Cossham Street,2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
112291,Cossham Street,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
112291,Cossham Street,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
112291,Cossham Street,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
112291,Cossham Street,2023-06-18T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-18T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.08
112291,Cossham Street,2023-06-18T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-18T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.63
112291,Cossham Street,2023-06-18T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.18
112291,Cossham Street,2023-06-18T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.92
112291,Cossham Street,2023-06-18T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.0
112291,Cossham Street,2023-06-18T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.4
112291,Cossham Street,2023-06-18T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.7
112291,Cossham Street,2023-06-18T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.6
112291,Cossham Street,2023-06-18T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.87
112291,Cossham Street,2023-06-18T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
112291,Cossham Street,2023-06-18T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
112291,Cossham Street,2023-06-18T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.41
112291,Cossham Street,2023-06-18T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.36
112291,Cossham Street,2023-06-18T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.93
112291,Cossham Street,2023-06-18T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
112291,Cossham Street,2023-06-18T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.2
112291,Cossham Street,2023-06-18T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
112291,Cossham Street,2023-06-18T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.0
112291,Cossham Street,2023-06-18T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-18T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-18T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-18T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.55
112291,Cossham Street,2023-06-18T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.73
112291,Cossham Street,2023-06-18T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.44
112291,Cossham Street,2023-06-18T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,54.8
112291,Cossham Street,2023-06-18T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,75.6
112291,Cossham Street,2023-06-18T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.2
112291,Cossham Street,2023-06-18T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.2
112291,Cossham Street,2023-06-18T06:20:00.000+00:00,transformer,,Temperature,C,35.9
112291,Cossham Street,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112291,Cossham Street,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
112291,Cossham Street,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112291,Cossham Street,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
112291,Cossham Street,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112291,Cossham Street,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
112291,Cossham Street,2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
112291,Cossham Street,2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
112291,Cossham Street,2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
112291,Cossham Street,2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,36.16
112291,Cossham Street,2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.33
112291,Cossham Street,2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.35
112291,Cossham Street,2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
112291,Cossham Street,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
112291,Cossham Street,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
112291,Cossham Street,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
112291,Cossham Street,2023-06-18T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-18T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.74
112291,Cossham Street,2023-06-18T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.73
112291,Cossham Street,2023-06-18T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.97
112291,Cossham Street,2023-06-18T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.87
112291,Cossham Street,2023-06-18T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.8
112291,Cossham Street,2023-06-18T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.8
112291,Cossham Street,2023-06-18T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.0
112291,Cossham Street,2023-06-18T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.0
112291,Cossham Street,2023-06-18T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.1
112291,Cossham Street,2023-06-18T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
112291,Cossham Street,2023-06-18T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-18T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
112291,Cossham Street,2023-06-18T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.16
112291,Cossham Street,2023-06-18T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.32
112291,Cossham Street,2023-06-18T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.29
112291,Cossham Street,2023-06-18T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
112291,Cossham Street,2023-06-18T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.0
112291,Cossham Street,2023-06-18T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
112291,Cossham Street,2023-06-18T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.9
112291,Cossham Street,2023-06-18T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-18T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-18T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-18T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.04
112291,Cossham Street,2023-06-18T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.81
112291,Cossham Street,2023-06-18T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.47
112291,Cossham Street,2023-06-18T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.1
112291,Cossham Street,2023-06-18T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.8
112291,Cossham Street,2023-06-18T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.6
