Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-18T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
112291,Cossham Street,2023-06-18T06:10:00.000+00:00,transformer,,Temperature,C,36.0
112291,Cossham Street,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112291,Cossham Street,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
112291,Cossham Street,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112291,Cossham Street,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
112291,Cossham Street,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112291,Cossham Street,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
112291,Cossham Street,2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
112291,Cossham Street,2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
112291,Cossham Street,2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
112291,Cossham Street,2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,29.86
112291,Cossham Street,2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.37
112291,Cossham Street,2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.34
112291,Cossham Street,2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
112291,Cossham Street,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
112291,Cossham Street,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
112291,Cossham Street,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
112291,Cossham Street,2023-06-18T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-18T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.75
112291,Cossham Street,2023-06-18T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.13
112291,Cossham Street,2023-06-18T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.47
112291,Cossham Street,2023-06-18T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.96
112291,Cossham Street,2023-06-18T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.38
112291,Cossham Street,2023-06-18T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.7
112291,Cossham Street,2023-06-18T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.1
112291,Cossham Street,2023-06-18T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.9
112291,Cossham Street,2023-06-18T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.0
112291,Cossham Street,2023-06-18T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-18T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-18T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
112291,Cossham Street,2023-06-18T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.13
112291,Cossham Street,2023-06-18T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.37
112291,Cossham Street,2023-06-18T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.89
112291,Cossham Street,2023-06-18T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
112291,Cossham Street,2023-06-18T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.8
112291,Cossham Street,2023-06-18T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
112291,Cossham Street,2023-06-18T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.0
112291,Cossham Street,2023-06-18T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-18T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-18T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-18T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.32
112291,Cossham Street,2023-06-18T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.08
112291,Cossham Street,2023-06-18T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.28
112291,Cossham Street,2023-06-18T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.2
112291,Cossham Street,2023-06-18T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.6
112291,Cossham Street,2023-06-18T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.5
112291,Cossham Street,2023-06-18T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.1
112291,Cossham Street,2023-06-18T06:00:00.000+00:00,transformer,,Temperature,C,36.0
112291,Cossham Street,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
112291,Cossham Street,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
112291,Cossham Street,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
112291,Cossham Street,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
112291,Cossham Street,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112291,Cossham Street,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
112291,Cossham Street,2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
112291,Cossham Street,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
112291,Cossham Street,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
112291,Cossham Street,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.19
112291,Cossham Street,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.29
112291,Cossham Street,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.44
112291,Cossham Street,2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
112291,Cossham Street,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
112291,Cossham Street,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
112291,Cossham Street,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
112291,Cossham Street,2023-06-18T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.46
112291,Cossham Street,2023-06-18T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.99
112291,Cossham Street,2023-06-18T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.48
112291,Cossham Street,2023-06-18T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.25
112291,Cossham Street,2023-06-18T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.69
112291,Cossham Street,2023-06-18T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.21
112291,Cossham Street,2023-06-18T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.0
112291,Cossham Street,2023-06-18T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.0
112291,Cossham Street,2023-06-18T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.3
112291,Cossham Street,2023-06-18T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.3
112291,Cossham Street,2023-06-18T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
112291,Cossham Street,2023-06-18T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-18T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
112291,Cossham Street,2023-06-18T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.99
112291,Cossham Street,2023-06-18T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.91
112291,Cossham Street,2023-06-18T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.13
112291,Cossham Street,2023-06-18T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
112291,Cossham Street,2023-06-18T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.1
112291,Cossham Street,2023-06-18T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.5
112291,Cossham Street,2023-06-18T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.0
112291,Cossham Street,2023-06-18T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-18T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-18T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-18T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.73
112291,Cossham Street,2023-06-18T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.51
112291,Cossham Street,2023-06-18T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.54
112291,Cossham Street,2023-06-18T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,37.7
112291,Cossham Street,2023-06-18T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.4
112291,Cossham Street,2023-06-18T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.7
112291,Cossham Street,2023-06-18T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
112291,Cossham Street,2023-06-18T05:50:00.000+00:00,transformer,,Temperature,C,36.0
112291,Cossham Street,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
112291,Cossham Street,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
112291,Cossham Street,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
112291,Cossham Street,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
112291,Cossham Street,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112291,Cossham Street,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
112291,Cossham Street,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
112291,Cossham Street,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
112291,Cossham Street,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
112291,Cossham Street,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,28.98
112291,Cossham Street,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.9
112291,Cossham Street,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.14
112291,Cossham Street,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
112291,Cossham Street,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
112291,Cossham Street,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
112291,Cossham Street,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
112291,Cossham Street,2023-06-18T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.48
112291,Cossham Street,2023-06-18T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.42
112291,Cossham Street,2023-06-18T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.53
112291,Cossham Street,2023-06-18T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.97
112291,Cossham Street,2023-06-18T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.31
112291,Cossham Street,2023-06-18T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.24
112291,Cossham Street,2023-06-18T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.7
112291,Cossham Street,2023-06-18T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.0
112291,Cossham Street,2023-06-18T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.8
112291,Cossham Street,2023-06-18T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.6
112291,Cossham Street,2023-06-18T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.1
112291,Cossham Street,2023-06-18T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-18T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
112291,Cossham Street,2023-06-18T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.65
112291,Cossham Street,2023-06-18T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.49
112291,Cossham Street,2023-06-18T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.81
112291,Cossham Street,2023-06-18T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
112291,Cossham Street,2023-06-18T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.9
112291,Cossham Street,2023-06-18T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
112291,Cossham Street,2023-06-18T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.5
112291,Cossham Street,2023-06-18T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-18T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-18T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-18T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.88
112291,Cossham Street,2023-06-18T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.0
112291,Cossham Street,2023-06-18T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.98
112291,Cossham Street,2023-06-18T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.0
112291,Cossham Street,2023-06-18T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.6
112291,Cossham Street,2023-06-18T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.2
112291,Cossham Street,2023-06-18T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.9
112291,Cossham Street,2023-06-18T05:40:00.000+00:00,transformer,,Temperature,C,36.0
112291,Cossham Street,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
112291,Cossham Street,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
112291,Cossham Street,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
112291,Cossham Street,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
112291,Cossham Street,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112291,Cossham Street,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
112291,Cossham Street,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
112291,Cossham Street,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
112291,Cossham Street,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
112291,Cossham Street,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,29.63
112291,Cossham Street,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.86
112291,Cossham Street,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.86
112291,Cossham Street,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
112291,Cossham Street,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
112291,Cossham Street,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
112291,Cossham Street,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
112291,Cossham Street,2023-06-18T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-06-18T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.11
112291,Cossham Street,2023-06-18T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.77
112291,Cossham Street,2023-06-18T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.36
112291,Cossham Street,2023-06-18T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.73
112291,Cossham Street,2023-06-18T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.1
112291,Cossham Street,2023-06-18T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.4
112291,Cossham Street,2023-06-18T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.8
112291,Cossham Street,2023-06-18T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.8
112291,Cossham Street,2023-06-18T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.6
112291,Cossham Street,2023-06-18T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.11
112291,Cossham Street,2023-06-18T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-18T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112291,Cossham Street,2023-06-18T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.59
112291,Cossham Street,2023-06-18T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.87
112291,Cossham Street,2023-06-18T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.89
112291,Cossham Street,2023-06-18T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
112291,Cossham Street,2023-06-18T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.4
112291,Cossham Street,2023-06-18T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
112291,Cossham Street,2023-06-18T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.6
112291,Cossham Street,2023-06-18T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-18T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-18T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-18T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.52
112291,Cossham Street,2023-06-18T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.05
112291,Cossham Street,2023-06-18T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.1
112291,Cossham Street,2023-06-18T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.4
112291,Cossham Street,2023-06-18T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.2
112291,Cossham Street,2023-06-18T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.2
112291,Cossham Street,2023-06-18T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.2
112291,Cossham Street,2023-06-18T05:30:00.000+00:00,transformer,,Temperature,C,36.1
112291,Cossham Street,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
112291,Cossham Street,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
112291,Cossham Street,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
112291,Cossham Street,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
112291,Cossham Street,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112291,Cossham Street,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
112291,Cossham Street,2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
112291,Cossham Street,2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
112291,Cossham Street,2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
112291,Cossham Street,2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,28.47
112291,Cossham Street,2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.9
112291,Cossham Street,2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.72
112291,Cossham Street,2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
112291,Cossham Street,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
112291,Cossham Street,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
112291,Cossham Street,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
112291,Cossham Street,2023-06-18T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-18T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.9
112291,Cossham Street,2023-06-18T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.67
112291,Cossham Street,2023-06-18T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.35
112291,Cossham Street,2023-06-18T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.66
112291,Cossham Street,2023-06-18T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.43
112291,Cossham Street,2023-06-18T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.6
112291,Cossham Street,2023-06-18T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.6
112291,Cossham Street,2023-06-18T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.5
112291,Cossham Street,2023-06-18T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.5
112291,Cossham Street,2023-06-18T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.11
112291,Cossham Street,2023-06-18T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-18T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
112291,Cossham Street,2023-06-18T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.4
112291,Cossham Street,2023-06-18T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.19
112291,Cossham Street,2023-06-18T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.99
112291,Cossham Street,2023-06-18T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
112291,Cossham Street,2023-06-18T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.6
112291,Cossham Street,2023-06-18T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
112291,Cossham Street,2023-06-18T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
112291,Cossham Street,2023-06-18T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-18T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-18T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-18T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.43
112291,Cossham Street,2023-06-18T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.38
112291,Cossham Street,2023-06-18T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.51
112291,Cossham Street,2023-06-18T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.6
112291,Cossham Street,2023-06-18T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.9
112291,Cossham Street,2023-06-18T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.7
112291,Cossham Street,2023-06-18T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
112291,Cossham Street,2023-06-18T05:20:00.000+00:00,transformer,,Temperature,C,36.1
112291,Cossham Street,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
112291,Cossham Street,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
112291,Cossham Street,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
112291,Cossham Street,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
112291,Cossham Street,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112291,Cossham Street,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
112291,Cossham Street,2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
112291,Cossham Street,2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
112291,Cossham Street,2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
112291,Cossham Street,2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,28.22
112291,Cossham Street,2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.14
112291,Cossham Street,2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.76
112291,Cossham Street,2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
112291,Cossham Street,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
112291,Cossham Street,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
112291,Cossham Street,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
112291,Cossham Street,2023-06-18T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-18T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.87
112291,Cossham Street,2023-06-18T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-18T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.64
112291,Cossham Street,2023-06-18T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.03
112291,Cossham Street,2023-06-18T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.94
112291,Cossham Street,2023-06-18T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.1
112291,Cossham Street,2023-06-18T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.2
112291,Cossham Street,2023-06-18T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.3
112291,Cossham Street,2023-06-18T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.7
112291,Cossham Street,2023-06-18T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-18T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-06-18T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
112291,Cossham Street,2023-06-18T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.98
112291,Cossham Street,2023-06-18T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.29
112291,Cossham Street,2023-06-18T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.95
112291,Cossham Street,2023-06-18T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
112291,Cossham Street,2023-06-18T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.4
112291,Cossham Street,2023-06-18T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
112291,Cossham Street,2023-06-18T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.7
112291,Cossham Street,2023-06-18T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-18T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-18T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-18T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.4
112291,Cossham Street,2023-06-18T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.32
112291,Cossham Street,2023-06-18T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.48
112291,Cossham Street,2023-06-18T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.6
112291,Cossham Street,2023-06-18T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.8
112291,Cossham Street,2023-06-18T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.9
112291,Cossham Street,2023-06-18T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.7
112291,Cossham Street,2023-06-18T05:10:00.000+00:00,transformer,,Temperature,C,36.2
112291,Cossham Street,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
112291,Cossham Street,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
112291,Cossham Street,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
112291,Cossham Street,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
112291,Cossham Street,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112291,Cossham Street,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
112291,Cossham Street,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
112291,Cossham Street,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
112291,Cossham Street,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
112291,Cossham Street,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,27.24
112291,Cossham Street,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.17
112291,Cossham Street,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.52
112291,Cossham Street,2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
112291,Cossham Street,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
112291,Cossham Street,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
112291,Cossham Street,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
112291,Cossham Street,2023-06-18T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-06-18T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.95
112291,Cossham Street,2023-06-18T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-18T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.33
112291,Cossham Street,2023-06-18T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.79
112291,Cossham Street,2023-06-18T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.58
112291,Cossham Street,2023-06-18T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.6
112291,Cossham Street,2023-06-18T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.6
112291,Cossham Street,2023-06-18T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.3
112291,Cossham Street,2023-06-18T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.6
112291,Cossham Street,2023-06-18T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-18T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.66
112291,Cossham Street,2023-06-18T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
112291,Cossham Street,2023-06-18T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.34
112291,Cossham Street,2023-06-18T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.93
112291,Cossham Street,2023-06-18T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.55
112291,Cossham Street,2023-06-18T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
112291,Cossham Street,2023-06-18T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.2
112291,Cossham Street,2023-06-18T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
112291,Cossham Street,2023-06-18T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.3
112291,Cossham Street,2023-06-18T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-18T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-18T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-18T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.63
112291,Cossham Street,2023-06-18T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.41
112291,Cossham Street,2023-06-18T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.55
112291,Cossham Street,2023-06-18T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.8
112291,Cossham Street,2023-06-18T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.4
112291,Cossham Street,2023-06-18T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.0
112291,Cossham Street,2023-06-18T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.9
112291,Cossham Street,2023-06-18T05:00:00.000+00:00,transformer,,Temperature,C,36.3
112291,Cossham Street,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112291,Cossham Street,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
112291,Cossham Street,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112291,Cossham Street,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
112291,Cossham Street,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112291,Cossham Street,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
112291,Cossham Street,2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
112291,Cossham Street,2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
112291,Cossham Street,2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
112291,Cossham Street,2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,27.4
112291,Cossham Street,2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.11
112291,Cossham Street,2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.32
112291,Cossham Street,2023-06-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
112291,Cossham Street,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
112291,Cossham Street,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
112291,Cossham Street,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
112291,Cossham Street,2023-06-18T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-18T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.98
112291,Cossham Street,2023-06-18T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.7
112291,Cossham Street,2023-06-18T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.15
112291,Cossham Street,2023-06-18T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.77
112291,Cossham Street,2023-06-18T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.47
112291,Cossham Street,2023-06-18T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.1
112291,Cossham Street,2023-06-18T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.2
112291,Cossham Street,2023-06-18T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.4
112291,Cossham Street,2023-06-18T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.7
112291,Cossham Street,2023-06-18T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
112291,Cossham Street,2023-06-18T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-18T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
112291,Cossham Street,2023-06-18T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.52
112291,Cossham Street,2023-06-18T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.39
112291,Cossham Street,2023-06-18T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.5
112291,Cossham Street,2023-06-18T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
112291,Cossham Street,2023-06-18T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.9
112291,Cossham Street,2023-06-18T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
112291,Cossham Street,2023-06-18T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
112291,Cossham Street,2023-06-18T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-06-18T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-18T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-18T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.55
112291,Cossham Street,2023-06-18T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.1
112291,Cossham Street,2023-06-18T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.38
112291,Cossham Street,2023-06-18T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.3
112291,Cossham Street,2023-06-18T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.1
112291,Cossham Street,2023-06-18T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.3
112291,Cossham Street,2023-06-18T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
112291,Cossham Street,2023-06-18T04:50:00.000+00:00,transformer,,Temperature,C,36.4
112291,Cossham Street,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112291,Cossham Street,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
112291,Cossham Street,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112291,Cossham Street,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
112291,Cossham Street,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112291,Cossham Street,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
112291,Cossham Street,2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
112291,Cossham Street,2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
112291,Cossham Street,2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
112291,Cossham Street,2023-06-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,31.31
112291,Cossham Street,2023-06-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.84
112291,Cossham Street,2023-06-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.91
112291,Cossham Street,2023-06-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
112291,Cossham Street,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
112291,Cossham Street,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
112291,Cossham Street,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
112291,Cossham Street,2023-06-18T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.5
112291,Cossham Street,2023-06-18T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.78
112291,Cossham Street,2023-06-18T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.99
112291,Cossham Street,2023-06-18T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.26
112291,Cossham Street,2023-06-18T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.63
112291,Cossham Street,2023-06-18T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.81
112291,Cossham Street,2023-06-18T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.5
112291,Cossham Street,2023-06-18T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.8
112291,Cossham Street,2023-06-18T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.6
112291,Cossham Street,2023-06-18T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.5
112291,Cossham Street,2023-06-18T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-18T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-18T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
112291,Cossham Street,2023-06-18T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.39
112291,Cossham Street,2023-06-18T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.75
112291,Cossham Street,2023-06-18T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.26
112291,Cossham Street,2023-06-18T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
112291,Cossham Street,2023-06-18T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.3
112291,Cossham Street,2023-06-18T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
112291,Cossham Street,2023-06-18T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
112291,Cossham Street,2023-06-18T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-18T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.2
112291,Cossham Street,2023-06-18T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-18T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.67
112291,Cossham Street,2023-06-18T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.03
112291,Cossham Street,2023-06-18T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.62
112291,Cossham Street,2023-06-18T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.7
112291,Cossham Street,2023-06-18T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.6
112291,Cossham Street,2023-06-18T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.8
112291,Cossham Street,2023-06-18T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
112291,Cossham Street,2023-06-18T04:40:00.000+00:00,transformer,,Temperature,C,36.4
112291,Cossham Street,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
112291,Cossham Street,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
112291,Cossham Street,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
112291,Cossham Street,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
112291,Cossham Street,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112291,Cossham Street,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
112291,Cossham Street,2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
112291,Cossham Street,2023-06-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
112291,Cossham Street,2023-06-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
112291,Cossham Street,2023-06-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,28.46
112291,Cossham Street,2023-06-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.38
112291,Cossham Street,2023-06-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.63
112291,Cossham Street,2023-06-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
112291,Cossham Street,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
112291,Cossham Street,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
112291,Cossham Street,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
112291,Cossham Street,2023-06-18T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-06-18T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.88
112291,Cossham Street,2023-06-18T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.86
112291,Cossham Street,2023-06-18T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.4
112291,Cossham Street,2023-06-18T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.67
112291,Cossham Street,2023-06-18T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.36
112291,Cossham Street,2023-06-18T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.6
112291,Cossham Street,2023-06-18T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.8
112291,Cossham Street,2023-06-18T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.9
112291,Cossham Street,2023-06-18T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.2
112291,Cossham Street,2023-06-18T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-18T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-18T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
112291,Cossham Street,2023-06-18T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.29
112291,Cossham Street,2023-06-18T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.41
112291,Cossham Street,2023-06-18T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.43
112291,Cossham Street,2023-06-18T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
112291,Cossham Street,2023-06-18T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.0
112291,Cossham Street,2023-06-18T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
112291,Cossham Street,2023-06-18T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
112291,Cossham Street,2023-06-18T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-18T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-18T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-18T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.85
112291,Cossham Street,2023-06-18T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.73
112291,Cossham Street,2023-06-18T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.77
112291,Cossham Street,2023-06-18T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.6
112291,Cossham Street,2023-06-18T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.2
112291,Cossham Street,2023-06-18T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
112291,Cossham Street,2023-06-18T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.0
112291,Cossham Street,2023-06-18T04:30:00.000+00:00,transformer,,Temperature,C,36.5
112291,Cossham Street,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112291,Cossham Street,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
112291,Cossham Street,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
112291,Cossham Street,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
112291,Cossham Street,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112291,Cossham Street,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
112291,Cossham Street,2023-06-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
112291,Cossham Street,2023-06-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
112291,Cossham Street,2023-06-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
112291,Cossham Street,2023-06-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,27.67
112291,Cossham Street,2023-06-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.72
112291,Cossham Street,2023-06-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.67
112291,Cossham Street,2023-06-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
112291,Cossham Street,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
112291,Cossham Street,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
112291,Cossham Street,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
112291,Cossham Street,2023-06-18T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-18T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.79
112291,Cossham Street,2023-06-18T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.76
112291,Cossham Street,2023-06-18T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.69
112291,Cossham Street,2023-06-18T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.61
112291,Cossham Street,2023-06-18T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.46
112291,Cossham Street,2023-06-18T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.0
112291,Cossham Street,2023-06-18T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.5
112291,Cossham Street,2023-06-18T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.4
112291,Cossham Street,2023-06-18T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.2
112291,Cossham Street,2023-06-18T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-18T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-18T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
112291,Cossham Street,2023-06-18T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.78
112291,Cossham Street,2023-06-18T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.27
112291,Cossham Street,2023-06-18T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.46
112291,Cossham Street,2023-06-18T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
112291,Cossham Street,2023-06-18T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.6
112291,Cossham Street,2023-06-18T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
112291,Cossham Street,2023-06-18T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
112291,Cossham Street,2023-06-18T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-18T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-18T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-18T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.68
112291,Cossham Street,2023-06-18T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.66
112291,Cossham Street,2023-06-18T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.59
112291,Cossham Street,2023-06-18T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.2
112291,Cossham Street,2023-06-18T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.6
112291,Cossham Street,2023-06-18T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.8
112291,Cossham Street,2023-06-18T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
112291,Cossham Street,2023-06-18T04:20:00.000+00:00,transformer,,Temperature,C,36.6
112291,Cossham Street,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
112291,Cossham Street,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
112291,Cossham Street,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112291,Cossham Street,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
112291,Cossham Street,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112291,Cossham Street,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
112291,Cossham Street,2023-06-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
112291,Cossham Street,2023-06-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
112291,Cossham Street,2023-06-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
112291,Cossham Street,2023-06-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,27.13
112291,Cossham Street,2023-06-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
112291,Cossham Street,2023-06-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.06
112291,Cossham Street,2023-06-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
112291,Cossham Street,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
112291,Cossham Street,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
112291,Cossham Street,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
112291,Cossham Street,2023-06-18T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-18T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.03
112291,Cossham Street,2023-06-18T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.78
112291,Cossham Street,2023-06-18T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.56
112291,Cossham Street,2023-06-18T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.74
