Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-18T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.37
112291,Cossham Street,2023-06-18T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.4
112291,Cossham Street,2023-06-18T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.4
112291,Cossham Street,2023-06-18T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.5
112291,Cossham Street,2023-06-18T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.5
112291,Cossham Street,2023-06-18T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-18T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-18T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
112291,Cossham Street,2023-06-18T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.99
112291,Cossham Street,2023-06-18T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.49
112291,Cossham Street,2023-06-18T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.91
112291,Cossham Street,2023-06-18T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
112291,Cossham Street,2023-06-18T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.3
112291,Cossham Street,2023-06-18T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
112291,Cossham Street,2023-06-18T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.3
112291,Cossham Street,2023-06-18T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-18T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-18T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-18T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.68
112291,Cossham Street,2023-06-18T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.66
112291,Cossham Street,2023-06-18T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.69
112291,Cossham Street,2023-06-18T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.3
112291,Cossham Street,2023-06-18T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.5
112291,Cossham Street,2023-06-18T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.6
112291,Cossham Street,2023-06-18T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
112291,Cossham Street,2023-06-18T04:10:00.000+00:00,transformer,,Temperature,C,36.6
112291,Cossham Street,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
112291,Cossham Street,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
112291,Cossham Street,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112291,Cossham Street,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
112291,Cossham Street,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112291,Cossham Street,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
112291,Cossham Street,2023-06-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
112291,Cossham Street,2023-06-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
112291,Cossham Street,2023-06-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
112291,Cossham Street,2023-06-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,28.46
112291,Cossham Street,2023-06-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.78
112291,Cossham Street,2023-06-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.3
112291,Cossham Street,2023-06-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
112291,Cossham Street,2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
112291,Cossham Street,2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
112291,Cossham Street,2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
112291,Cossham Street,2023-06-18T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-18T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.34
112291,Cossham Street,2023-06-18T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.85
112291,Cossham Street,2023-06-18T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.54
112291,Cossham Street,2023-06-18T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.6
112291,Cossham Street,2023-06-18T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.29
112291,Cossham Street,2023-06-18T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.8
112291,Cossham Street,2023-06-18T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.5
112291,Cossham Street,2023-06-18T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.7
112291,Cossham Street,2023-06-18T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.4
112291,Cossham Street,2023-06-18T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-18T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-18T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
112291,Cossham Street,2023-06-18T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.16
112291,Cossham Street,2023-06-18T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.26
112291,Cossham Street,2023-06-18T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.88
112291,Cossham Street,2023-06-18T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
112291,Cossham Street,2023-06-18T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.8
112291,Cossham Street,2023-06-18T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
112291,Cossham Street,2023-06-18T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.9
112291,Cossham Street,2023-06-18T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-18T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-18T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-18T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.82
112291,Cossham Street,2023-06-18T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.81
112291,Cossham Street,2023-06-18T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.87
112291,Cossham Street,2023-06-18T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.5
112291,Cossham Street,2023-06-18T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.1
112291,Cossham Street,2023-06-18T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.9
112291,Cossham Street,2023-06-18T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
112291,Cossham Street,2023-06-18T04:00:00.000+00:00,transformer,,Temperature,C,36.7
112291,Cossham Street,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112291,Cossham Street,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
112291,Cossham Street,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112291,Cossham Street,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
112291,Cossham Street,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112291,Cossham Street,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
112291,Cossham Street,2023-06-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
112291,Cossham Street,2023-06-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
112291,Cossham Street,2023-06-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
112291,Cossham Street,2023-06-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,27.76
112291,Cossham Street,2023-06-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.75
112291,Cossham Street,2023-06-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.94
112291,Cossham Street,2023-06-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
112291,Cossham Street,2023-06-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
112291,Cossham Street,2023-06-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
112291,Cossham Street,2023-06-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
112291,Cossham Street,2023-06-18T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-18T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.1
112291,Cossham Street,2023-06-18T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.64
112291,Cossham Street,2023-06-18T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.66
112291,Cossham Street,2023-06-18T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.0
112291,Cossham Street,2023-06-18T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.4
112291,Cossham Street,2023-06-18T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.8
112291,Cossham Street,2023-06-18T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.5
112291,Cossham Street,2023-06-18T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.0
112291,Cossham Street,2023-06-18T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.6
112291,Cossham Street,2023-06-18T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.39
112291,Cossham Street,2023-06-18T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-18T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
112291,Cossham Street,2023-06-18T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.32
112291,Cossham Street,2023-06-18T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.16
112291,Cossham Street,2023-06-18T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.0
112291,Cossham Street,2023-06-18T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
112291,Cossham Street,2023-06-18T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
112291,Cossham Street,2023-06-18T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
112291,Cossham Street,2023-06-18T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.1
112291,Cossham Street,2023-06-18T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-18T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-18T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-18T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.1
112291,Cossham Street,2023-06-18T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.71
112291,Cossham Street,2023-06-18T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.67
112291,Cossham Street,2023-06-18T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.1
112291,Cossham Street,2023-06-18T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.1
112291,Cossham Street,2023-06-18T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
112291,Cossham Street,2023-06-18T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.0
112291,Cossham Street,2023-06-18T03:50:00.000+00:00,transformer,,Temperature,C,36.8
112291,Cossham Street,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112291,Cossham Street,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
112291,Cossham Street,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112291,Cossham Street,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
112291,Cossham Street,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112291,Cossham Street,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
112291,Cossham Street,2023-06-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
112291,Cossham Street,2023-06-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
112291,Cossham Street,2023-06-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
112291,Cossham Street,2023-06-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,28.04
112291,Cossham Street,2023-06-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.09
112291,Cossham Street,2023-06-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.88
112291,Cossham Street,2023-06-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
112291,Cossham Street,2023-06-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
112291,Cossham Street,2023-06-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
112291,Cossham Street,2023-06-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
112291,Cossham Street,2023-06-18T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-18T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.58
112291,Cossham Street,2023-06-18T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-18T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.39
112291,Cossham Street,2023-06-18T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.66
112291,Cossham Street,2023-06-18T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.34
112291,Cossham Street,2023-06-18T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.0
112291,Cossham Street,2023-06-18T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.5
112291,Cossham Street,2023-06-18T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.4
112291,Cossham Street,2023-06-18T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.0
112291,Cossham Street,2023-06-18T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-18T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-18T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
112291,Cossham Street,2023-06-18T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.5
112291,Cossham Street,2023-06-18T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.25
112291,Cossham Street,2023-06-18T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.86
112291,Cossham Street,2023-06-18T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
112291,Cossham Street,2023-06-18T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.9
112291,Cossham Street,2023-06-18T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
112291,Cossham Street,2023-06-18T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
112291,Cossham Street,2023-06-18T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-18T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-18T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-18T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.0
112291,Cossham Street,2023-06-18T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.3
112291,Cossham Street,2023-06-18T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.53
112291,Cossham Street,2023-06-18T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.1
112291,Cossham Street,2023-06-18T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.7
112291,Cossham Street,2023-06-18T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.6
112291,Cossham Street,2023-06-18T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.8
112291,Cossham Street,2023-06-18T03:40:00.000+00:00,transformer,,Temperature,C,36.9
112291,Cossham Street,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112291,Cossham Street,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
112291,Cossham Street,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
112291,Cossham Street,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
112291,Cossham Street,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112291,Cossham Street,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
112291,Cossham Street,2023-06-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
112291,Cossham Street,2023-06-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
112291,Cossham Street,2023-06-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
112291,Cossham Street,2023-06-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,27.75
112291,Cossham Street,2023-06-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.39
112291,Cossham Street,2023-06-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.01
112291,Cossham Street,2023-06-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
112291,Cossham Street,2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
112291,Cossham Street,2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
112291,Cossham Street,2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
112291,Cossham Street,2023-06-18T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-18T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.67
112291,Cossham Street,2023-06-18T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-18T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.03
112291,Cossham Street,2023-06-18T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.19
112291,Cossham Street,2023-06-18T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.96
112291,Cossham Street,2023-06-18T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.8
112291,Cossham Street,2023-06-18T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.2
112291,Cossham Street,2023-06-18T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.4
112291,Cossham Street,2023-06-18T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.2
112291,Cossham Street,2023-06-18T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-18T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-18T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112291,Cossham Street,2023-06-18T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.32
112291,Cossham Street,2023-06-18T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.24
112291,Cossham Street,2023-06-18T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.16
112291,Cossham Street,2023-06-18T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
112291,Cossham Street,2023-06-18T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.3
112291,Cossham Street,2023-06-18T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
112291,Cossham Street,2023-06-18T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
112291,Cossham Street,2023-06-18T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-18T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-06-18T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-18T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.52
112291,Cossham Street,2023-06-18T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.1
112291,Cossham Street,2023-06-18T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.87
112291,Cossham Street,2023-06-18T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.3
112291,Cossham Street,2023-06-18T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.2
112291,Cossham Street,2023-06-18T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
112291,Cossham Street,2023-06-18T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.7
112291,Cossham Street,2023-06-18T03:30:00.000+00:00,transformer,,Temperature,C,37.0
112291,Cossham Street,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112291,Cossham Street,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.95
112291,Cossham Street,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112291,Cossham Street,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
112291,Cossham Street,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112291,Cossham Street,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.07
112291,Cossham Street,2023-06-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
112291,Cossham Street,2023-06-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
112291,Cossham Street,2023-06-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
112291,Cossham Street,2023-06-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,26.98
112291,Cossham Street,2023-06-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.66
112291,Cossham Street,2023-06-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.49
112291,Cossham Street,2023-06-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
112291,Cossham Street,2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
112291,Cossham Street,2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
112291,Cossham Street,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
112291,Cossham Street,2023-06-18T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-18T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.02
112291,Cossham Street,2023-06-18T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.5
112291,Cossham Street,2023-06-18T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.06
112291,Cossham Street,2023-06-18T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.67
112291,Cossham Street,2023-06-18T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.88
112291,Cossham Street,2023-06-18T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.7
112291,Cossham Street,2023-06-18T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.7
112291,Cossham Street,2023-06-18T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.1
112291,Cossham Street,2023-06-18T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.2
112291,Cossham Street,2023-06-18T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-18T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.49
112291,Cossham Street,2023-06-18T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
112291,Cossham Street,2023-06-18T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.49
112291,Cossham Street,2023-06-18T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.91
112291,Cossham Street,2023-06-18T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.47
112291,Cossham Street,2023-06-18T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
112291,Cossham Street,2023-06-18T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.9
112291,Cossham Street,2023-06-18T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
112291,Cossham Street,2023-06-18T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
112291,Cossham Street,2023-06-18T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-18T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.37
112291,Cossham Street,2023-06-18T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
112291,Cossham Street,2023-06-18T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.68
112291,Cossham Street,2023-06-18T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.29
112291,Cossham Street,2023-06-18T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.76
112291,Cossham Street,2023-06-18T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.5
112291,Cossham Street,2023-06-18T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
112291,Cossham Street,2023-06-18T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.1
112291,Cossham Street,2023-06-18T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.7
112291,Cossham Street,2023-06-18T03:20:00.000+00:00,transformer,,Temperature,C,37.1
112291,Cossham Street,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112291,Cossham Street,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.9
112291,Cossham Street,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112291,Cossham Street,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.4
112291,Cossham Street,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112291,Cossham Street,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.75
112291,Cossham Street,2023-06-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
112291,Cossham Street,2023-06-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
112291,Cossham Street,2023-06-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
112291,Cossham Street,2023-06-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.23
112291,Cossham Street,2023-06-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.36
112291,Cossham Street,2023-06-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.07
112291,Cossham Street,2023-06-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
112291,Cossham Street,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
112291,Cossham Street,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
112291,Cossham Street,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
112291,Cossham Street,2023-06-18T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-18T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.63
112291,Cossham Street,2023-06-18T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-06-18T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.28
112291,Cossham Street,2023-06-18T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.08
112291,Cossham Street,2023-06-18T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.27
112291,Cossham Street,2023-06-18T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.2
112291,Cossham Street,2023-06-18T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.1
112291,Cossham Street,2023-06-18T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.0
112291,Cossham Street,2023-06-18T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.5
112291,Cossham Street,2023-06-18T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-18T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-18T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
112291,Cossham Street,2023-06-18T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.33
112291,Cossham Street,2023-06-18T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.3
112291,Cossham Street,2023-06-18T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.19
112291,Cossham Street,2023-06-18T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
112291,Cossham Street,2023-06-18T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.3
112291,Cossham Street,2023-06-18T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
112291,Cossham Street,2023-06-18T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.9
112291,Cossham Street,2023-06-18T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-18T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-18T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-18T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.7
112291,Cossham Street,2023-06-18T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.92
112291,Cossham Street,2023-06-18T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.4
112291,Cossham Street,2023-06-18T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
112291,Cossham Street,2023-06-18T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.0
112291,Cossham Street,2023-06-18T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.0
112291,Cossham Street,2023-06-18T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.1
112291,Cossham Street,2023-06-18T03:10:00.000+00:00,transformer,,Temperature,C,37.1
112291,Cossham Street,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112291,Cossham Street,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
112291,Cossham Street,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112291,Cossham Street,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
112291,Cossham Street,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112291,Cossham Street,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
112291,Cossham Street,2023-06-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
112291,Cossham Street,2023-06-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
112291,Cossham Street,2023-06-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
112291,Cossham Street,2023-06-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.23
112291,Cossham Street,2023-06-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.95
112291,Cossham Street,2023-06-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.77
112291,Cossham Street,2023-06-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
112291,Cossham Street,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
112291,Cossham Street,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
112291,Cossham Street,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
112291,Cossham Street,2023-06-18T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-18T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.91
112291,Cossham Street,2023-06-18T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.18
112291,Cossham Street,2023-06-18T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.45
112291,Cossham Street,2023-06-18T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.14
112291,Cossham Street,2023-06-18T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.01
112291,Cossham Street,2023-06-18T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.0
112291,Cossham Street,2023-06-18T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.0
112291,Cossham Street,2023-06-18T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.7
112291,Cossham Street,2023-06-18T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.3
112291,Cossham Street,2023-06-18T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-18T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-18T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
112291,Cossham Street,2023-06-18T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.75
112291,Cossham Street,2023-06-18T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.69
112291,Cossham Street,2023-06-18T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.18
112291,Cossham Street,2023-06-18T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
112291,Cossham Street,2023-06-18T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.6
112291,Cossham Street,2023-06-18T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
112291,Cossham Street,2023-06-18T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
112291,Cossham Street,2023-06-18T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-18T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-18T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-18T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.09
112291,Cossham Street,2023-06-18T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.75
112291,Cossham Street,2023-06-18T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.87
112291,Cossham Street,2023-06-18T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
112291,Cossham Street,2023-06-18T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.5
112291,Cossham Street,2023-06-18T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.3
112291,Cossham Street,2023-06-18T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.7
112291,Cossham Street,2023-06-18T03:00:00.000+00:00,transformer,,Temperature,C,37.2
112291,Cossham Street,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112291,Cossham Street,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
112291,Cossham Street,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112291,Cossham Street,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
112291,Cossham Street,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112291,Cossham Street,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
112291,Cossham Street,2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
112291,Cossham Street,2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
112291,Cossham Street,2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
112291,Cossham Street,2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.32
112291,Cossham Street,2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.92
112291,Cossham Street,2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.55
112291,Cossham Street,2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
112291,Cossham Street,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
112291,Cossham Street,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
112291,Cossham Street,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
112291,Cossham Street,2023-06-18T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-06-18T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.47
112291,Cossham Street,2023-06-18T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.11
112291,Cossham Street,2023-06-18T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.64
112291,Cossham Street,2023-06-18T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.22
112291,Cossham Street,2023-06-18T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.24
112291,Cossham Street,2023-06-18T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.8
112291,Cossham Street,2023-06-18T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.6
112291,Cossham Street,2023-06-18T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.3
112291,Cossham Street,2023-06-18T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.3
112291,Cossham Street,2023-06-18T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-18T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-18T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
112291,Cossham Street,2023-06-18T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.31
112291,Cossham Street,2023-06-18T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.52
112291,Cossham Street,2023-06-18T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.42
112291,Cossham Street,2023-06-18T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
112291,Cossham Street,2023-06-18T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.3
112291,Cossham Street,2023-06-18T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
112291,Cossham Street,2023-06-18T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.9
112291,Cossham Street,2023-06-18T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-18T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-18T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-18T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.75
112291,Cossham Street,2023-06-18T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.34
112291,Cossham Street,2023-06-18T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.01
112291,Cossham Street,2023-06-18T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
112291,Cossham Street,2023-06-18T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.0
112291,Cossham Street,2023-06-18T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.8
112291,Cossham Street,2023-06-18T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
112291,Cossham Street,2023-06-18T02:50:00.000+00:00,transformer,,Temperature,C,37.3
112291,Cossham Street,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112291,Cossham Street,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
112291,Cossham Street,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112291,Cossham Street,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.26
112291,Cossham Street,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112291,Cossham Street,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.94
112291,Cossham Street,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
112291,Cossham Street,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
112291,Cossham Street,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
112291,Cossham Street,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.9
112291,Cossham Street,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.03
112291,Cossham Street,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.22
112291,Cossham Street,2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
112291,Cossham Street,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
112291,Cossham Street,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
112291,Cossham Street,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
112291,Cossham Street,2023-06-18T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-18T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.69
112291,Cossham Street,2023-06-18T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.88
112291,Cossham Street,2023-06-18T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.56
112291,Cossham Street,2023-06-18T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.28
112291,Cossham Street,2023-06-18T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.56
112291,Cossham Street,2023-06-18T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.6
112291,Cossham Street,2023-06-18T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.6
112291,Cossham Street,2023-06-18T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.8
112291,Cossham Street,2023-06-18T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.1
112291,Cossham Street,2023-06-18T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-18T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-18T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
112291,Cossham Street,2023-06-18T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.11
112291,Cossham Street,2023-06-18T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.25
112291,Cossham Street,2023-06-18T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.19
112291,Cossham Street,2023-06-18T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
112291,Cossham Street,2023-06-18T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.7
112291,Cossham Street,2023-06-18T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
112291,Cossham Street,2023-06-18T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
112291,Cossham Street,2023-06-18T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-18T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-18T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-18T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.97
112291,Cossham Street,2023-06-18T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.43
112291,Cossham Street,2023-06-18T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.64
112291,Cossham Street,2023-06-18T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
112291,Cossham Street,2023-06-18T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
112291,Cossham Street,2023-06-18T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.2
112291,Cossham Street,2023-06-18T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.1
112291,Cossham Street,2023-06-18T02:40:00.000+00:00,transformer,,Temperature,C,37.4
112291,Cossham Street,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112291,Cossham Street,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.01
112291,Cossham Street,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112291,Cossham Street,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
112291,Cossham Street,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112291,Cossham Street,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.09
112291,Cossham Street,2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
112291,Cossham Street,2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
112291,Cossham Street,2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
112291,Cossham Street,2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.77
112291,Cossham Street,2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.54
112291,Cossham Street,2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
112291,Cossham Street,2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
112291,Cossham Street,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
112291,Cossham Street,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
112291,Cossham Street,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
112291,Cossham Street,2023-06-18T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-18T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.57
112291,Cossham Street,2023-06-18T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.77
112291,Cossham Street,2023-06-18T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.5
112291,Cossham Street,2023-06-18T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.74
112291,Cossham Street,2023-06-18T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.52
112291,Cossham Street,2023-06-18T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.3
112291,Cossham Street,2023-06-18T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.4
112291,Cossham Street,2023-06-18T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.3
112291,Cossham Street,2023-06-18T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.8
112291,Cossham Street,2023-06-18T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-18T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-18T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
112291,Cossham Street,2023-06-18T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.25
112291,Cossham Street,2023-06-18T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.78
112291,Cossham Street,2023-06-18T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.19
112291,Cossham Street,2023-06-18T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
112291,Cossham Street,2023-06-18T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.4
112291,Cossham Street,2023-06-18T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
112291,Cossham Street,2023-06-18T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
112291,Cossham Street,2023-06-18T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-18T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-18T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-18T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.06
112291,Cossham Street,2023-06-18T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.09
112291,Cossham Street,2023-06-18T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.53
112291,Cossham Street,2023-06-18T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
112291,Cossham Street,2023-06-18T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.3
112291,Cossham Street,2023-06-18T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.7
112291,Cossham Street,2023-06-18T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.1
112291,Cossham Street,2023-06-18T02:30:00.000+00:00,transformer,,Temperature,C,37.5
112291,Cossham Street,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112291,Cossham Street,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.21
112291,Cossham Street,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112291,Cossham Street,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.41
112291,Cossham Street,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112291,Cossham Street,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.28
112291,Cossham Street,2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
112291,Cossham Street,2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
112291,Cossham Street,2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
112291,Cossham Street,2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.92
112291,Cossham Street,2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.5
112291,Cossham Street,2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.86
112291,Cossham Street,2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
112291,Cossham Street,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
112291,Cossham Street,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
112291,Cossham Street,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
112291,Cossham Street,2023-06-18T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-06-18T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.97
112291,Cossham Street,2023-06-18T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.87
112291,Cossham Street,2023-06-18T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.48
112291,Cossham Street,2023-06-18T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.79
112291,Cossham Street,2023-06-18T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.88
112291,Cossham Street,2023-06-18T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.8
112291,Cossham Street,2023-06-18T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.3
112291,Cossham Street,2023-06-18T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.4
112291,Cossham Street,2023-06-18T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.3
112291,Cossham Street,2023-06-18T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-18T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-18T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
112291,Cossham Street,2023-06-18T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.25
112291,Cossham Street,2023-06-18T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.55
112291,Cossham Street,2023-06-18T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.33
112291,Cossham Street,2023-06-18T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
112291,Cossham Street,2023-06-18T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.3
112291,Cossham Street,2023-06-18T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
112291,Cossham Street,2023-06-18T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
112291,Cossham Street,2023-06-18T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-18T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-18T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-18T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.01
112291,Cossham Street,2023-06-18T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.37
112291,Cossham Street,2023-06-18T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.78
112291,Cossham Street,2023-06-18T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.5
112291,Cossham Street,2023-06-18T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.3
