Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-18T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.3
112291,Cossham Street,2023-06-18T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.5
112291,Cossham Street,2023-06-18T02:20:00.000+00:00,transformer,,Temperature,C,37.5
112291,Cossham Street,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112291,Cossham Street,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.97
112291,Cossham Street,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112291,Cossham Street,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
112291,Cossham Street,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112291,Cossham Street,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.97
112291,Cossham Street,2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
112291,Cossham Street,2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
112291,Cossham Street,2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
112291,Cossham Street,2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.98
112291,Cossham Street,2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.02
112291,Cossham Street,2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.98
112291,Cossham Street,2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
112291,Cossham Street,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
112291,Cossham Street,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
112291,Cossham Street,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
112291,Cossham Street,2023-06-18T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-18T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.33
112291,Cossham Street,2023-06-18T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.77
112291,Cossham Street,2023-06-18T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.85
112291,Cossham Street,2023-06-18T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.42
112291,Cossham Street,2023-06-18T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.43
112291,Cossham Street,2023-06-18T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.7
112291,Cossham Street,2023-06-18T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.0
112291,Cossham Street,2023-06-18T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.4
112291,Cossham Street,2023-06-18T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.1
112291,Cossham Street,2023-06-18T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-18T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-06-18T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
112291,Cossham Street,2023-06-18T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.33
112291,Cossham Street,2023-06-18T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.27
112291,Cossham Street,2023-06-18T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.69
112291,Cossham Street,2023-06-18T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
112291,Cossham Street,2023-06-18T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.4
112291,Cossham Street,2023-06-18T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
112291,Cossham Street,2023-06-18T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.7
112291,Cossham Street,2023-06-18T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-18T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-18T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-18T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.91
112291,Cossham Street,2023-06-18T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.39
112291,Cossham Street,2023-06-18T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.86
112291,Cossham Street,2023-06-18T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
112291,Cossham Street,2023-06-18T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.1
112291,Cossham Street,2023-06-18T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.0
112291,Cossham Street,2023-06-18T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.5
112291,Cossham Street,2023-06-18T02:10:00.000+00:00,transformer,,Temperature,C,37.6
112291,Cossham Street,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112291,Cossham Street,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
112291,Cossham Street,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112291,Cossham Street,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
112291,Cossham Street,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112291,Cossham Street,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.51
112291,Cossham Street,2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
112291,Cossham Street,2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
112291,Cossham Street,2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
112291,Cossham Street,2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.37
112291,Cossham Street,2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.99
112291,Cossham Street,2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.14
112291,Cossham Street,2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
112291,Cossham Street,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
112291,Cossham Street,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
112291,Cossham Street,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
112291,Cossham Street,2023-06-18T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-18T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.89
112291,Cossham Street,2023-06-18T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.73
112291,Cossham Street,2023-06-18T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.74
112291,Cossham Street,2023-06-18T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.56
112291,Cossham Street,2023-06-18T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.33
112291,Cossham Street,2023-06-18T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.0
112291,Cossham Street,2023-06-18T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.0
112291,Cossham Street,2023-06-18T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.5
112291,Cossham Street,2023-06-18T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.9
112291,Cossham Street,2023-06-18T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-18T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-18T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
112291,Cossham Street,2023-06-18T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.14
112291,Cossham Street,2023-06-18T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.18
112291,Cossham Street,2023-06-18T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.19
112291,Cossham Street,2023-06-18T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
112291,Cossham Street,2023-06-18T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.1
112291,Cossham Street,2023-06-18T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
112291,Cossham Street,2023-06-18T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.1
112291,Cossham Street,2023-06-18T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-18T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-18T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-18T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.5
112291,Cossham Street,2023-06-18T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.89
112291,Cossham Street,2023-06-18T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.22
112291,Cossham Street,2023-06-18T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
112291,Cossham Street,2023-06-18T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.9
112291,Cossham Street,2023-06-18T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.9
112291,Cossham Street,2023-06-18T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.8
112291,Cossham Street,2023-06-18T02:00:00.000+00:00,transformer,,Temperature,C,37.7
112291,Cossham Street,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112291,Cossham Street,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
112291,Cossham Street,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112291,Cossham Street,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
112291,Cossham Street,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112291,Cossham Street,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
112291,Cossham Street,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
112291,Cossham Street,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
112291,Cossham Street,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
112291,Cossham Street,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.61
112291,Cossham Street,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.66
112291,Cossham Street,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.41
112291,Cossham Street,2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
112291,Cossham Street,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
112291,Cossham Street,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
112291,Cossham Street,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
112291,Cossham Street,2023-06-18T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-18T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.88
112291,Cossham Street,2023-06-18T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.51
112291,Cossham Street,2023-06-18T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.61
112291,Cossham Street,2023-06-18T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.12
112291,Cossham Street,2023-06-18T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.24
112291,Cossham Street,2023-06-18T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.2
112291,Cossham Street,2023-06-18T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.5
112291,Cossham Street,2023-06-18T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.9
112291,Cossham Street,2023-06-18T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.3
112291,Cossham Street,2023-06-18T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-18T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-18T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
112291,Cossham Street,2023-06-18T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.96
112291,Cossham Street,2023-06-18T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.28
112291,Cossham Street,2023-06-18T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.35
112291,Cossham Street,2023-06-18T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
112291,Cossham Street,2023-06-18T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.3
112291,Cossham Street,2023-06-18T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
112291,Cossham Street,2023-06-18T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
112291,Cossham Street,2023-06-18T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-18T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-18T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
112291,Cossham Street,2023-06-18T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.91
112291,Cossham Street,2023-06-18T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.7
112291,Cossham Street,2023-06-18T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.54
112291,Cossham Street,2023-06-18T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.7
112291,Cossham Street,2023-06-18T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.4
112291,Cossham Street,2023-06-18T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.7
112291,Cossham Street,2023-06-18T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.5
112291,Cossham Street,2023-06-18T01:50:00.000+00:00,transformer,,Temperature,C,37.8
112291,Cossham Street,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112291,Cossham Street,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
112291,Cossham Street,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112291,Cossham Street,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
112291,Cossham Street,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112291,Cossham Street,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
112291,Cossham Street,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
112291,Cossham Street,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
112291,Cossham Street,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
112291,Cossham Street,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.62
112291,Cossham Street,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.25
112291,Cossham Street,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.73
112291,Cossham Street,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
112291,Cossham Street,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
112291,Cossham Street,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
112291,Cossham Street,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
112291,Cossham Street,2023-06-18T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-18T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.0
112291,Cossham Street,2023-06-18T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-18T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.93
112291,Cossham Street,2023-06-18T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.6
112291,Cossham Street,2023-06-18T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.2
112291,Cossham Street,2023-06-18T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.5
112291,Cossham Street,2023-06-18T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.2
112291,Cossham Street,2023-06-18T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.6
112291,Cossham Street,2023-06-18T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.7
112291,Cossham Street,2023-06-18T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-18T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-18T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112291,Cossham Street,2023-06-18T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.03
112291,Cossham Street,2023-06-18T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.42
112291,Cossham Street,2023-06-18T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.75
112291,Cossham Street,2023-06-18T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
112291,Cossham Street,2023-06-18T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.6
112291,Cossham Street,2023-06-18T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
112291,Cossham Street,2023-06-18T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
112291,Cossham Street,2023-06-18T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-18T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-18T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
112291,Cossham Street,2023-06-18T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.12
112291,Cossham Street,2023-06-18T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.53
112291,Cossham Street,2023-06-18T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.53
112291,Cossham Street,2023-06-18T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.5
112291,Cossham Street,2023-06-18T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.7
112291,Cossham Street,2023-06-18T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.8
112291,Cossham Street,2023-06-18T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.6
112291,Cossham Street,2023-06-18T01:40:00.000+00:00,transformer,,Temperature,C,37.8
112291,Cossham Street,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112291,Cossham Street,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.93
112291,Cossham Street,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112291,Cossham Street,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.44
112291,Cossham Street,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112291,Cossham Street,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.81
112291,Cossham Street,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
112291,Cossham Street,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
112291,Cossham Street,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
112291,Cossham Street,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.02
112291,Cossham Street,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.64
112291,Cossham Street,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.6
112291,Cossham Street,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
112291,Cossham Street,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
112291,Cossham Street,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
112291,Cossham Street,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
112291,Cossham Street,2023-06-18T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-18T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.96
112291,Cossham Street,2023-06-18T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.7
112291,Cossham Street,2023-06-18T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.48
112291,Cossham Street,2023-06-18T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.93
112291,Cossham Street,2023-06-18T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.22
112291,Cossham Street,2023-06-18T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.8
112291,Cossham Street,2023-06-18T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.4
112291,Cossham Street,2023-06-18T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.8
112291,Cossham Street,2023-06-18T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.2
112291,Cossham Street,2023-06-18T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-18T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-18T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
112291,Cossham Street,2023-06-18T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.93
112291,Cossham Street,2023-06-18T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.53
112291,Cossham Street,2023-06-18T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.56
112291,Cossham Street,2023-06-18T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
112291,Cossham Street,2023-06-18T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.4
112291,Cossham Street,2023-06-18T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
112291,Cossham Street,2023-06-18T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
112291,Cossham Street,2023-06-18T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-18T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-18T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-18T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.32
112291,Cossham Street,2023-06-18T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.59
112291,Cossham Street,2023-06-18T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.87
112291,Cossham Street,2023-06-18T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
112291,Cossham Street,2023-06-18T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.4
112291,Cossham Street,2023-06-18T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.0
112291,Cossham Street,2023-06-18T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.9
112291,Cossham Street,2023-06-18T01:30:00.000+00:00,transformer,,Temperature,C,37.9
112291,Cossham Street,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112291,Cossham Street,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
112291,Cossham Street,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112291,Cossham Street,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
112291,Cossham Street,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112291,Cossham Street,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.79
112291,Cossham Street,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
112291,Cossham Street,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
112291,Cossham Street,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
112291,Cossham Street,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.85
112291,Cossham Street,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.5
112291,Cossham Street,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.7
112291,Cossham Street,2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
112291,Cossham Street,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
112291,Cossham Street,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
112291,Cossham Street,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
112291,Cossham Street,2023-06-18T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-18T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.81
112291,Cossham Street,2023-06-18T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.93
112291,Cossham Street,2023-06-18T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.65
112291,Cossham Street,2023-06-18T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.18
112291,Cossham Street,2023-06-18T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.18
112291,Cossham Street,2023-06-18T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.4
112291,Cossham Street,2023-06-18T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.4
112291,Cossham Street,2023-06-18T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.6
112291,Cossham Street,2023-06-18T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.4
112291,Cossham Street,2023-06-18T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-18T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-18T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
112291,Cossham Street,2023-06-18T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.02
112291,Cossham Street,2023-06-18T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.76
112291,Cossham Street,2023-06-18T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.94
112291,Cossham Street,2023-06-18T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
112291,Cossham Street,2023-06-18T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.8
112291,Cossham Street,2023-06-18T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
112291,Cossham Street,2023-06-18T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
112291,Cossham Street,2023-06-18T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-18T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-18T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-18T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.22
112291,Cossham Street,2023-06-18T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.25
112291,Cossham Street,2023-06-18T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.0
112291,Cossham Street,2023-06-18T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
112291,Cossham Street,2023-06-18T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.4
112291,Cossham Street,2023-06-18T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.8
112291,Cossham Street,2023-06-18T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.3
112291,Cossham Street,2023-06-18T01:20:00.000+00:00,transformer,,Temperature,C,38.0
112291,Cossham Street,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112291,Cossham Street,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
112291,Cossham Street,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112291,Cossham Street,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
112291,Cossham Street,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112291,Cossham Street,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
112291,Cossham Street,2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
112291,Cossham Street,2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
112291,Cossham Street,2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
112291,Cossham Street,2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.19
112291,Cossham Street,2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.15
112291,Cossham Street,2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.84
112291,Cossham Street,2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
112291,Cossham Street,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
112291,Cossham Street,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
112291,Cossham Street,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
112291,Cossham Street,2023-06-18T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-18T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.84
112291,Cossham Street,2023-06-18T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.09
112291,Cossham Street,2023-06-18T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.61
112291,Cossham Street,2023-06-18T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.86
112291,Cossham Street,2023-06-18T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.86
112291,Cossham Street,2023-06-18T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.6
112291,Cossham Street,2023-06-18T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.3
112291,Cossham Street,2023-06-18T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.2
112291,Cossham Street,2023-06-18T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.7
112291,Cossham Street,2023-06-18T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-18T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-18T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
112291,Cossham Street,2023-06-18T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.29
112291,Cossham Street,2023-06-18T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.98
112291,Cossham Street,2023-06-18T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.98
112291,Cossham Street,2023-06-18T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
112291,Cossham Street,2023-06-18T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
112291,Cossham Street,2023-06-18T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
112291,Cossham Street,2023-06-18T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.9
112291,Cossham Street,2023-06-18T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-18T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-18T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-18T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.53
112291,Cossham Street,2023-06-18T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.59
112291,Cossham Street,2023-06-18T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.01
112291,Cossham Street,2023-06-18T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
112291,Cossham Street,2023-06-18T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.0
112291,Cossham Street,2023-06-18T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.6
112291,Cossham Street,2023-06-18T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.9
112291,Cossham Street,2023-06-18T01:10:00.000+00:00,transformer,,Temperature,C,38.1
112291,Cossham Street,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112291,Cossham Street,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
112291,Cossham Street,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112291,Cossham Street,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
112291,Cossham Street,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112291,Cossham Street,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
112291,Cossham Street,2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
112291,Cossham Street,2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
112291,Cossham Street,2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
112291,Cossham Street,2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.57
112291,Cossham Street,2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.54
112291,Cossham Street,2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.75
112291,Cossham Street,2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
112291,Cossham Street,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
112291,Cossham Street,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
112291,Cossham Street,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
112291,Cossham Street,2023-06-18T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-18T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.59
112291,Cossham Street,2023-06-18T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.05
112291,Cossham Street,2023-06-18T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.27
112291,Cossham Street,2023-06-18T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.71
112291,Cossham Street,2023-06-18T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.32
112291,Cossham Street,2023-06-18T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.5
112291,Cossham Street,2023-06-18T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.0
112291,Cossham Street,2023-06-18T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.2
112291,Cossham Street,2023-06-18T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.6
112291,Cossham Street,2023-06-18T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-18T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-18T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
112291,Cossham Street,2023-06-18T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.46
112291,Cossham Street,2023-06-18T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.07
112291,Cossham Street,2023-06-18T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.85
112291,Cossham Street,2023-06-18T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
112291,Cossham Street,2023-06-18T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.1
112291,Cossham Street,2023-06-18T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
112291,Cossham Street,2023-06-18T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.5
112291,Cossham Street,2023-06-18T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-18T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-18T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-18T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.7
112291,Cossham Street,2023-06-18T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.09
112291,Cossham Street,2023-06-18T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.8
112291,Cossham Street,2023-06-18T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
112291,Cossham Street,2023-06-18T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.5
112291,Cossham Street,2023-06-18T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.4
112291,Cossham Street,2023-06-18T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
112291,Cossham Street,2023-06-18T01:00:00.000+00:00,transformer,,Temperature,C,38.1
112291,Cossham Street,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112291,Cossham Street,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
112291,Cossham Street,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112291,Cossham Street,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
112291,Cossham Street,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112291,Cossham Street,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
112291,Cossham Street,2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
112291,Cossham Street,2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
112291,Cossham Street,2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
112291,Cossham Street,2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.55
112291,Cossham Street,2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.33
112291,Cossham Street,2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.49
112291,Cossham Street,2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
112291,Cossham Street,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
112291,Cossham Street,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
112291,Cossham Street,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
112291,Cossham Street,2023-06-18T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-18T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.6
112291,Cossham Street,2023-06-18T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.16
112291,Cossham Street,2023-06-18T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.5
112291,Cossham Street,2023-06-18T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.7
112291,Cossham Street,2023-06-18T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.65
112291,Cossham Street,2023-06-18T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.6
112291,Cossham Street,2023-06-18T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.2
112291,Cossham Street,2023-06-18T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.2
112291,Cossham Street,2023-06-18T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.1
112291,Cossham Street,2023-06-18T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-18T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-18T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
112291,Cossham Street,2023-06-18T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.45
112291,Cossham Street,2023-06-18T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.87
112291,Cossham Street,2023-06-18T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.56
112291,Cossham Street,2023-06-18T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
112291,Cossham Street,2023-06-18T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.0
112291,Cossham Street,2023-06-18T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
112291,Cossham Street,2023-06-18T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.3
112291,Cossham Street,2023-06-18T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-18T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-18T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-18T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.75
112291,Cossham Street,2023-06-18T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.49
112291,Cossham Street,2023-06-18T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.93
112291,Cossham Street,2023-06-18T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.3
112291,Cossham Street,2023-06-18T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.9
112291,Cossham Street,2023-06-18T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.9
112291,Cossham Street,2023-06-18T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.3
112291,Cossham Street,2023-06-18T00:50:00.000+00:00,transformer,,Temperature,C,38.2
112291,Cossham Street,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112291,Cossham Street,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.39
112291,Cossham Street,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112291,Cossham Street,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.83
112291,Cossham Street,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112291,Cossham Street,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.4
112291,Cossham Street,2023-06-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
112291,Cossham Street,2023-06-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
112291,Cossham Street,2023-06-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
112291,Cossham Street,2023-06-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.14
112291,Cossham Street,2023-06-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.58
112291,Cossham Street,2023-06-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.19
112291,Cossham Street,2023-06-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
112291,Cossham Street,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
112291,Cossham Street,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
112291,Cossham Street,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
112291,Cossham Street,2023-06-18T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-18T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.03
112291,Cossham Street,2023-06-18T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.69
112291,Cossham Street,2023-06-18T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.36
112291,Cossham Street,2023-06-18T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.59
112291,Cossham Street,2023-06-18T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.86
112291,Cossham Street,2023-06-18T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.8
112291,Cossham Street,2023-06-18T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.7
112291,Cossham Street,2023-06-18T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.4
112291,Cossham Street,2023-06-18T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.9
112291,Cossham Street,2023-06-18T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-18T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-18T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
112291,Cossham Street,2023-06-18T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.5
112291,Cossham Street,2023-06-18T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.36
112291,Cossham Street,2023-06-18T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.46
112291,Cossham Street,2023-06-18T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
112291,Cossham Street,2023-06-18T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.2
112291,Cossham Street,2023-06-18T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
112291,Cossham Street,2023-06-18T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
112291,Cossham Street,2023-06-18T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-06-18T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-18T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-18T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.63
112291,Cossham Street,2023-06-18T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.7
112291,Cossham Street,2023-06-18T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.97
112291,Cossham Street,2023-06-18T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
112291,Cossham Street,2023-06-18T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.2
112291,Cossham Street,2023-06-18T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.8
112291,Cossham Street,2023-06-18T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.1
112291,Cossham Street,2023-06-18T00:40:00.000+00:00,transformer,,Temperature,C,38.3
112291,Cossham Street,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112291,Cossham Street,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.87
112291,Cossham Street,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112291,Cossham Street,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.39
112291,Cossham Street,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112291,Cossham Street,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.77
112291,Cossham Street,2023-06-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
112291,Cossham Street,2023-06-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
112291,Cossham Street,2023-06-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
112291,Cossham Street,2023-06-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.73
112291,Cossham Street,2023-06-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.09
112291,Cossham Street,2023-06-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.18
112291,Cossham Street,2023-06-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
112291,Cossham Street,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
112291,Cossham Street,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
112291,Cossham Street,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
112291,Cossham Street,2023-06-18T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-18T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.87
112291,Cossham Street,2023-06-18T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.61
112291,Cossham Street,2023-06-18T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.72
112291,Cossham Street,2023-06-18T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.87
112291,Cossham Street,2023-06-18T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.94
112291,Cossham Street,2023-06-18T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.7
112291,Cossham Street,2023-06-18T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.6
112291,Cossham Street,2023-06-18T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.3
112291,Cossham Street,2023-06-18T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.1
112291,Cossham Street,2023-06-18T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-18T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-18T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
112291,Cossham Street,2023-06-18T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.26
112291,Cossham Street,2023-06-18T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.39
112291,Cossham Street,2023-06-18T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.33
112291,Cossham Street,2023-06-18T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
112291,Cossham Street,2023-06-18T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.7
112291,Cossham Street,2023-06-18T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
112291,Cossham Street,2023-06-18T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
112291,Cossham Street,2023-06-18T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-06-18T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-18T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-18T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.83
112291,Cossham Street,2023-06-18T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.02
112291,Cossham Street,2023-06-18T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.12
112291,Cossham Street,2023-06-18T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.2
112291,Cossham Street,2023-06-18T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.0
112291,Cossham Street,2023-06-18T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.7
112291,Cossham Street,2023-06-18T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.5
112291,Cossham Street,2023-06-18T00:30:00.000+00:00,transformer,,Temperature,C,38.3
112291,Cossham Street,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112291,Cossham Street,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.93
112291,Cossham Street,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112291,Cossham Street,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
112291,Cossham Street,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112291,Cossham Street,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.84
112291,Cossham Street,2023-06-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
112291,Cossham Street,2023-06-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
112291,Cossham Street,2023-06-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
112291,Cossham Street,2023-06-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.02
112291,Cossham Street,2023-06-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.24
112291,Cossham Street,2023-06-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.53
112291,Cossham Street,2023-06-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
112291,Cossham Street,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
112291,Cossham Street,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
112291,Cossham Street,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
112291,Cossham Street,2023-06-18T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-18T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.88
112291,Cossham Street,2023-06-18T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.04
112291,Cossham Street,2023-06-18T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.1
112291,Cossham Street,2023-06-18T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.2
