Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-18T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.5
112291,Cossham Street,2023-06-18T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.7
112291,Cossham Street,2023-06-18T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.0
112291,Cossham Street,2023-06-18T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.9
112291,Cossham Street,2023-06-18T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.4
112291,Cossham Street,2023-06-18T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-18T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-18T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
112291,Cossham Street,2023-06-18T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.07
112291,Cossham Street,2023-06-18T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.62
112291,Cossham Street,2023-06-18T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.32
112291,Cossham Street,2023-06-18T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
112291,Cossham Street,2023-06-18T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
112291,Cossham Street,2023-06-18T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
112291,Cossham Street,2023-06-18T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
112291,Cossham Street,2023-06-18T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-18T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-18T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-18T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.94
112291,Cossham Street,2023-06-18T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.9
112291,Cossham Street,2023-06-18T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.43
112291,Cossham Street,2023-06-18T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.7
112291,Cossham Street,2023-06-18T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.4
112291,Cossham Street,2023-06-18T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.2
112291,Cossham Street,2023-06-18T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.6
112291,Cossham Street,2023-06-18T00:20:00.000+00:00,transformer,,Temperature,C,38.4
112291,Cossham Street,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112291,Cossham Street,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.03
112291,Cossham Street,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112291,Cossham Street,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
112291,Cossham Street,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112291,Cossham Street,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.05
112291,Cossham Street,2023-06-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
112291,Cossham Street,2023-06-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
112291,Cossham Street,2023-06-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
112291,Cossham Street,2023-06-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
112291,Cossham Street,2023-06-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,29.06
112291,Cossham Street,2023-06-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.74
112291,Cossham Street,2023-06-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
112291,Cossham Street,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
112291,Cossham Street,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
112291,Cossham Street,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
112291,Cossham Street,2023-06-18T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-18T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.19
112291,Cossham Street,2023-06-18T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.83
112291,Cossham Street,2023-06-18T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.59
112291,Cossham Street,2023-06-18T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.29
112291,Cossham Street,2023-06-18T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.8
112291,Cossham Street,2023-06-18T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.3
112291,Cossham Street,2023-06-18T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.9
112291,Cossham Street,2023-06-18T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.7
112291,Cossham Street,2023-06-18T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.2
112291,Cossham Street,2023-06-18T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-18T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-18T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
112291,Cossham Street,2023-06-18T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.05
112291,Cossham Street,2023-06-18T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.29
112291,Cossham Street,2023-06-18T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.15
112291,Cossham Street,2023-06-18T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
112291,Cossham Street,2023-06-18T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.0
112291,Cossham Street,2023-06-18T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
112291,Cossham Street,2023-06-18T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.9
112291,Cossham Street,2023-06-18T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-18T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-18T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.37
112291,Cossham Street,2023-06-18T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.5
112291,Cossham Street,2023-06-18T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.49
112291,Cossham Street,2023-06-18T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.75
112291,Cossham Street,2023-06-18T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
112291,Cossham Street,2023-06-18T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.0
112291,Cossham Street,2023-06-18T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.8
112291,Cossham Street,2023-06-18T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.7
112291,Cossham Street,2023-06-18T00:10:00.000+00:00,transformer,,Temperature,C,38.5
112291,Cossham Street,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112291,Cossham Street,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
112291,Cossham Street,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112291,Cossham Street,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
112291,Cossham Street,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112291,Cossham Street,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
112291,Cossham Street,2023-06-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
112291,Cossham Street,2023-06-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
112291,Cossham Street,2023-06-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
112291,Cossham Street,2023-06-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.38
112291,Cossham Street,2023-06-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,31.18
112291,Cossham Street,2023-06-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.42
112291,Cossham Street,2023-06-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
112291,Cossham Street,2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
112291,Cossham Street,2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
112291,Cossham Street,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
112291,Cossham Street,2023-06-18T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-18T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.24
112291,Cossham Street,2023-06-18T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.62
112291,Cossham Street,2023-06-18T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.94
112291,Cossham Street,2023-06-18T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.45
112291,Cossham Street,2023-06-18T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.39
112291,Cossham Street,2023-06-18T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.3
112291,Cossham Street,2023-06-18T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.5
112291,Cossham Street,2023-06-18T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.3
112291,Cossham Street,2023-06-18T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.6
112291,Cossham Street,2023-06-18T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-18T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-18T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112291,Cossham Street,2023-06-18T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.12
112291,Cossham Street,2023-06-18T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.57
112291,Cossham Street,2023-06-18T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.95
112291,Cossham Street,2023-06-18T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
112291,Cossham Street,2023-06-18T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.0
112291,Cossham Street,2023-06-18T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
112291,Cossham Street,2023-06-18T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.4
112291,Cossham Street,2023-06-18T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-18T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-18T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-18T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.75
112291,Cossham Street,2023-06-18T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.88
112291,Cossham Street,2023-06-18T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.13
112291,Cossham Street,2023-06-18T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.1
112291,Cossham Street,2023-06-18T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.2
112291,Cossham Street,2023-06-18T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.2
112291,Cossham Street,2023-06-18T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.3
112291,Cossham Street,2023-06-18T00:00:00.000+00:00,transformer,,Temperature,C,38.5
112291,Cossham Street,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112291,Cossham Street,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
112291,Cossham Street,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112291,Cossham Street,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
112291,Cossham Street,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112291,Cossham Street,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
112291,Cossham Street,2023-06-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
112291,Cossham Street,2023-06-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
112291,Cossham Street,2023-06-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
112291,Cossham Street,2023-06-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.82
112291,Cossham Street,2023-06-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,33.13
112291,Cossham Street,2023-06-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.27
112291,Cossham Street,2023-06-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
112291,Cossham Street,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
112291,Cossham Street,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
112291,Cossham Street,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
112291,Cossham Street,2023-06-17T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-17T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.28
112291,Cossham Street,2023-06-17T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.88
112291,Cossham Street,2023-06-17T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.46
112291,Cossham Street,2023-06-17T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.38
112291,Cossham Street,2023-06-17T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.98
112291,Cossham Street,2023-06-17T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.1
112291,Cossham Street,2023-06-17T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.2
112291,Cossham Street,2023-06-17T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.2
112291,Cossham Street,2023-06-17T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.1
112291,Cossham Street,2023-06-17T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-17T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-17T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
112291,Cossham Street,2023-06-17T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.39
112291,Cossham Street,2023-06-17T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.2
112291,Cossham Street,2023-06-17T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.85
112291,Cossham Street,2023-06-17T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
112291,Cossham Street,2023-06-17T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.0
112291,Cossham Street,2023-06-17T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
112291,Cossham Street,2023-06-17T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.9
112291,Cossham Street,2023-06-17T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-17T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-17T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-17T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.07
112291,Cossham Street,2023-06-17T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.41
112291,Cossham Street,2023-06-17T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.37
112291,Cossham Street,2023-06-17T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.1
112291,Cossham Street,2023-06-17T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.2
112291,Cossham Street,2023-06-17T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.2
112291,Cossham Street,2023-06-17T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.1
112291,Cossham Street,2023-06-17T23:50:00.000+00:00,transformer,,Temperature,C,38.6
112291,Cossham Street,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112291,Cossham Street,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
112291,Cossham Street,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112291,Cossham Street,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
112291,Cossham Street,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112291,Cossham Street,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
112291,Cossham Street,2023-06-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
112291,Cossham Street,2023-06-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
112291,Cossham Street,2023-06-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.05
112291,Cossham Street,2023-06-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,34.3
112291,Cossham Street,2023-06-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.33
112291,Cossham Street,2023-06-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
112291,Cossham Street,2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
112291,Cossham Street,2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
112291,Cossham Street,2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
112291,Cossham Street,2023-06-17T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-17T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.78
112291,Cossham Street,2023-06-17T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.26
112291,Cossham Street,2023-06-17T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.52
112291,Cossham Street,2023-06-17T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.63
112291,Cossham Street,2023-06-17T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.66
112291,Cossham Street,2023-06-17T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.1
112291,Cossham Street,2023-06-17T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.9
112291,Cossham Street,2023-06-17T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.4
112291,Cossham Street,2023-06-17T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.8
112291,Cossham Street,2023-06-17T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.39
112291,Cossham Street,2023-06-17T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-17T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112291,Cossham Street,2023-06-17T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.83
112291,Cossham Street,2023-06-17T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.92
112291,Cossham Street,2023-06-17T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.11
112291,Cossham Street,2023-06-17T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
112291,Cossham Street,2023-06-17T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.6
112291,Cossham Street,2023-06-17T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
112291,Cossham Street,2023-06-17T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.7
112291,Cossham Street,2023-06-17T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-17T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
112291,Cossham Street,2023-06-17T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-17T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.97
112291,Cossham Street,2023-06-17T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.9
112291,Cossham Street,2023-06-17T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.05
112291,Cossham Street,2023-06-17T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.0
112291,Cossham Street,2023-06-17T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.9
112291,Cossham Street,2023-06-17T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.2
112291,Cossham Street,2023-06-17T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.2
112291,Cossham Street,2023-06-17T23:40:00.000+00:00,transformer,,Temperature,C,38.8
112291,Cossham Street,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112291,Cossham Street,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
112291,Cossham Street,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112291,Cossham Street,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
112291,Cossham Street,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112291,Cossham Street,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
112291,Cossham Street,2023-06-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
112291,Cossham Street,2023-06-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
112291,Cossham Street,2023-06-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.75
112291,Cossham Street,2023-06-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,34.5
112291,Cossham Street,2023-06-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.11
112291,Cossham Street,2023-06-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
112291,Cossham Street,2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
112291,Cossham Street,2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
112291,Cossham Street,2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
112291,Cossham Street,2023-06-17T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-17T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.73
112291,Cossham Street,2023-06-17T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.68
112291,Cossham Street,2023-06-17T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.29
112291,Cossham Street,2023-06-17T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.33
112291,Cossham Street,2023-06-17T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.26
112291,Cossham Street,2023-06-17T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.8
112291,Cossham Street,2023-06-17T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.6
112291,Cossham Street,2023-06-17T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.8
112291,Cossham Street,2023-06-17T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.7
112291,Cossham Street,2023-06-17T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-17T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-17T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
112291,Cossham Street,2023-06-17T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.02
112291,Cossham Street,2023-06-17T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.62
112291,Cossham Street,2023-06-17T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.83
112291,Cossham Street,2023-06-17T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
112291,Cossham Street,2023-06-17T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.2
112291,Cossham Street,2023-06-17T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
112291,Cossham Street,2023-06-17T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
112291,Cossham Street,2023-06-17T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-17T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-17T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-17T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.58
112291,Cossham Street,2023-06-17T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.57
112291,Cossham Street,2023-06-17T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.37
112291,Cossham Street,2023-06-17T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.5
112291,Cossham Street,2023-06-17T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.5
112291,Cossham Street,2023-06-17T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.0
112291,Cossham Street,2023-06-17T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.4
112291,Cossham Street,2023-06-17T23:30:00.000+00:00,transformer,,Temperature,C,38.8
112291,Cossham Street,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112291,Cossham Street,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
112291,Cossham Street,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112291,Cossham Street,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
112291,Cossham Street,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
112291,Cossham Street,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
112291,Cossham Street,2023-06-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
112291,Cossham Street,2023-06-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
112291,Cossham Street,2023-06-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
112291,Cossham Street,2023-06-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,25.09
112291,Cossham Street,2023-06-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,32.74
112291,Cossham Street,2023-06-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.36
112291,Cossham Street,2023-06-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
112291,Cossham Street,2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
112291,Cossham Street,2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
112291,Cossham Street,2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
112291,Cossham Street,2023-06-17T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-17T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.71
112291,Cossham Street,2023-06-17T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.9
112291,Cossham Street,2023-06-17T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.65
112291,Cossham Street,2023-06-17T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.79
112291,Cossham Street,2023-06-17T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.51
112291,Cossham Street,2023-06-17T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.7
112291,Cossham Street,2023-06-17T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.4
112291,Cossham Street,2023-06-17T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.1
112291,Cossham Street,2023-06-17T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.2
112291,Cossham Street,2023-06-17T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-17T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-17T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
112291,Cossham Street,2023-06-17T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.92
112291,Cossham Street,2023-06-17T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.83
112291,Cossham Street,2023-06-17T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.34
112291,Cossham Street,2023-06-17T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
112291,Cossham Street,2023-06-17T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.2
112291,Cossham Street,2023-06-17T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
112291,Cossham Street,2023-06-17T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.5
112291,Cossham Street,2023-06-17T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-17T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-06-17T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-17T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.19
112291,Cossham Street,2023-06-17T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.43
112291,Cossham Street,2023-06-17T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.67
112291,Cossham Street,2023-06-17T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
112291,Cossham Street,2023-06-17T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.0
112291,Cossham Street,2023-06-17T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.8
112291,Cossham Street,2023-06-17T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.4
112291,Cossham Street,2023-06-17T23:20:00.000+00:00,transformer,,Temperature,C,38.8
112291,Cossham Street,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112291,Cossham Street,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
112291,Cossham Street,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112291,Cossham Street,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
112291,Cossham Street,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112291,Cossham Street,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
112291,Cossham Street,2023-06-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
112291,Cossham Street,2023-06-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
112291,Cossham Street,2023-06-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
112291,Cossham Street,2023-06-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.17
112291,Cossham Street,2023-06-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,29.34
112291,Cossham Street,2023-06-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.5
112291,Cossham Street,2023-06-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
112291,Cossham Street,2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
112291,Cossham Street,2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
112291,Cossham Street,2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
112291,Cossham Street,2023-06-17T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-17T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.66
112291,Cossham Street,2023-06-17T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.02
112291,Cossham Street,2023-06-17T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.24
112291,Cossham Street,2023-06-17T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.15
112291,Cossham Street,2023-06-17T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.64
112291,Cossham Street,2023-06-17T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.2
112291,Cossham Street,2023-06-17T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.0
112291,Cossham Street,2023-06-17T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.3
112291,Cossham Street,2023-06-17T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.9
112291,Cossham Street,2023-06-17T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-17T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-17T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
112291,Cossham Street,2023-06-17T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.22
112291,Cossham Street,2023-06-17T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.03
112291,Cossham Street,2023-06-17T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.53
112291,Cossham Street,2023-06-17T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
112291,Cossham Street,2023-06-17T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.3
112291,Cossham Street,2023-06-17T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
112291,Cossham Street,2023-06-17T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.0
112291,Cossham Street,2023-06-17T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-17T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.39
112291,Cossham Street,2023-06-17T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.39
112291,Cossham Street,2023-06-17T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.47
112291,Cossham Street,2023-06-17T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.11
112291,Cossham Street,2023-06-17T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.53
112291,Cossham Street,2023-06-17T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.7
112291,Cossham Street,2023-06-17T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.0
112291,Cossham Street,2023-06-17T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.5
112291,Cossham Street,2023-06-17T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.0
112291,Cossham Street,2023-06-17T23:10:00.000+00:00,transformer,,Temperature,C,38.9
112291,Cossham Street,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112291,Cossham Street,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
112291,Cossham Street,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112291,Cossham Street,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
112291,Cossham Street,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
112291,Cossham Street,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
112291,Cossham Street,2023-06-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
112291,Cossham Street,2023-06-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
112291,Cossham Street,2023-06-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
112291,Cossham Street,2023-06-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.55
112291,Cossham Street,2023-06-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,33.12
112291,Cossham Street,2023-06-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.99
112291,Cossham Street,2023-06-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
112291,Cossham Street,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
112291,Cossham Street,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
112291,Cossham Street,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
112291,Cossham Street,2023-06-17T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.6
112291,Cossham Street,2023-06-17T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.04
112291,Cossham Street,2023-06-17T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.68
112291,Cossham Street,2023-06-17T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.88
112291,Cossham Street,2023-06-17T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.64
112291,Cossham Street,2023-06-17T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.73
112291,Cossham Street,2023-06-17T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.5
112291,Cossham Street,2023-06-17T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.2
112291,Cossham Street,2023-06-17T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.6
112291,Cossham Street,2023-06-17T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.4
112291,Cossham Street,2023-06-17T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-17T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-17T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
112291,Cossham Street,2023-06-17T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.16
112291,Cossham Street,2023-06-17T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.1
112291,Cossham Street,2023-06-17T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.68
112291,Cossham Street,2023-06-17T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
112291,Cossham Street,2023-06-17T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.1
112291,Cossham Street,2023-06-17T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
112291,Cossham Street,2023-06-17T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.1
112291,Cossham Street,2023-06-17T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-17T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-17T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-17T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.37
112291,Cossham Street,2023-06-17T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.31
112291,Cossham Street,2023-06-17T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.66
112291,Cossham Street,2023-06-17T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.7
112291,Cossham Street,2023-06-17T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.5
112291,Cossham Street,2023-06-17T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.3
112291,Cossham Street,2023-06-17T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.5
112291,Cossham Street,2023-06-17T23:00:00.000+00:00,transformer,,Temperature,C,39.0
112291,Cossham Street,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112291,Cossham Street,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
112291,Cossham Street,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112291,Cossham Street,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
112291,Cossham Street,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
112291,Cossham Street,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
112291,Cossham Street,2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
112291,Cossham Street,2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
112291,Cossham Street,2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
112291,Cossham Street,2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.83
112291,Cossham Street,2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,32.61
112291,Cossham Street,2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.81
112291,Cossham Street,2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
112291,Cossham Street,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
112291,Cossham Street,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
112291,Cossham Street,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
112291,Cossham Street,2023-06-17T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-17T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.1
112291,Cossham Street,2023-06-17T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-17T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.93
112291,Cossham Street,2023-06-17T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.89
112291,Cossham Street,2023-06-17T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.73
112291,Cossham Street,2023-06-17T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.9
112291,Cossham Street,2023-06-17T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.9
112291,Cossham Street,2023-06-17T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.7
112291,Cossham Street,2023-06-17T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.2
112291,Cossham Street,2023-06-17T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-17T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-17T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
112291,Cossham Street,2023-06-17T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.67
112291,Cossham Street,2023-06-17T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.94
112291,Cossham Street,2023-06-17T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.23
112291,Cossham Street,2023-06-17T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
112291,Cossham Street,2023-06-17T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.2
112291,Cossham Street,2023-06-17T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
112291,Cossham Street,2023-06-17T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.3
112291,Cossham Street,2023-06-17T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-17T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-17T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-17T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.58
112291,Cossham Street,2023-06-17T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.04
112291,Cossham Street,2023-06-17T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.21
112291,Cossham Street,2023-06-17T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
112291,Cossham Street,2023-06-17T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.3
112291,Cossham Street,2023-06-17T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.3
112291,Cossham Street,2023-06-17T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.9
112291,Cossham Street,2023-06-17T22:50:00.000+00:00,transformer,,Temperature,C,39.0
112291,Cossham Street,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112291,Cossham Street,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
112291,Cossham Street,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112291,Cossham Street,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
112291,Cossham Street,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112291,Cossham Street,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
112291,Cossham Street,2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
112291,Cossham Street,2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
112291,Cossham Street,2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
112291,Cossham Street,2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.86
112291,Cossham Street,2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.85
112291,Cossham Street,2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.48
112291,Cossham Street,2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
112291,Cossham Street,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
112291,Cossham Street,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
112291,Cossham Street,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
112291,Cossham Street,2023-06-17T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-17T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.03
112291,Cossham Street,2023-06-17T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-06-17T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.41
112291,Cossham Street,2023-06-17T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.77
112291,Cossham Street,2023-06-17T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.88
112291,Cossham Street,2023-06-17T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.7
112291,Cossham Street,2023-06-17T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.4
112291,Cossham Street,2023-06-17T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.6
112291,Cossham Street,2023-06-17T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.6
112291,Cossham Street,2023-06-17T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-17T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-17T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
112291,Cossham Street,2023-06-17T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.16
112291,Cossham Street,2023-06-17T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.34
112291,Cossham Street,2023-06-17T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.14
112291,Cossham Street,2023-06-17T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
112291,Cossham Street,2023-06-17T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.3
112291,Cossham Street,2023-06-17T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
112291,Cossham Street,2023-06-17T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
112291,Cossham Street,2023-06-17T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-17T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-17T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.21
112291,Cossham Street,2023-06-17T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.2
112291,Cossham Street,2023-06-17T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.42
112291,Cossham Street,2023-06-17T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.92
112291,Cossham Street,2023-06-17T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.7
112291,Cossham Street,2023-06-17T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.0
112291,Cossham Street,2023-06-17T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.7
112291,Cossham Street,2023-06-17T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.3
112291,Cossham Street,2023-06-17T22:40:00.000+00:00,transformer,,Temperature,C,39.1
112291,Cossham Street,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112291,Cossham Street,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
112291,Cossham Street,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112291,Cossham Street,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
112291,Cossham Street,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
112291,Cossham Street,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
112291,Cossham Street,2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
112291,Cossham Street,2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
112291,Cossham Street,2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
112291,Cossham Street,2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.56
112291,Cossham Street,2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.44
112291,Cossham Street,2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.41
112291,Cossham Street,2023-06-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
112291,Cossham Street,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
112291,Cossham Street,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
112291,Cossham Street,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
112291,Cossham Street,2023-06-17T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-17T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.71
112291,Cossham Street,2023-06-17T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.53
112291,Cossham Street,2023-06-17T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.1
112291,Cossham Street,2023-06-17T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.13
112291,Cossham Street,2023-06-17T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.58
112291,Cossham Street,2023-06-17T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.4
112291,Cossham Street,2023-06-17T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.8
112291,Cossham Street,2023-06-17T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.1
112291,Cossham Street,2023-06-17T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.5
112291,Cossham Street,2023-06-17T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-17T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-17T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
112291,Cossham Street,2023-06-17T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.81
112291,Cossham Street,2023-06-17T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.03
112291,Cossham Street,2023-06-17T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.62
112291,Cossham Street,2023-06-17T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
112291,Cossham Street,2023-06-17T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.1
112291,Cossham Street,2023-06-17T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
112291,Cossham Street,2023-06-17T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.6
112291,Cossham Street,2023-06-17T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-17T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-17T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-17T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.19
112291,Cossham Street,2023-06-17T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.27
112291,Cossham Street,2023-06-17T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.51
112291,Cossham Street,2023-06-17T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.9
112291,Cossham Street,2023-06-17T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.5
