Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-17T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.9
112291,Cossham Street,2023-06-17T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.9
112291,Cossham Street,2023-06-17T22:30:00.000+00:00,transformer,,Temperature,C,39.1
112291,Cossham Street,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112291,Cossham Street,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
112291,Cossham Street,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112291,Cossham Street,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
112291,Cossham Street,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112291,Cossham Street,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
112291,Cossham Street,2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
112291,Cossham Street,2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
112291,Cossham Street,2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
112291,Cossham Street,2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.58
112291,Cossham Street,2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,30.7
112291,Cossham Street,2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.62
112291,Cossham Street,2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
112291,Cossham Street,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
112291,Cossham Street,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
112291,Cossham Street,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
112291,Cossham Street,2023-06-17T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-17T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.74
112291,Cossham Street,2023-06-17T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.04
112291,Cossham Street,2023-06-17T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.75
112291,Cossham Street,2023-06-17T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.07
112291,Cossham Street,2023-06-17T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.37
112291,Cossham Street,2023-06-17T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.7
112291,Cossham Street,2023-06-17T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.0
112291,Cossham Street,2023-06-17T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.8
112291,Cossham Street,2023-06-17T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.2
112291,Cossham Street,2023-06-17T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-17T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-06-17T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112291,Cossham Street,2023-06-17T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.25
112291,Cossham Street,2023-06-17T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.9
112291,Cossham Street,2023-06-17T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.0
112291,Cossham Street,2023-06-17T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
112291,Cossham Street,2023-06-17T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.1
112291,Cossham Street,2023-06-17T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
112291,Cossham Street,2023-06-17T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.1
112291,Cossham Street,2023-06-17T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-17T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-17T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-17T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.78
112291,Cossham Street,2023-06-17T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.36
112291,Cossham Street,2023-06-17T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.18
112291,Cossham Street,2023-06-17T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.3
112291,Cossham Street,2023-06-17T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.8
112291,Cossham Street,2023-06-17T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.3
112291,Cossham Street,2023-06-17T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.4
112291,Cossham Street,2023-06-17T22:20:00.000+00:00,transformer,,Temperature,C,39.3
112291,Cossham Street,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112291,Cossham Street,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
112291,Cossham Street,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112291,Cossham Street,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
112291,Cossham Street,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112291,Cossham Street,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
112291,Cossham Street,2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
112291,Cossham Street,2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
112291,Cossham Street,2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
112291,Cossham Street,2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,34.47
112291,Cossham Street,2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.88
112291,Cossham Street,2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.2
112291,Cossham Street,2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
112291,Cossham Street,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
112291,Cossham Street,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
112291,Cossham Street,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
112291,Cossham Street,2023-06-17T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-17T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.69
112291,Cossham Street,2023-06-17T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.0
112291,Cossham Street,2023-06-17T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.05
112291,Cossham Street,2023-06-17T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.54
112291,Cossham Street,2023-06-17T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.83
112291,Cossham Street,2023-06-17T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,48.2
112291,Cossham Street,2023-06-17T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.1
112291,Cossham Street,2023-06-17T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,80.3
112291,Cossham Street,2023-06-17T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.7
112291,Cossham Street,2023-06-17T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-17T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-17T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
112291,Cossham Street,2023-06-17T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.87
112291,Cossham Street,2023-06-17T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.28
112291,Cossham Street,2023-06-17T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.65
112291,Cossham Street,2023-06-17T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
112291,Cossham Street,2023-06-17T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.4
112291,Cossham Street,2023-06-17T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
112291,Cossham Street,2023-06-17T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.9
112291,Cossham Street,2023-06-17T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-17T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-17T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.14
112291,Cossham Street,2023-06-17T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.56
112291,Cossham Street,2023-06-17T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.81
112291,Cossham Street,2023-06-17T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.57
112291,Cossham Street,2023-06-17T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
112291,Cossham Street,2023-06-17T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.3
112291,Cossham Street,2023-06-17T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.4
112291,Cossham Street,2023-06-17T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.7
112291,Cossham Street,2023-06-17T22:10:00.000+00:00,transformer,,Temperature,C,39.3
112291,Cossham Street,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112291,Cossham Street,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
112291,Cossham Street,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112291,Cossham Street,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
112291,Cossham Street,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112291,Cossham Street,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
112291,Cossham Street,2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
112291,Cossham Street,2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
112291,Cossham Street,2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
112291,Cossham Street,2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.52
112291,Cossham Street,2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,40.43
112291,Cossham Street,2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,32.96
112291,Cossham Street,2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
112291,Cossham Street,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
112291,Cossham Street,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
112291,Cossham Street,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
112291,Cossham Street,2023-06-17T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-17T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.46
112291,Cossham Street,2023-06-17T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.88
112291,Cossham Street,2023-06-17T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.14
112291,Cossham Street,2023-06-17T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.1
112291,Cossham Street,2023-06-17T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.67
112291,Cossham Street,2023-06-17T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,36.7
112291,Cossham Street,2023-06-17T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.8
112291,Cossham Street,2023-06-17T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.2
112291,Cossham Street,2023-06-17T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.6
112291,Cossham Street,2023-06-17T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-17T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-17T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
112291,Cossham Street,2023-06-17T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.2
112291,Cossham Street,2023-06-17T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.7
112291,Cossham Street,2023-06-17T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.91
112291,Cossham Street,2023-06-17T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
112291,Cossham Street,2023-06-17T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.3
112291,Cossham Street,2023-06-17T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
112291,Cossham Street,2023-06-17T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
112291,Cossham Street,2023-06-17T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-17T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-17T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.39
112291,Cossham Street,2023-06-17T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.82
112291,Cossham Street,2023-06-17T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.98
112291,Cossham Street,2023-06-17T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.51
112291,Cossham Street,2023-06-17T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
112291,Cossham Street,2023-06-17T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.7
112291,Cossham Street,2023-06-17T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.0
112291,Cossham Street,2023-06-17T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.5
112291,Cossham Street,2023-06-17T22:00:00.000+00:00,transformer,,Temperature,C,39.3
112291,Cossham Street,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112291,Cossham Street,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.12
112291,Cossham Street,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112291,Cossham Street,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.69
112291,Cossham Street,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112291,Cossham Street,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.04
112291,Cossham Street,2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
112291,Cossham Street,2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
112291,Cossham Street,2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
112291,Cossham Street,2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.91
112291,Cossham Street,2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.55
112291,Cossham Street,2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.15
112291,Cossham Street,2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
112291,Cossham Street,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
112291,Cossham Street,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
112291,Cossham Street,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
112291,Cossham Street,2023-06-17T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-17T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.89
112291,Cossham Street,2023-06-17T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.93
112291,Cossham Street,2023-06-17T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.44
112291,Cossham Street,2023-06-17T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.08
112291,Cossham Street,2023-06-17T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.34
112291,Cossham Street,2023-06-17T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.6
112291,Cossham Street,2023-06-17T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.3
112291,Cossham Street,2023-06-17T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.7
112291,Cossham Street,2023-06-17T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.1
112291,Cossham Street,2023-06-17T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-17T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-17T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
112291,Cossham Street,2023-06-17T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.98
112291,Cossham Street,2023-06-17T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.42
112291,Cossham Street,2023-06-17T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.54
112291,Cossham Street,2023-06-17T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
112291,Cossham Street,2023-06-17T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.5
112291,Cossham Street,2023-06-17T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
112291,Cossham Street,2023-06-17T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.5
112291,Cossham Street,2023-06-17T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-17T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-17T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-17T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.03
112291,Cossham Street,2023-06-17T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.54
112291,Cossham Street,2023-06-17T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.42
112291,Cossham Street,2023-06-17T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.2
112291,Cossham Street,2023-06-17T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.6
112291,Cossham Street,2023-06-17T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.3
112291,Cossham Street,2023-06-17T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.5
112291,Cossham Street,2023-06-17T21:50:00.000+00:00,transformer,,Temperature,C,39.4
112291,Cossham Street,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112291,Cossham Street,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
112291,Cossham Street,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112291,Cossham Street,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.72
112291,Cossham Street,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112291,Cossham Street,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.03
112291,Cossham Street,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
112291,Cossham Street,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
112291,Cossham Street,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
112291,Cossham Street,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.01
112291,Cossham Street,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.24
112291,Cossham Street,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.47
112291,Cossham Street,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
112291,Cossham Street,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
112291,Cossham Street,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
112291,Cossham Street,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
112291,Cossham Street,2023-06-17T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-17T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.85
112291,Cossham Street,2023-06-17T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.02
112291,Cossham Street,2023-06-17T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.25
112291,Cossham Street,2023-06-17T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.23
112291,Cossham Street,2023-06-17T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.62
112291,Cossham Street,2023-06-17T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,34.1
112291,Cossham Street,2023-06-17T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.4
112291,Cossham Street,2023-06-17T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.9
112291,Cossham Street,2023-06-17T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.0
112291,Cossham Street,2023-06-17T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-17T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-17T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
112291,Cossham Street,2023-06-17T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.77
112291,Cossham Street,2023-06-17T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.09
112291,Cossham Street,2023-06-17T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.64
112291,Cossham Street,2023-06-17T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
112291,Cossham Street,2023-06-17T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.6
112291,Cossham Street,2023-06-17T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
112291,Cossham Street,2023-06-17T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.9
112291,Cossham Street,2023-06-17T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-17T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-17T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-17T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.08
112291,Cossham Street,2023-06-17T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.78
112291,Cossham Street,2023-06-17T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.63
112291,Cossham Street,2023-06-17T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,39.2
112291,Cossham Street,2023-06-17T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.3
112291,Cossham Street,2023-06-17T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.5
112291,Cossham Street,2023-06-17T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.0
112291,Cossham Street,2023-06-17T21:40:00.000+00:00,transformer,,Temperature,C,39.4
112291,Cossham Street,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112291,Cossham Street,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.1
112291,Cossham Street,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112291,Cossham Street,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.75
112291,Cossham Street,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112291,Cossham Street,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.23
112291,Cossham Street,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
112291,Cossham Street,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
112291,Cossham Street,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
112291,Cossham Street,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.09
112291,Cossham Street,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,39.52
112291,Cossham Street,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.64
112291,Cossham Street,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
112291,Cossham Street,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
112291,Cossham Street,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
112291,Cossham Street,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
112291,Cossham Street,2023-06-17T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-17T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-06-17T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.24
112291,Cossham Street,2023-06-17T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.4
112291,Cossham Street,2023-06-17T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.67
112291,Cossham Street,2023-06-17T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.59
112291,Cossham Street,2023-06-17T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,35.6
112291,Cossham Street,2023-06-17T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.5
112291,Cossham Street,2023-06-17T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.0
112291,Cossham Street,2023-06-17T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.1
112291,Cossham Street,2023-06-17T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-17T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
112291,Cossham Street,2023-06-17T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
112291,Cossham Street,2023-06-17T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.02
112291,Cossham Street,2023-06-17T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.4
112291,Cossham Street,2023-06-17T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.33
112291,Cossham Street,2023-06-17T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
112291,Cossham Street,2023-06-17T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
112291,Cossham Street,2023-06-17T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.3
112291,Cossham Street,2023-06-17T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.4
112291,Cossham Street,2023-06-17T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-17T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-17T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-17T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.85
112291,Cossham Street,2023-06-17T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.53
112291,Cossham Street,2023-06-17T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.75
112291,Cossham Street,2023-06-17T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.4
112291,Cossham Street,2023-06-17T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.5
112291,Cossham Street,2023-06-17T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.0
112291,Cossham Street,2023-06-17T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.4
112291,Cossham Street,2023-06-17T21:30:00.000+00:00,transformer,,Temperature,C,39.5
112291,Cossham Street,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112291,Cossham Street,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
112291,Cossham Street,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112291,Cossham Street,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
112291,Cossham Street,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
112291,Cossham Street,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
112291,Cossham Street,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
112291,Cossham Street,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
112291,Cossham Street,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
112291,Cossham Street,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,32.42
112291,Cossham Street,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,41.89
112291,Cossham Street,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.46
112291,Cossham Street,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
112291,Cossham Street,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
112291,Cossham Street,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
112291,Cossham Street,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
112291,Cossham Street,2023-06-17T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-17T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.83
112291,Cossham Street,2023-06-17T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.19
112291,Cossham Street,2023-06-17T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.75
112291,Cossham Street,2023-06-17T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.64
112291,Cossham Street,2023-06-17T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.7
112291,Cossham Street,2023-06-17T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,35.5
112291,Cossham Street,2023-06-17T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.8
112291,Cossham Street,2023-06-17T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.1
112291,Cossham Street,2023-06-17T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.0
112291,Cossham Street,2023-06-17T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-17T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-17T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
112291,Cossham Street,2023-06-17T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.21
112291,Cossham Street,2023-06-17T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.4
112291,Cossham Street,2023-06-17T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.96
112291,Cossham Street,2023-06-17T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.3
112291,Cossham Street,2023-06-17T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.1
112291,Cossham Street,2023-06-17T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
112291,Cossham Street,2023-06-17T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.1
112291,Cossham Street,2023-06-17T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-17T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-17T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-17T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.83
112291,Cossham Street,2023-06-17T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.6
112291,Cossham Street,2023-06-17T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.24
112291,Cossham Street,2023-06-17T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.8
112291,Cossham Street,2023-06-17T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.6
112291,Cossham Street,2023-06-17T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.0
112291,Cossham Street,2023-06-17T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.4
112291,Cossham Street,2023-06-17T21:20:00.000+00:00,transformer,,Temperature,C,39.5
112291,Cossham Street,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112291,Cossham Street,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.21
112291,Cossham Street,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112291,Cossham Street,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.91
112291,Cossham Street,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112291,Cossham Street,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.12
112291,Cossham Street,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
112291,Cossham Street,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
112291,Cossham Street,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
112291,Cossham Street,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,36.57
112291,Cossham Street,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,40.05
112291,Cossham Street,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,41.2
112291,Cossham Street,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
112291,Cossham Street,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
112291,Cossham Street,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
112291,Cossham Street,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
112291,Cossham Street,2023-06-17T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-17T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.86
112291,Cossham Street,2023-06-17T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.93
112291,Cossham Street,2023-06-17T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.5
112291,Cossham Street,2023-06-17T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.38
112291,Cossham Street,2023-06-17T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.12
112291,Cossham Street,2023-06-17T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,35.0
112291,Cossham Street,2023-06-17T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.4
112291,Cossham Street,2023-06-17T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.8
112291,Cossham Street,2023-06-17T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.2
112291,Cossham Street,2023-06-17T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-17T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-17T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
112291,Cossham Street,2023-06-17T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.48
112291,Cossham Street,2023-06-17T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.13
112291,Cossham Street,2023-06-17T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.5
112291,Cossham Street,2023-06-17T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
112291,Cossham Street,2023-06-17T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.8
112291,Cossham Street,2023-06-17T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
112291,Cossham Street,2023-06-17T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.6
112291,Cossham Street,2023-06-17T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-17T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
112291,Cossham Street,2023-06-17T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-17T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.08
112291,Cossham Street,2023-06-17T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.67
112291,Cossham Street,2023-06-17T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.37
112291,Cossham Street,2023-06-17T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.2
112291,Cossham Street,2023-06-17T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.7
112291,Cossham Street,2023-06-17T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.0
112291,Cossham Street,2023-06-17T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.8
112291,Cossham Street,2023-06-17T21:10:00.000+00:00,transformer,,Temperature,C,39.5
112291,Cossham Street,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112291,Cossham Street,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.23
112291,Cossham Street,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112291,Cossham Street,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.87
112291,Cossham Street,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112291,Cossham Street,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.98
112291,Cossham Street,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
112291,Cossham Street,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
112291,Cossham Street,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
112291,Cossham Street,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.98
112291,Cossham Street,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,41.96
112291,Cossham Street,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.36
112291,Cossham Street,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
112291,Cossham Street,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
112291,Cossham Street,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
112291,Cossham Street,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
112291,Cossham Street,2023-06-17T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.13
112291,Cossham Street,2023-06-17T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.73
112291,Cossham Street,2023-06-17T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.07
112291,Cossham Street,2023-06-17T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.5
112291,Cossham Street,2023-06-17T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.15
112291,Cossham Street,2023-06-17T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.36
112291,Cossham Street,2023-06-17T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.2
112291,Cossham Street,2023-06-17T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.2
112291,Cossham Street,2023-06-17T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.6
112291,Cossham Street,2023-06-17T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.9
112291,Cossham Street,2023-06-17T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-17T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.46
112291,Cossham Street,2023-06-17T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
112291,Cossham Street,2023-06-17T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.22
112291,Cossham Street,2023-06-17T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.09
112291,Cossham Street,2023-06-17T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.74
112291,Cossham Street,2023-06-17T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
112291,Cossham Street,2023-06-17T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.4
112291,Cossham Street,2023-06-17T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.3
112291,Cossham Street,2023-06-17T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.2
112291,Cossham Street,2023-06-17T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-17T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.12
112291,Cossham Street,2023-06-17T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-17T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.49
112291,Cossham Street,2023-06-17T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.51
112291,Cossham Street,2023-06-17T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.22
112291,Cossham Street,2023-06-17T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
112291,Cossham Street,2023-06-17T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.0
112291,Cossham Street,2023-06-17T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.8
112291,Cossham Street,2023-06-17T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.2
112291,Cossham Street,2023-06-17T21:00:00.000+00:00,transformer,,Temperature,C,39.6
112291,Cossham Street,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112291,Cossham Street,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.75
112291,Cossham Street,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112291,Cossham Street,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.55
112291,Cossham Street,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112291,Cossham Street,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.78
112291,Cossham Street,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
112291,Cossham Street,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
112291,Cossham Street,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
112291,Cossham Street,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.25
112291,Cossham Street,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,36.02
112291,Cossham Street,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.2
112291,Cossham Street,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
112291,Cossham Street,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
112291,Cossham Street,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
112291,Cossham Street,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
112291,Cossham Street,2023-06-17T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.18
112291,Cossham Street,2023-06-17T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.71
112291,Cossham Street,2023-06-17T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.04
112291,Cossham Street,2023-06-17T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.6
112291,Cossham Street,2023-06-17T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.66
112291,Cossham Street,2023-06-17T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.68
112291,Cossham Street,2023-06-17T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.4
112291,Cossham Street,2023-06-17T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.8
112291,Cossham Street,2023-06-17T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.0
112291,Cossham Street,2023-06-17T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.3
112291,Cossham Street,2023-06-17T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-17T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.5
112291,Cossham Street,2023-06-17T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112291,Cossham Street,2023-06-17T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.6
112291,Cossham Street,2023-06-17T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.73
112291,Cossham Street,2023-06-17T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.7
112291,Cossham Street,2023-06-17T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
112291,Cossham Street,2023-06-17T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.7
112291,Cossham Street,2023-06-17T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
112291,Cossham Street,2023-06-17T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.2
112291,Cossham Street,2023-06-17T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-17T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-06-17T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-17T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.8
112291,Cossham Street,2023-06-17T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.78
112291,Cossham Street,2023-06-17T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.79
112291,Cossham Street,2023-06-17T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
112291,Cossham Street,2023-06-17T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.8
112291,Cossham Street,2023-06-17T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.1
112291,Cossham Street,2023-06-17T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.8
112291,Cossham Street,2023-06-17T20:50:00.000+00:00,transformer,,Temperature,C,39.6
112291,Cossham Street,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112291,Cossham Street,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
112291,Cossham Street,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112291,Cossham Street,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.43
112291,Cossham Street,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112291,Cossham Street,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
112291,Cossham Street,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
112291,Cossham Street,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
112291,Cossham Street,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
112291,Cossham Street,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.19
112291,Cossham Street,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.72
112291,Cossham Street,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.76
112291,Cossham Street,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
112291,Cossham Street,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
112291,Cossham Street,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
112291,Cossham Street,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
112291,Cossham Street,2023-06-17T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
112291,Cossham Street,2023-06-17T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.57
112291,Cossham Street,2023-06-17T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.79
112291,Cossham Street,2023-06-17T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.94
112291,Cossham Street,2023-06-17T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.75
112291,Cossham Street,2023-06-17T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.77
112291,Cossham Street,2023-06-17T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,31.6
112291,Cossham Street,2023-06-17T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.9
112291,Cossham Street,2023-06-17T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.6
112291,Cossham Street,2023-06-17T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.6
112291,Cossham Street,2023-06-17T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-17T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-17T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
112291,Cossham Street,2023-06-17T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.44
112291,Cossham Street,2023-06-17T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.56
112291,Cossham Street,2023-06-17T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.72
112291,Cossham Street,2023-06-17T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.8
112291,Cossham Street,2023-06-17T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.2
112291,Cossham Street,2023-06-17T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
112291,Cossham Street,2023-06-17T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.0
112291,Cossham Street,2023-06-17T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-06-17T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-17T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-17T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.08
112291,Cossham Street,2023-06-17T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.21
112291,Cossham Street,2023-06-17T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.7
112291,Cossham Street,2023-06-17T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
112291,Cossham Street,2023-06-17T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.8
112291,Cossham Street,2023-06-17T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.7
112291,Cossham Street,2023-06-17T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.6
112291,Cossham Street,2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,39.6
112291,Cossham Street,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112291,Cossham Street,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
112291,Cossham Street,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112291,Cossham Street,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.15
112291,Cossham Street,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112291,Cossham Street,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
112291,Cossham Street,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
112291,Cossham Street,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
112291,Cossham Street,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
112291,Cossham Street,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.41
112291,Cossham Street,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.85
112291,Cossham Street,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,39.56
112291,Cossham Street,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
112291,Cossham Street,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
112291,Cossham Street,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
112291,Cossham Street,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
112291,Cossham Street,2023-06-17T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
112291,Cossham Street,2023-06-17T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-17T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.86
112291,Cossham Street,2023-06-17T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.65
