Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-17T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.3
112291,Cossham Street,2023-06-17T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.5
112291,Cossham Street,2023-06-17T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,51.5
112291,Cossham Street,2023-06-17T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.4
112291,Cossham Street,2023-06-17T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,85.5
112291,Cossham Street,2023-06-17T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.6
112291,Cossham Street,2023-06-17T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
112291,Cossham Street,2023-06-17T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-17T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
112291,Cossham Street,2023-06-17T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.09
112291,Cossham Street,2023-06-17T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.83
112291,Cossham Street,2023-06-17T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.32
112291,Cossham Street,2023-06-17T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
112291,Cossham Street,2023-06-17T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.4
112291,Cossham Street,2023-06-17T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.1
112291,Cossham Street,2023-06-17T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.3
112291,Cossham Street,2023-06-17T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-17T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.17
112291,Cossham Street,2023-06-17T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-17T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.9
112291,Cossham Street,2023-06-17T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.97
112291,Cossham Street,2023-06-17T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.65
112291,Cossham Street,2023-06-17T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.8
112291,Cossham Street,2023-06-17T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.1
112291,Cossham Street,2023-06-17T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.1
112291,Cossham Street,2023-06-17T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.4
112291,Cossham Street,2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,39.7
112291,Cossham Street,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112291,Cossham Street,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
112291,Cossham Street,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112291,Cossham Street,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
112291,Cossham Street,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112291,Cossham Street,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
112291,Cossham Street,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
112291,Cossham Street,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
112291,Cossham Street,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
112291,Cossham Street,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.88
112291,Cossham Street,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,44.1
112291,Cossham Street,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,41.06
112291,Cossham Street,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
112291,Cossham Street,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
112291,Cossham Street,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
112291,Cossham Street,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
112291,Cossham Street,2023-06-17T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
112291,Cossham Street,2023-06-17T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-17T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.69
112291,Cossham Street,2023-06-17T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.0
112291,Cossham Street,2023-06-17T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,27.11
112291,Cossham Street,2023-06-17T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.79
112291,Cossham Street,2023-06-17T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,68.5
112291,Cossham Street,2023-06-17T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.2
112291,Cossham Street,2023-06-17T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,110.8
112291,Cossham Street,2023-06-17T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.8
112291,Cossham Street,2023-06-17T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.14
112291,Cossham Street,2023-06-17T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-17T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
112291,Cossham Street,2023-06-17T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.09
112291,Cossham Street,2023-06-17T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.1
112291,Cossham Street,2023-06-17T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.33
112291,Cossham Street,2023-06-17T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.6
112291,Cossham Street,2023-06-17T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.6
112291,Cossham Street,2023-06-17T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.9
112291,Cossham Street,2023-06-17T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.1
112291,Cossham Street,2023-06-17T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-17T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.08
112291,Cossham Street,2023-06-17T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-17T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.59
112291,Cossham Street,2023-06-17T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.64
112291,Cossham Street,2023-06-17T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.7
112291,Cossham Street,2023-06-17T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
112291,Cossham Street,2023-06-17T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.3
112291,Cossham Street,2023-06-17T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.4
112291,Cossham Street,2023-06-17T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.4
112291,Cossham Street,2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,39.7
112291,Cossham Street,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112291,Cossham Street,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
112291,Cossham Street,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112291,Cossham Street,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
112291,Cossham Street,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112291,Cossham Street,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
112291,Cossham Street,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
112291,Cossham Street,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
112291,Cossham Street,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
112291,Cossham Street,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.89
112291,Cossham Street,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,49.61
112291,Cossham Street,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,39.54
112291,Cossham Street,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
112291,Cossham Street,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
112291,Cossham Street,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
112291,Cossham Street,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
112291,Cossham Street,2023-06-17T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-06-17T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-17T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.8
112291,Cossham Street,2023-06-17T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.08
112291,Cossham Street,2023-06-17T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.33
112291,Cossham Street,2023-06-17T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.13
112291,Cossham Street,2023-06-17T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,39.7
112291,Cossham Street,2023-06-17T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.6
112291,Cossham Street,2023-06-17T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,79.4
112291,Cossham Street,2023-06-17T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.1
112291,Cossham Street,2023-06-17T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-17T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-17T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
112291,Cossham Street,2023-06-17T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.73
112291,Cossham Street,2023-06-17T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.28
112291,Cossham Street,2023-06-17T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.51
112291,Cossham Street,2023-06-17T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
112291,Cossham Street,2023-06-17T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.3
112291,Cossham Street,2023-06-17T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
112291,Cossham Street,2023-06-17T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.0
112291,Cossham Street,2023-06-17T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-17T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.08
112291,Cossham Street,2023-06-17T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-17T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.92
112291,Cossham Street,2023-06-17T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.47
112291,Cossham Street,2023-06-17T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.6
112291,Cossham Street,2023-06-17T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
112291,Cossham Street,2023-06-17T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.4
112291,Cossham Street,2023-06-17T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.2
112291,Cossham Street,2023-06-17T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.7
112291,Cossham Street,2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,39.7
112291,Cossham Street,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112291,Cossham Street,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
112291,Cossham Street,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112291,Cossham Street,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
112291,Cossham Street,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112291,Cossham Street,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
112291,Cossham Street,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
112291,Cossham Street,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
112291,Cossham Street,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
112291,Cossham Street,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.81
112291,Cossham Street,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.14
112291,Cossham Street,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.18
112291,Cossham Street,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
112291,Cossham Street,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
112291,Cossham Street,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
112291,Cossham Street,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
112291,Cossham Street,2023-06-17T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-17T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.39
112291,Cossham Street,2023-06-17T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.73
112291,Cossham Street,2023-06-17T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.27
112291,Cossham Street,2023-06-17T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.86
112291,Cossham Street,2023-06-17T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.57
112291,Cossham Street,2023-06-17T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,47.7
112291,Cossham Street,2023-06-17T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.6
112291,Cossham Street,2023-06-17T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,81.4
112291,Cossham Street,2023-06-17T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.8
112291,Cossham Street,2023-06-17T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-17T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
112291,Cossham Street,2023-06-17T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112291,Cossham Street,2023-06-17T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.49
112291,Cossham Street,2023-06-17T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.86
112291,Cossham Street,2023-06-17T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.52
112291,Cossham Street,2023-06-17T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.4
112291,Cossham Street,2023-06-17T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.3
112291,Cossham Street,2023-06-17T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
112291,Cossham Street,2023-06-17T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.0
112291,Cossham Street,2023-06-17T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-17T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
112291,Cossham Street,2023-06-17T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-17T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.25
112291,Cossham Street,2023-06-17T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.89
112291,Cossham Street,2023-06-17T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.16
112291,Cossham Street,2023-06-17T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.5
112291,Cossham Street,2023-06-17T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.2
112291,Cossham Street,2023-06-17T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.4
112291,Cossham Street,2023-06-17T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.7
112291,Cossham Street,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,39.8
112291,Cossham Street,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112291,Cossham Street,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
112291,Cossham Street,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112291,Cossham Street,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
112291,Cossham Street,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112291,Cossham Street,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
112291,Cossham Street,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
112291,Cossham Street,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
112291,Cossham Street,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
112291,Cossham Street,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,40.4
112291,Cossham Street,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,43.52
112291,Cossham Street,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.51
112291,Cossham Street,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
112291,Cossham Street,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
112291,Cossham Street,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
112291,Cossham Street,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
112291,Cossham Street,2023-06-17T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-17T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.66
112291,Cossham Street,2023-06-17T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.77
112291,Cossham Street,2023-06-17T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.13
112291,Cossham Street,2023-06-17T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.0
112291,Cossham Street,2023-06-17T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.2
112291,Cossham Street,2023-06-17T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.1
112291,Cossham Street,2023-06-17T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.7
112291,Cossham Street,2023-06-17T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.5
112291,Cossham Street,2023-06-17T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.1
112291,Cossham Street,2023-06-17T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.39
112291,Cossham Street,2023-06-17T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-17T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
112291,Cossham Street,2023-06-17T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.34
112291,Cossham Street,2023-06-17T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.59
112291,Cossham Street,2023-06-17T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.32
112291,Cossham Street,2023-06-17T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.2
112291,Cossham Street,2023-06-17T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.5
112291,Cossham Street,2023-06-17T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.9
112291,Cossham Street,2023-06-17T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.3
112291,Cossham Street,2023-06-17T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
112291,Cossham Street,2023-06-17T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-17T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-17T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.93
112291,Cossham Street,2023-06-17T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.07
112291,Cossham Street,2023-06-17T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.52
112291,Cossham Street,2023-06-17T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
112291,Cossham Street,2023-06-17T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.8
112291,Cossham Street,2023-06-17T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.7
112291,Cossham Street,2023-06-17T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.6
112291,Cossham Street,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,39.7
112291,Cossham Street,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112291,Cossham Street,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
112291,Cossham Street,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112291,Cossham Street,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
112291,Cossham Street,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112291,Cossham Street,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
112291,Cossham Street,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
112291,Cossham Street,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
112291,Cossham Street,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
112291,Cossham Street,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,41.77
112291,Cossham Street,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.97
112291,Cossham Street,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.4
112291,Cossham Street,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
112291,Cossham Street,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
112291,Cossham Street,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
112291,Cossham Street,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
112291,Cossham Street,2023-06-17T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-17T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.14
112291,Cossham Street,2023-06-17T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-06-17T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.62
112291,Cossham Street,2023-06-17T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.92
112291,Cossham Street,2023-06-17T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.64
112291,Cossham Street,2023-06-17T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,35.1
112291,Cossham Street,2023-06-17T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.9
112291,Cossham Street,2023-06-17T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.2
112291,Cossham Street,2023-06-17T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.9
112291,Cossham Street,2023-06-17T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-17T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-17T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
112291,Cossham Street,2023-06-17T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.0
112291,Cossham Street,2023-06-17T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.88
112291,Cossham Street,2023-06-17T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.71
112291,Cossham Street,2023-06-17T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
112291,Cossham Street,2023-06-17T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.2
112291,Cossham Street,2023-06-17T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
112291,Cossham Street,2023-06-17T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.5
112291,Cossham Street,2023-06-17T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-17T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.18
112291,Cossham Street,2023-06-17T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-17T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.76
112291,Cossham Street,2023-06-17T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.16
112291,Cossham Street,2023-06-17T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.52
112291,Cossham Street,2023-06-17T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
112291,Cossham Street,2023-06-17T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.5
112291,Cossham Street,2023-06-17T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.9
112291,Cossham Street,2023-06-17T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.7
112291,Cossham Street,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,39.7
112291,Cossham Street,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112291,Cossham Street,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
112291,Cossham Street,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112291,Cossham Street,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
112291,Cossham Street,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112291,Cossham Street,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
112291,Cossham Street,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
112291,Cossham Street,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
112291,Cossham Street,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
112291,Cossham Street,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.58
112291,Cossham Street,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,39.96
112291,Cossham Street,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,41.56
112291,Cossham Street,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
112291,Cossham Street,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
112291,Cossham Street,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
112291,Cossham Street,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
112291,Cossham Street,2023-06-17T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-17T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.9
112291,Cossham Street,2023-06-17T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-17T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.67
112291,Cossham Street,2023-06-17T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.36
112291,Cossham Street,2023-06-17T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.23
112291,Cossham Street,2023-06-17T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,43.4
112291,Cossham Street,2023-06-17T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.8
112291,Cossham Street,2023-06-17T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.9
112291,Cossham Street,2023-06-17T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,78.7
112291,Cossham Street,2023-06-17T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-17T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-17T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
112291,Cossham Street,2023-06-17T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.9
112291,Cossham Street,2023-06-17T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.73
112291,Cossham Street,2023-06-17T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.51
112291,Cossham Street,2023-06-17T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
112291,Cossham Street,2023-06-17T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.9
112291,Cossham Street,2023-06-17T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.0
112291,Cossham Street,2023-06-17T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.5
112291,Cossham Street,2023-06-17T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-17T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.13
112291,Cossham Street,2023-06-17T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-17T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.27
112291,Cossham Street,2023-06-17T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.02
112291,Cossham Street,2023-06-17T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.14
112291,Cossham Street,2023-06-17T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
112291,Cossham Street,2023-06-17T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.5
112291,Cossham Street,2023-06-17T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.4
112291,Cossham Street,2023-06-17T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.2
112291,Cossham Street,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,39.7
112291,Cossham Street,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112291,Cossham Street,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
112291,Cossham Street,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112291,Cossham Street,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
112291,Cossham Street,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112291,Cossham Street,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
112291,Cossham Street,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
112291,Cossham Street,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
112291,Cossham Street,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
112291,Cossham Street,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.37
112291,Cossham Street,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.35
112291,Cossham Street,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,43.53
112291,Cossham Street,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
112291,Cossham Street,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
112291,Cossham Street,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
112291,Cossham Street,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
112291,Cossham Street,2023-06-17T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-17T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.85
112291,Cossham Street,2023-06-17T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-17T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.32
112291,Cossham Street,2023-06-17T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.6
112291,Cossham Street,2023-06-17T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.15
112291,Cossham Street,2023-06-17T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,38.2
112291,Cossham Street,2023-06-17T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.7
112291,Cossham Street,2023-06-17T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.5
112291,Cossham Street,2023-06-17T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.3
112291,Cossham Street,2023-06-17T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-17T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-17T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
112291,Cossham Street,2023-06-17T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.56
112291,Cossham Street,2023-06-17T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.86
112291,Cossham Street,2023-06-17T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.5
112291,Cossham Street,2023-06-17T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
112291,Cossham Street,2023-06-17T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.0
112291,Cossham Street,2023-06-17T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
112291,Cossham Street,2023-06-17T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.6
112291,Cossham Street,2023-06-17T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-17T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
112291,Cossham Street,2023-06-17T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
112291,Cossham Street,2023-06-17T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.87
112291,Cossham Street,2023-06-17T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.63
112291,Cossham Street,2023-06-17T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.23
112291,Cossham Street,2023-06-17T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.3
112291,Cossham Street,2023-06-17T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.0
112291,Cossham Street,2023-06-17T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.6
112291,Cossham Street,2023-06-17T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.0
112291,Cossham Street,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,39.7
112291,Cossham Street,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112291,Cossham Street,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
112291,Cossham Street,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112291,Cossham Street,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
112291,Cossham Street,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112291,Cossham Street,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
112291,Cossham Street,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
112291,Cossham Street,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
112291,Cossham Street,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.97
112291,Cossham Street,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.5
112291,Cossham Street,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,41.21
112291,Cossham Street,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,81.3
112291,Cossham Street,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
112291,Cossham Street,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
112291,Cossham Street,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
112291,Cossham Street,2023-06-17T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-17T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.83
112291,Cossham Street,2023-06-17T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-17T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.71
112291,Cossham Street,2023-06-17T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.88
112291,Cossham Street,2023-06-17T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.82
112291,Cossham Street,2023-06-17T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,39.7
112291,Cossham Street,2023-06-17T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.2
112291,Cossham Street,2023-06-17T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.1
112291,Cossham Street,2023-06-17T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.1
112291,Cossham Street,2023-06-17T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
112291,Cossham Street,2023-06-17T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-17T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112291,Cossham Street,2023-06-17T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.34
112291,Cossham Street,2023-06-17T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.89
112291,Cossham Street,2023-06-17T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.04
112291,Cossham Street,2023-06-17T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
112291,Cossham Street,2023-06-17T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.7
112291,Cossham Street,2023-06-17T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.5
112291,Cossham Street,2023-06-17T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.8
112291,Cossham Street,2023-06-17T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.1
112291,Cossham Street,2023-06-17T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-17T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
112291,Cossham Street,2023-06-17T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.97
112291,Cossham Street,2023-06-17T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.36
112291,Cossham Street,2023-06-17T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.81
112291,Cossham Street,2023-06-17T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.9
112291,Cossham Street,2023-06-17T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.4
112291,Cossham Street,2023-06-17T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.6
112291,Cossham Street,2023-06-17T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.1
112291,Cossham Street,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,39.6
112291,Cossham Street,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112291,Cossham Street,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
112291,Cossham Street,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112291,Cossham Street,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
112291,Cossham Street,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112291,Cossham Street,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
112291,Cossham Street,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
112291,Cossham Street,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
112291,Cossham Street,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.9
112291,Cossham Street,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,44.78
112291,Cossham Street,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.75
112291,Cossham Street,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
112291,Cossham Street,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
112291,Cossham Street,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
112291,Cossham Street,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
112291,Cossham Street,2023-06-17T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.17
112291,Cossham Street,2023-06-17T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.92
112291,Cossham Street,2023-06-17T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-06-17T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.38
112291,Cossham Street,2023-06-17T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.74
112291,Cossham Street,2023-06-17T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.09
112291,Cossham Street,2023-06-17T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,50.2
112291,Cossham Street,2023-06-17T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.4
112291,Cossham Street,2023-06-17T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,84.8
112291,Cossham Street,2023-06-17T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.9
112291,Cossham Street,2023-06-17T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.96
112291,Cossham Street,2023-06-17T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-17T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
112291,Cossham Street,2023-06-17T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.03
112291,Cossham Street,2023-06-17T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.13
112291,Cossham Street,2023-06-17T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.87
112291,Cossham Street,2023-06-17T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
112291,Cossham Street,2023-06-17T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.7
112291,Cossham Street,2023-06-17T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.2
112291,Cossham Street,2023-06-17T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.0
112291,Cossham Street,2023-06-17T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
112291,Cossham Street,2023-06-17T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-17T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-17T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.31
112291,Cossham Street,2023-06-17T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.13
112291,Cossham Street,2023-06-17T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.31
112291,Cossham Street,2023-06-17T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,44.6
112291,Cossham Street,2023-06-17T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,78.1
112291,Cossham Street,2023-06-17T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.0
112291,Cossham Street,2023-06-17T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.4
112291,Cossham Street,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,39.6
112291,Cossham Street,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112291,Cossham Street,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.87
112291,Cossham Street,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112291,Cossham Street,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.64
112291,Cossham Street,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112291,Cossham Street,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.97
112291,Cossham Street,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
112291,Cossham Street,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
112291,Cossham Street,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
112291,Cossham Street,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.93
112291,Cossham Street,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,47.34
112291,Cossham Street,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,40.86
112291,Cossham Street,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
112291,Cossham Street,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
112291,Cossham Street,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
112291,Cossham Street,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
112291,Cossham Street,2023-06-17T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-17T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.13
112291,Cossham Street,2023-06-17T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-17T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.33
112291,Cossham Street,2023-06-17T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.53
112291,Cossham Street,2023-06-17T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.22
112291,Cossham Street,2023-06-17T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,47.2
112291,Cossham Street,2023-06-17T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.5
112291,Cossham Street,2023-06-17T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,80.4
112291,Cossham Street,2023-06-17T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.5
112291,Cossham Street,2023-06-17T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-17T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
112291,Cossham Street,2023-06-17T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
112291,Cossham Street,2023-06-17T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.59
112291,Cossham Street,2023-06-17T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.17
112291,Cossham Street,2023-06-17T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.1
112291,Cossham Street,2023-06-17T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
112291,Cossham Street,2023-06-17T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.0
112291,Cossham Street,2023-06-17T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.2
112291,Cossham Street,2023-06-17T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.6
112291,Cossham Street,2023-06-17T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
112291,Cossham Street,2023-06-17T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-17T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
112291,Cossham Street,2023-06-17T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.81
112291,Cossham Street,2023-06-17T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.54
112291,Cossham Street,2023-06-17T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.09
112291,Cossham Street,2023-06-17T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,54.8
112291,Cossham Street,2023-06-17T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,87.7
112291,Cossham Street,2023-06-17T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.1
112291,Cossham Street,2023-06-17T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.6
112291,Cossham Street,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,39.6
112291,Cossham Street,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112291,Cossham Street,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
112291,Cossham Street,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
112291,Cossham Street,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.86
112291,Cossham Street,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112291,Cossham Street,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.3
112291,Cossham Street,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
112291,Cossham Street,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
112291,Cossham Street,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,45.92
112291,Cossham Street,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,48.04
112291,Cossham Street,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.7
112291,Cossham Street,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
112291,Cossham Street,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
112291,Cossham Street,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
112291,Cossham Street,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
112291,Cossham Street,2023-06-17T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-17T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.33
112291,Cossham Street,2023-06-17T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-17T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.64
112291,Cossham Street,2023-06-17T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.68
112291,Cossham Street,2023-06-17T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.01
112291,Cossham Street,2023-06-17T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,43.4
112291,Cossham Street,2023-06-17T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.6
112291,Cossham Street,2023-06-17T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,77.9
112291,Cossham Street,2023-06-17T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.0
112291,Cossham Street,2023-06-17T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-17T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
112291,Cossham Street,2023-06-17T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112291,Cossham Street,2023-06-17T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.47
112291,Cossham Street,2023-06-17T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.83
112291,Cossham Street,2023-06-17T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.53
112291,Cossham Street,2023-06-17T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
112291,Cossham Street,2023-06-17T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.1
112291,Cossham Street,2023-06-17T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.1
112291,Cossham Street,2023-06-17T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.3
112291,Cossham Street,2023-06-17T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-17T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-17T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
112291,Cossham Street,2023-06-17T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.29
112291,Cossham Street,2023-06-17T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.14
112291,Cossham Street,2023-06-17T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.16
