Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-17T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.8
112291,Cossham Street,2023-06-17T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.9
112291,Cossham Street,2023-06-17T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.4
112291,Cossham Street,2023-06-17T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.5
112291,Cossham Street,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,39.6
112291,Cossham Street,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112291,Cossham Street,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
112291,Cossham Street,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112291,Cossham Street,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.87
112291,Cossham Street,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112291,Cossham Street,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.11
112291,Cossham Street,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
112291,Cossham Street,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
112291,Cossham Street,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
112291,Cossham Street,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.34
112291,Cossham Street,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,45.28
112291,Cossham Street,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,40.74
112291,Cossham Street,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
112291,Cossham Street,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
112291,Cossham Street,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
112291,Cossham Street,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
112291,Cossham Street,2023-06-17T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
112291,Cossham Street,2023-06-17T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.24
112291,Cossham Street,2023-06-17T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-17T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.36
112291,Cossham Street,2023-06-17T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.88
112291,Cossham Street,2023-06-17T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.64
112291,Cossham Street,2023-06-17T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,46.0
112291,Cossham Street,2023-06-17T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.5
112291,Cossham Street,2023-06-17T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,81.7
112291,Cossham Street,2023-06-17T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.2
112291,Cossham Street,2023-06-17T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-17T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-17T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
112291,Cossham Street,2023-06-17T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.82
112291,Cossham Street,2023-06-17T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.07
112291,Cossham Street,2023-06-17T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.33
112291,Cossham Street,2023-06-17T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
112291,Cossham Street,2023-06-17T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.0
112291,Cossham Street,2023-06-17T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.9
112291,Cossham Street,2023-06-17T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.8
112291,Cossham Street,2023-06-17T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-17T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.23
112291,Cossham Street,2023-06-17T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
112291,Cossham Street,2023-06-17T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.94
112291,Cossham Street,2023-06-17T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.5
112291,Cossham Street,2023-06-17T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.32
112291,Cossham Street,2023-06-17T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
112291,Cossham Street,2023-06-17T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.8
112291,Cossham Street,2023-06-17T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.1
112291,Cossham Street,2023-06-17T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.9
112291,Cossham Street,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,39.6
112291,Cossham Street,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112291,Cossham Street,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
112291,Cossham Street,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112291,Cossham Street,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.44
112291,Cossham Street,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112291,Cossham Street,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.65
112291,Cossham Street,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
112291,Cossham Street,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
112291,Cossham Street,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
112291,Cossham Street,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.9
112291,Cossham Street,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,49.88
112291,Cossham Street,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.19
112291,Cossham Street,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
112291,Cossham Street,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
112291,Cossham Street,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
112291,Cossham Street,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
112291,Cossham Street,2023-06-17T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
112291,Cossham Street,2023-06-17T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.31
112291,Cossham Street,2023-06-17T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-06-17T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.25
112291,Cossham Street,2023-06-17T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.01
112291,Cossham Street,2023-06-17T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.13
112291,Cossham Street,2023-06-17T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,41.8
112291,Cossham Street,2023-06-17T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.8
112291,Cossham Street,2023-06-17T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,75.7
112291,Cossham Street,2023-06-17T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.5
112291,Cossham Street,2023-06-17T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-17T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-17T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
112291,Cossham Street,2023-06-17T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.44
112291,Cossham Street,2023-06-17T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.04
112291,Cossham Street,2023-06-17T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.38
112291,Cossham Street,2023-06-17T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.7
112291,Cossham Street,2023-06-17T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.2
112291,Cossham Street,2023-06-17T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.8
112291,Cossham Street,2023-06-17T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.0
112291,Cossham Street,2023-06-17T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-17T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
112291,Cossham Street,2023-06-17T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.23
112291,Cossham Street,2023-06-17T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.28
112291,Cossham Street,2023-06-17T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.6
112291,Cossham Street,2023-06-17T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.25
112291,Cossham Street,2023-06-17T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,36.1
112291,Cossham Street,2023-06-17T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.0
112291,Cossham Street,2023-06-17T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.5
112291,Cossham Street,2023-06-17T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.8
112291,Cossham Street,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,39.6
112291,Cossham Street,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112291,Cossham Street,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
112291,Cossham Street,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112291,Cossham Street,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
112291,Cossham Street,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112291,Cossham Street,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
112291,Cossham Street,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
112291,Cossham Street,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
112291,Cossham Street,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
112291,Cossham Street,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,43.69
112291,Cossham Street,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,46.72
112291,Cossham Street,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.85
112291,Cossham Street,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
112291,Cossham Street,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
112291,Cossham Street,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
112291,Cossham Street,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
112291,Cossham Street,2023-06-17T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.51
112291,Cossham Street,2023-06-17T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.56
112291,Cossham Street,2023-06-17T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-17T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.48
112291,Cossham Street,2023-06-17T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.52
112291,Cossham Street,2023-06-17T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.24
112291,Cossham Street,2023-06-17T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,48.8
112291,Cossham Street,2023-06-17T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.1
112291,Cossham Street,2023-06-17T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,86.8
112291,Cossham Street,2023-06-17T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.8
112291,Cossham Street,2023-06-17T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.95
112291,Cossham Street,2023-06-17T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-17T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
112291,Cossham Street,2023-06-17T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.48
112291,Cossham Street,2023-06-17T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.45
112291,Cossham Street,2023-06-17T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.15
112291,Cossham Street,2023-06-17T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.9
112291,Cossham Street,2023-06-17T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.8
112291,Cossham Street,2023-06-17T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.8
112291,Cossham Street,2023-06-17T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.4
112291,Cossham Street,2023-06-17T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
112291,Cossham Street,2023-06-17T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
112291,Cossham Street,2023-06-17T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.18
112291,Cossham Street,2023-06-17T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.55
112291,Cossham Street,2023-06-17T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.71
112291,Cossham Street,2023-06-17T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.86
112291,Cossham Street,2023-06-17T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,60.1
112291,Cossham Street,2023-06-17T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,91.7
112291,Cossham Street,2023-06-17T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.2
112291,Cossham Street,2023-06-17T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.3
112291,Cossham Street,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,39.5
112291,Cossham Street,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112291,Cossham Street,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
112291,Cossham Street,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112291,Cossham Street,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
112291,Cossham Street,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112291,Cossham Street,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
112291,Cossham Street,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
112291,Cossham Street,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
112291,Cossham Street,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,52.86
112291,Cossham Street,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,47.34
112291,Cossham Street,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.01
112291,Cossham Street,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,90.9
112291,Cossham Street,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
112291,Cossham Street,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
112291,Cossham Street,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
112291,Cossham Street,2023-06-17T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
112291,Cossham Street,2023-06-17T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.01
112291,Cossham Street,2023-06-17T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-17T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.95
112291,Cossham Street,2023-06-17T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.29
112291,Cossham Street,2023-06-17T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.71
112291,Cossham Street,2023-06-17T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,36.1
112291,Cossham Street,2023-06-17T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.4
112291,Cossham Street,2023-06-17T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.3
112291,Cossham Street,2023-06-17T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.5
112291,Cossham Street,2023-06-17T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-17T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
112291,Cossham Street,2023-06-17T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-17T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.01
112291,Cossham Street,2023-06-17T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.72
112291,Cossham Street,2023-06-17T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.56
112291,Cossham Street,2023-06-17T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.7
112291,Cossham Street,2023-06-17T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.6
112291,Cossham Street,2023-06-17T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.2
112291,Cossham Street,2023-06-17T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.5
112291,Cossham Street,2023-06-17T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.21
112291,Cossham Street,2023-06-17T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
112291,Cossham Street,2023-06-17T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
112291,Cossham Street,2023-06-17T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,28.57
112291,Cossham Street,2023-06-17T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.15
112291,Cossham Street,2023-06-17T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.34
112291,Cossham Street,2023-06-17T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,78.4
112291,Cossham Street,2023-06-17T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,114.6
112291,Cossham Street,2023-06-17T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.1
112291,Cossham Street,2023-06-17T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.1
112291,Cossham Street,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,39.5
112291,Cossham Street,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112291,Cossham Street,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
112291,Cossham Street,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
112291,Cossham Street,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
112291,Cossham Street,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112291,Cossham Street,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.65
112291,Cossham Street,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
112291,Cossham Street,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
112291,Cossham Street,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,58.92
112291,Cossham Street,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.82
112291,Cossham Street,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.33
112291,Cossham Street,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,104.4
112291,Cossham Street,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.3
112291,Cossham Street,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
112291,Cossham Street,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
112291,Cossham Street,2023-06-17T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
112291,Cossham Street,2023-06-17T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.34
112291,Cossham Street,2023-06-17T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-17T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.11
112291,Cossham Street,2023-06-17T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.94
112291,Cossham Street,2023-06-17T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.91
112291,Cossham Street,2023-06-17T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.7
112291,Cossham Street,2023-06-17T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.5
112291,Cossham Street,2023-06-17T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.4
112291,Cossham Street,2023-06-17T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.1
112291,Cossham Street,2023-06-17T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-17T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-17T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
112291,Cossham Street,2023-06-17T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.05
112291,Cossham Street,2023-06-17T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.68
112291,Cossham Street,2023-06-17T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.52
112291,Cossham Street,2023-06-17T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,43.3
112291,Cossham Street,2023-06-17T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.9
112291,Cossham Street,2023-06-17T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
112291,Cossham Street,2023-06-17T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.9
112291,Cossham Street,2023-06-17T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
112291,Cossham Street,2023-06-17T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-17T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-17T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.7
112291,Cossham Street,2023-06-17T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.98
112291,Cossham Street,2023-06-17T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.88
112291,Cossham Street,2023-06-17T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,57.2
112291,Cossham Street,2023-06-17T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,84.0
112291,Cossham Street,2023-06-17T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.0
112291,Cossham Street,2023-06-17T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.9
112291,Cossham Street,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,39.5
112291,Cossham Street,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112291,Cossham Street,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
112291,Cossham Street,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112291,Cossham Street,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.48
112291,Cossham Street,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112291,Cossham Street,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.63
112291,Cossham Street,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
112291,Cossham Street,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
112291,Cossham Street,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
112291,Cossham Street,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,52.58
112291,Cossham Street,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.25
112291,Cossham Street,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.26
112291,Cossham Street,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,94.2
112291,Cossham Street,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
112291,Cossham Street,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
112291,Cossham Street,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
112291,Cossham Street,2023-06-17T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.61
112291,Cossham Street,2023-06-17T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.35
112291,Cossham Street,2023-06-17T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-17T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.51
112291,Cossham Street,2023-06-17T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.75
112291,Cossham Street,2023-06-17T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,24.44
112291,Cossham Street,2023-06-17T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,45.3
112291,Cossham Street,2023-06-17T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.1
112291,Cossham Street,2023-06-17T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.6
112291,Cossham Street,2023-06-17T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,99.0
112291,Cossham Street,2023-06-17T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-17T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-17T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
112291,Cossham Street,2023-06-17T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.84
112291,Cossham Street,2023-06-17T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.85
112291,Cossham Street,2023-06-17T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.34
112291,Cossham Street,2023-06-17T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,42.2
112291,Cossham Street,2023-06-17T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.5
112291,Cossham Street,2023-06-17T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
112291,Cossham Street,2023-06-17T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.3
112291,Cossham Street,2023-06-17T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
112291,Cossham Street,2023-06-17T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-17T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-17T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.76
112291,Cossham Street,2023-06-17T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.84
112291,Cossham Street,2023-06-17T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.0
112291,Cossham Street,2023-06-17T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,60.1
112291,Cossham Street,2023-06-17T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,85.5
112291,Cossham Street,2023-06-17T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.0
112291,Cossham Street,2023-06-17T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.6
112291,Cossham Street,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,39.4
112291,Cossham Street,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
112291,Cossham Street,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
112291,Cossham Street,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
112291,Cossham Street,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.38
112291,Cossham Street,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112291,Cossham Street,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
112291,Cossham Street,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
112291,Cossham Street,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
112291,Cossham Street,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
112291,Cossham Street,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,51.85
112291,Cossham Street,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.36
112291,Cossham Street,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,50.02
112291,Cossham Street,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,101.1
112291,Cossham Street,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
112291,Cossham Street,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
112291,Cossham Street,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
112291,Cossham Street,2023-06-17T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
112291,Cossham Street,2023-06-17T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.65
112291,Cossham Street,2023-06-17T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.55
112291,Cossham Street,2023-06-17T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.34
112291,Cossham Street,2023-06-17T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.29
112291,Cossham Street,2023-06-17T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.23
112291,Cossham Street,2023-06-17T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,40.9
112291,Cossham Street,2023-06-17T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.6
112291,Cossham Street,2023-06-17T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.4
112291,Cossham Street,2023-06-17T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,83.0
112291,Cossham Street,2023-06-17T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-17T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-17T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
112291,Cossham Street,2023-06-17T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.98
112291,Cossham Street,2023-06-17T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.53
112291,Cossham Street,2023-06-17T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.63
112291,Cossham Street,2023-06-17T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,41.1
112291,Cossham Street,2023-06-17T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.7
112291,Cossham Street,2023-06-17T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.5
112291,Cossham Street,2023-06-17T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.4
112291,Cossham Street,2023-06-17T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.55
112291,Cossham Street,2023-06-17T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.12
112291,Cossham Street,2023-06-17T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-17T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.06
112291,Cossham Street,2023-06-17T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.8
112291,Cossham Street,2023-06-17T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.13
112291,Cossham Street,2023-06-17T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,49.8
112291,Cossham Street,2023-06-17T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.5
112291,Cossham Street,2023-06-17T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.7
112291,Cossham Street,2023-06-17T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.3
112291,Cossham Street,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,39.4
112291,Cossham Street,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112291,Cossham Street,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
112291,Cossham Street,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112291,Cossham Street,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.54
112291,Cossham Street,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112291,Cossham Street,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.65
112291,Cossham Street,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
112291,Cossham Street,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
112291,Cossham Street,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
112291,Cossham Street,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,42.77
112291,Cossham Street,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.21
112291,Cossham Street,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,47.64
112291,Cossham Street,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
112291,Cossham Street,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
112291,Cossham Street,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
112291,Cossham Street,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
112291,Cossham Street,2023-06-17T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
112291,Cossham Street,2023-06-17T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-06-17T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.79
112291,Cossham Street,2023-06-17T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.16
112291,Cossham Street,2023-06-17T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.76
112291,Cossham Street,2023-06-17T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.06
112291,Cossham Street,2023-06-17T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,35.0
112291,Cossham Street,2023-06-17T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.1
112291,Cossham Street,2023-06-17T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.1
112291,Cossham Street,2023-06-17T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.5
112291,Cossham Street,2023-06-17T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-17T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-17T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.08
112291,Cossham Street,2023-06-17T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.09
112291,Cossham Street,2023-06-17T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.45
112291,Cossham Street,2023-06-17T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.35
112291,Cossham Street,2023-06-17T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,36.4
112291,Cossham Street,2023-06-17T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.8
112291,Cossham Street,2023-06-17T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
112291,Cossham Street,2023-06-17T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.0
112291,Cossham Street,2023-06-17T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
112291,Cossham Street,2023-06-17T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-17T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-17T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.01
112291,Cossham Street,2023-06-17T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.38
112291,Cossham Street,2023-06-17T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.89
112291,Cossham Street,2023-06-17T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,44.2
112291,Cossham Street,2023-06-17T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.5
112291,Cossham Street,2023-06-17T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.6
112291,Cossham Street,2023-06-17T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.4
112291,Cossham Street,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,39.3
112291,Cossham Street,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
112291,Cossham Street,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
112291,Cossham Street,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112291,Cossham Street,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.79
112291,Cossham Street,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112291,Cossham Street,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.99
112291,Cossham Street,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
112291,Cossham Street,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
112291,Cossham Street,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
112291,Cossham Street,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,46.82
112291,Cossham Street,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.86
112291,Cossham Street,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,44.05
112291,Cossham Street,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,90.6
112291,Cossham Street,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
112291,Cossham Street,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
112291,Cossham Street,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
112291,Cossham Street,2023-06-17T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
112291,Cossham Street,2023-06-17T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.67
112291,Cossham Street,2023-06-17T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.69
112291,Cossham Street,2023-06-17T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.19
112291,Cossham Street,2023-06-17T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.76
112291,Cossham Street,2023-06-17T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.91
112291,Cossham Street,2023-06-17T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,35.9
112291,Cossham Street,2023-06-17T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.2
112291,Cossham Street,2023-06-17T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.5
112291,Cossham Street,2023-06-17T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.6
112291,Cossham Street,2023-06-17T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-17T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-17T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
112291,Cossham Street,2023-06-17T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.07
112291,Cossham Street,2023-06-17T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.95
112291,Cossham Street,2023-06-17T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.55
112291,Cossham Street,2023-06-17T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.2
112291,Cossham Street,2023-06-17T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.0
112291,Cossham Street,2023-06-17T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.4
112291,Cossham Street,2023-06-17T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.6
112291,Cossham Street,2023-06-17T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
112291,Cossham Street,2023-06-17T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
112291,Cossham Street,2023-06-17T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-17T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.63
112291,Cossham Street,2023-06-17T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.88
112291,Cossham Street,2023-06-17T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.08
112291,Cossham Street,2023-06-17T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,42.9
112291,Cossham Street,2023-06-17T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.2
112291,Cossham Street,2023-06-17T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.1
112291,Cossham Street,2023-06-17T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.3
112291,Cossham Street,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,39.3
112291,Cossham Street,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
112291,Cossham Street,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
112291,Cossham Street,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
112291,Cossham Street,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
112291,Cossham Street,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112291,Cossham Street,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
112291,Cossham Street,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
112291,Cossham Street,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
112291,Cossham Street,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
112291,Cossham Street,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,47.7
112291,Cossham Street,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.73
112291,Cossham Street,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,46.66
112291,Cossham Street,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
112291,Cossham Street,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
112291,Cossham Street,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
112291,Cossham Street,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
112291,Cossham Street,2023-06-17T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
112291,Cossham Street,2023-06-17T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.91
112291,Cossham Street,2023-06-17T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-17T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.29
112291,Cossham Street,2023-06-17T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.03
112291,Cossham Street,2023-06-17T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.54
112291,Cossham Street,2023-06-17T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,40.1
112291,Cossham Street,2023-06-17T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.4
112291,Cossham Street,2023-06-17T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.2
112291,Cossham Street,2023-06-17T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.4
112291,Cossham Street,2023-06-17T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-17T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-17T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
112291,Cossham Street,2023-06-17T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.58
112291,Cossham Street,2023-06-17T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.06
112291,Cossham Street,2023-06-17T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.27
112291,Cossham Street,2023-06-17T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.0
112291,Cossham Street,2023-06-17T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.5
112291,Cossham Street,2023-06-17T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.3
112291,Cossham Street,2023-06-17T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.8
112291,Cossham Street,2023-06-17T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-17T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.21
112291,Cossham Street,2023-06-17T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.21
112291,Cossham Street,2023-06-17T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.22
112291,Cossham Street,2023-06-17T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.69
112291,Cossham Street,2023-06-17T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.71
112291,Cossham Street,2023-06-17T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.3
112291,Cossham Street,2023-06-17T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.0
112291,Cossham Street,2023-06-17T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.2
112291,Cossham Street,2023-06-17T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.3
112291,Cossham Street,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,39.2
112291,Cossham Street,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112291,Cossham Street,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
112291,Cossham Street,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
112291,Cossham Street,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
112291,Cossham Street,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112291,Cossham Street,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
112291,Cossham Street,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
112291,Cossham Street,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
112291,Cossham Street,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
112291,Cossham Street,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,43.73
112291,Cossham Street,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.84
112291,Cossham Street,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.67
112291,Cossham Street,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
112291,Cossham Street,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
112291,Cossham Street,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
112291,Cossham Street,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
112291,Cossham Street,2023-06-17T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
112291,Cossham Street,2023-06-17T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-06-17T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
112291,Cossham Street,2023-06-17T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.75
112291,Cossham Street,2023-06-17T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.05
112291,Cossham Street,2023-06-17T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.96
112291,Cossham Street,2023-06-17T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,46.9
112291,Cossham Street,2023-06-17T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.8
112291,Cossham Street,2023-06-17T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,79.0
112291,Cossham Street,2023-06-17T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.7
112291,Cossham Street,2023-06-17T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.03
112291,Cossham Street,2023-06-17T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-17T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
112291,Cossham Street,2023-06-17T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.7
112291,Cossham Street,2023-06-17T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.63
112291,Cossham Street,2023-06-17T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.54
112291,Cossham Street,2023-06-17T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.2
112291,Cossham Street,2023-06-17T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.2
112291,Cossham Street,2023-06-17T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
112291,Cossham Street,2023-06-17T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.5
112291,Cossham Street,2023-06-17T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.05
112291,Cossham Street,2023-06-17T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-17T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-17T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.44
112291,Cossham Street,2023-06-17T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.89
112291,Cossham Street,2023-06-17T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.82
112291,Cossham Street,2023-06-17T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
112291,Cossham Street,2023-06-17T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.8
112291,Cossham Street,2023-06-17T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.8
112291,Cossham Street,2023-06-17T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.0
112291,Cossham Street,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,39.1
112291,Cossham Street,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
112291,Cossham Street,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
112291,Cossham Street,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
112291,Cossham Street,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
112291,Cossham Street,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
112291,Cossham Street,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
112291,Cossham Street,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
112291,Cossham Street,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
112291,Cossham Street,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.68
112291,Cossham Street,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.65
112291,Cossham Street,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.17
112291,Cossham Street,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
112291,Cossham Street,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
112291,Cossham Street,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
112291,Cossham Street,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
112291,Cossham Street,2023-06-17T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
112291,Cossham Street,2023-06-17T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.11
