Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-17T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-17T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.47
112291,Cossham Street,2023-06-17T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,22.08
112291,Cossham Street,2023-06-17T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.21
112291,Cossham Street,2023-06-17T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,57.6
112291,Cossham Street,2023-06-17T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.2
112291,Cossham Street,2023-06-17T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,91.5
112291,Cossham Street,2023-06-17T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.6
112291,Cossham Street,2023-06-17T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
112291,Cossham Street,2023-06-17T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-17T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
112291,Cossham Street,2023-06-17T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.25
112291,Cossham Street,2023-06-17T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.12
112291,Cossham Street,2023-06-17T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.62
112291,Cossham Street,2023-06-17T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
112291,Cossham Street,2023-06-17T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.5
112291,Cossham Street,2023-06-17T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
112291,Cossham Street,2023-06-17T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.2
112291,Cossham Street,2023-06-17T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
112291,Cossham Street,2023-06-17T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-17T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-17T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.18
112291,Cossham Street,2023-06-17T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.46
112291,Cossham Street,2023-06-17T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.46
112291,Cossham Street,2023-06-17T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
112291,Cossham Street,2023-06-17T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.6
112291,Cossham Street,2023-06-17T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.0
112291,Cossham Street,2023-06-17T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.5
112291,Cossham Street,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,39.1
112291,Cossham Street,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
112291,Cossham Street,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
112291,Cossham Street,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
112291,Cossham Street,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
112291,Cossham Street,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112291,Cossham Street,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
112291,Cossham Street,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
112291,Cossham Street,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
112291,Cossham Street,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.5
112291,Cossham Street,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.72
112291,Cossham Street,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.2
112291,Cossham Street,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
112291,Cossham Street,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
112291,Cossham Street,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
112291,Cossham Street,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
112291,Cossham Street,2023-06-17T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
112291,Cossham Street,2023-06-17T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-17T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.52
112291,Cossham Street,2023-06-17T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.53
112291,Cossham Street,2023-06-17T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.34
112291,Cossham Street,2023-06-17T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.35
112291,Cossham Street,2023-06-17T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.6
112291,Cossham Street,2023-06-17T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.2
112291,Cossham Street,2023-06-17T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.9
112291,Cossham Street,2023-06-17T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.8
112291,Cossham Street,2023-06-17T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.93
112291,Cossham Street,2023-06-17T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-17T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.37
112291,Cossham Street,2023-06-17T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.71
112291,Cossham Street,2023-06-17T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.55
112291,Cossham Street,2023-06-17T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.97
112291,Cossham Street,2023-06-17T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
112291,Cossham Street,2023-06-17T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.5
112291,Cossham Street,2023-06-17T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.8
112291,Cossham Street,2023-06-17T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.0
112291,Cossham Street,2023-06-17T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
112291,Cossham Street,2023-06-17T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-17T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-17T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.36
112291,Cossham Street,2023-06-17T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.38
112291,Cossham Street,2023-06-17T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.6
112291,Cossham Street,2023-06-17T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
112291,Cossham Street,2023-06-17T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.0
112291,Cossham Street,2023-06-17T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.1
112291,Cossham Street,2023-06-17T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.5
112291,Cossham Street,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,39.0
112291,Cossham Street,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
112291,Cossham Street,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
112291,Cossham Street,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
112291,Cossham Street,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
112291,Cossham Street,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112291,Cossham Street,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
112291,Cossham Street,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
112291,Cossham Street,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
112291,Cossham Street,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.88
112291,Cossham Street,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.6
112291,Cossham Street,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.33
112291,Cossham Street,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
112291,Cossham Street,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
112291,Cossham Street,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
112291,Cossham Street,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
112291,Cossham Street,2023-06-17T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
112291,Cossham Street,2023-06-17T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-17T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-17T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.56
112291,Cossham Street,2023-06-17T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.69
112291,Cossham Street,2023-06-17T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.45
112291,Cossham Street,2023-06-17T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,28.8
112291,Cossham Street,2023-06-17T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.8
112291,Cossham Street,2023-06-17T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.9
112291,Cossham Street,2023-06-17T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.4
112291,Cossham Street,2023-06-17T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.17
112291,Cossham Street,2023-06-17T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-17T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
112291,Cossham Street,2023-06-17T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.68
112291,Cossham Street,2023-06-17T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.25
112291,Cossham Street,2023-06-17T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.42
112291,Cossham Street,2023-06-17T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
112291,Cossham Street,2023-06-17T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.3
112291,Cossham Street,2023-06-17T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.7
112291,Cossham Street,2023-06-17T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.8
112291,Cossham Street,2023-06-17T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
112291,Cossham Street,2023-06-17T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-17T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-17T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.78
112291,Cossham Street,2023-06-17T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.99
112291,Cossham Street,2023-06-17T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.88
112291,Cossham Street,2023-06-17T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.7
112291,Cossham Street,2023-06-17T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.7
112291,Cossham Street,2023-06-17T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
112291,Cossham Street,2023-06-17T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.3
112291,Cossham Street,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,39.0
112291,Cossham Street,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
112291,Cossham Street,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
112291,Cossham Street,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
112291,Cossham Street,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
112291,Cossham Street,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112291,Cossham Street,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
112291,Cossham Street,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
112291,Cossham Street,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
112291,Cossham Street,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,36.25
112291,Cossham Street,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.34
112291,Cossham Street,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.57
112291,Cossham Street,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
112291,Cossham Street,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
112291,Cossham Street,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
112291,Cossham Street,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
112291,Cossham Street,2023-06-17T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.6
112291,Cossham Street,2023-06-17T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-17T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-17T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.61
112291,Cossham Street,2023-06-17T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.19
112291,Cossham Street,2023-06-17T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.72
112291,Cossham Street,2023-06-17T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.7
112291,Cossham Street,2023-06-17T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.0
112291,Cossham Street,2023-06-17T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.7
112291,Cossham Street,2023-06-17T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.7
112291,Cossham Street,2023-06-17T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-17T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-17T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.07
112291,Cossham Street,2023-06-17T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.15
112291,Cossham Street,2023-06-17T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.83
112291,Cossham Street,2023-06-17T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.1
112291,Cossham Street,2023-06-17T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
112291,Cossham Street,2023-06-17T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.4
112291,Cossham Street,2023-06-17T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.2
112291,Cossham Street,2023-06-17T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.3
112291,Cossham Street,2023-06-17T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
112291,Cossham Street,2023-06-17T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-17T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-17T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.77
112291,Cossham Street,2023-06-17T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.58
112291,Cossham Street,2023-06-17T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.94
112291,Cossham Street,2023-06-17T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,43.7
112291,Cossham Street,2023-06-17T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.2
112291,Cossham Street,2023-06-17T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.4
112291,Cossham Street,2023-06-17T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.0
112291,Cossham Street,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,39.0
112291,Cossham Street,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
112291,Cossham Street,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
112291,Cossham Street,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
112291,Cossham Street,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
112291,Cossham Street,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112291,Cossham Street,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.73
112291,Cossham Street,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
112291,Cossham Street,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
112291,Cossham Street,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,40.99
112291,Cossham Street,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.95
112291,Cossham Street,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.07
112291,Cossham Street,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
112291,Cossham Street,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
112291,Cossham Street,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
112291,Cossham Street,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
112291,Cossham Street,2023-06-17T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-17T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.8
112291,Cossham Street,2023-06-17T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-17T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.46
112291,Cossham Street,2023-06-17T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.33
112291,Cossham Street,2023-06-17T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.56
112291,Cossham Street,2023-06-17T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.9
112291,Cossham Street,2023-06-17T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.7
112291,Cossham Street,2023-06-17T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.3
112291,Cossham Street,2023-06-17T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.2
112291,Cossham Street,2023-06-17T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.91
112291,Cossham Street,2023-06-17T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
112291,Cossham Street,2023-06-17T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.27
112291,Cossham Street,2023-06-17T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.13
112291,Cossham Street,2023-06-17T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.18
112291,Cossham Street,2023-06-17T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.51
112291,Cossham Street,2023-06-17T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
112291,Cossham Street,2023-06-17T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.6
112291,Cossham Street,2023-06-17T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
112291,Cossham Street,2023-06-17T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.1
112291,Cossham Street,2023-06-17T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
112291,Cossham Street,2023-06-17T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
112291,Cossham Street,2023-06-17T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-17T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.12
112291,Cossham Street,2023-06-17T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.91
112291,Cossham Street,2023-06-17T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.49
112291,Cossham Street,2023-06-17T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.2
112291,Cossham Street,2023-06-17T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.6
112291,Cossham Street,2023-06-17T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.8
112291,Cossham Street,2023-06-17T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.3
112291,Cossham Street,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,39.0
112291,Cossham Street,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
112291,Cossham Street,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
112291,Cossham Street,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
112291,Cossham Street,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
112291,Cossham Street,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112291,Cossham Street,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
112291,Cossham Street,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
112291,Cossham Street,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
112291,Cossham Street,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
112291,Cossham Street,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.32
112291,Cossham Street,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.76
112291,Cossham Street,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.9
112291,Cossham Street,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
112291,Cossham Street,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
112291,Cossham Street,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
112291,Cossham Street,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
112291,Cossham Street,2023-06-17T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-06-17T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-17T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-17T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.43
112291,Cossham Street,2023-06-17T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.03
112291,Cossham Street,2023-06-17T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.05
112291,Cossham Street,2023-06-17T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.7
112291,Cossham Street,2023-06-17T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.2
112291,Cossham Street,2023-06-17T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.1
112291,Cossham Street,2023-06-17T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.9
112291,Cossham Street,2023-06-17T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.37
112291,Cossham Street,2023-06-17T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-17T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.61
112291,Cossham Street,2023-06-17T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.81
112291,Cossham Street,2023-06-17T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.69
112291,Cossham Street,2023-06-17T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.81
112291,Cossham Street,2023-06-17T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
112291,Cossham Street,2023-06-17T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.6
112291,Cossham Street,2023-06-17T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
112291,Cossham Street,2023-06-17T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.5
112291,Cossham Street,2023-06-17T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.11
112291,Cossham Street,2023-06-17T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
112291,Cossham Street,2023-06-17T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-17T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.47
112291,Cossham Street,2023-06-17T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.35
112291,Cossham Street,2023-06-17T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.21
112291,Cossham Street,2023-06-17T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.4
112291,Cossham Street,2023-06-17T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.6
112291,Cossham Street,2023-06-17T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.4
112291,Cossham Street,2023-06-17T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.0
112291,Cossham Street,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,39.0
112291,Cossham Street,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112291,Cossham Street,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
112291,Cossham Street,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112291,Cossham Street,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
112291,Cossham Street,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112291,Cossham Street,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
112291,Cossham Street,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
112291,Cossham Street,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
112291,Cossham Street,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
112291,Cossham Street,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,36.18
112291,Cossham Street,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,39.4
112291,Cossham Street,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.85
112291,Cossham Street,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
112291,Cossham Street,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
112291,Cossham Street,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
112291,Cossham Street,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
112291,Cossham Street,2023-06-17T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
112291,Cossham Street,2023-06-17T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-17T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-17T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.63
112291,Cossham Street,2023-06-17T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.87
112291,Cossham Street,2023-06-17T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.47
112291,Cossham Street,2023-06-17T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.1
112291,Cossham Street,2023-06-17T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.9
112291,Cossham Street,2023-06-17T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.2
112291,Cossham Street,2023-06-17T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.3
112291,Cossham Street,2023-06-17T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
112291,Cossham Street,2023-06-17T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-17T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.57
112291,Cossham Street,2023-06-17T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.82
112291,Cossham Street,2023-06-17T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.41
112291,Cossham Street,2023-06-17T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.08
112291,Cossham Street,2023-06-17T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.5
112291,Cossham Street,2023-06-17T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.4
112291,Cossham Street,2023-06-17T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
112291,Cossham Street,2023-06-17T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.3
112291,Cossham Street,2023-06-17T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
112291,Cossham Street,2023-06-17T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-17T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-17T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.69
112291,Cossham Street,2023-06-17T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.35
112291,Cossham Street,2023-06-17T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.7
112291,Cossham Street,2023-06-17T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.7
112291,Cossham Street,2023-06-17T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.7
112291,Cossham Street,2023-06-17T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.6
112291,Cossham Street,2023-06-17T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.5
112291,Cossham Street,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,38.9
112291,Cossham Street,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112291,Cossham Street,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
112291,Cossham Street,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112291,Cossham Street,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
112291,Cossham Street,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112291,Cossham Street,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
112291,Cossham Street,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
112291,Cossham Street,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
112291,Cossham Street,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,36.7
112291,Cossham Street,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.83
112291,Cossham Street,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.62
112291,Cossham Street,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
112291,Cossham Street,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
112291,Cossham Street,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
112291,Cossham Street,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
112291,Cossham Street,2023-06-17T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.1
112291,Cossham Street,2023-06-17T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-17T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-17T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.66
112291,Cossham Street,2023-06-17T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.85
112291,Cossham Street,2023-06-17T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.97
112291,Cossham Street,2023-06-17T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,48.8
112291,Cossham Street,2023-06-17T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.6
112291,Cossham Street,2023-06-17T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,85.2
112291,Cossham Street,2023-06-17T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.8
112291,Cossham Street,2023-06-17T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
112291,Cossham Street,2023-06-17T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-17T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.4
112291,Cossham Street,2023-06-17T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.66
112291,Cossham Street,2023-06-17T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.5
112291,Cossham Street,2023-06-17T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.87
112291,Cossham Street,2023-06-17T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
112291,Cossham Street,2023-06-17T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.2
112291,Cossham Street,2023-06-17T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
112291,Cossham Street,2023-06-17T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.0
112291,Cossham Street,2023-06-17T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-17T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-17T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-17T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.23
112291,Cossham Street,2023-06-17T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.15
112291,Cossham Street,2023-06-17T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.73
112291,Cossham Street,2023-06-17T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.1
112291,Cossham Street,2023-06-17T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.1
112291,Cossham Street,2023-06-17T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.4
112291,Cossham Street,2023-06-17T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.0
112291,Cossham Street,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,38.9
112291,Cossham Street,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112291,Cossham Street,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
112291,Cossham Street,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112291,Cossham Street,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
112291,Cossham Street,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112291,Cossham Street,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
112291,Cossham Street,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
112291,Cossham Street,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
112291,Cossham Street,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
112291,Cossham Street,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.1
112291,Cossham Street,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,38.81
112291,Cossham Street,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.74
112291,Cossham Street,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
112291,Cossham Street,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
112291,Cossham Street,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
112291,Cossham Street,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
112291,Cossham Street,2023-06-17T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.17
112291,Cossham Street,2023-06-17T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.21
112291,Cossham Street,2023-06-17T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-17T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.86
112291,Cossham Street,2023-06-17T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,23.02
112291,Cossham Street,2023-06-17T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.51
112291,Cossham Street,2023-06-17T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,56.3
112291,Cossham Street,2023-06-17T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.2
112291,Cossham Street,2023-06-17T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,93.1
112291,Cossham Street,2023-06-17T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.0
112291,Cossham Street,2023-06-17T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
112291,Cossham Street,2023-06-17T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-17T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.18
112291,Cossham Street,2023-06-17T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.05
112291,Cossham Street,2023-06-17T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.34
112291,Cossham Street,2023-06-17T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.82
112291,Cossham Street,2023-06-17T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.0
112291,Cossham Street,2023-06-17T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.4
112291,Cossham Street,2023-06-17T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
112291,Cossham Street,2023-06-17T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.4
112291,Cossham Street,2023-06-17T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-17T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-17T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-17T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.79
112291,Cossham Street,2023-06-17T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.8
112291,Cossham Street,2023-06-17T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.8
112291,Cossham Street,2023-06-17T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.2
112291,Cossham Street,2023-06-17T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.3
112291,Cossham Street,2023-06-17T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.0
112291,Cossham Street,2023-06-17T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.4
112291,Cossham Street,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,38.9
112291,Cossham Street,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
112291,Cossham Street,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
112291,Cossham Street,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112291,Cossham Street,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
112291,Cossham Street,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112291,Cossham Street,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
112291,Cossham Street,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
112291,Cossham Street,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
112291,Cossham Street,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
112291,Cossham Street,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.05
112291,Cossham Street,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,39.74
112291,Cossham Street,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.88
112291,Cossham Street,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
112291,Cossham Street,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
112291,Cossham Street,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
112291,Cossham Street,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
112291,Cossham Street,2023-06-17T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
112291,Cossham Street,2023-06-17T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-17T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-17T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.84
112291,Cossham Street,2023-06-17T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,23.66
112291,Cossham Street,2023-06-17T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.15
112291,Cossham Street,2023-06-17T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,66.0
112291,Cossham Street,2023-06-17T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.6
112291,Cossham Street,2023-06-17T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,95.7
112291,Cossham Street,2023-06-17T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.0
112291,Cossham Street,2023-06-17T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
112291,Cossham Street,2023-06-17T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-17T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.35
112291,Cossham Street,2023-06-17T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.02
112291,Cossham Street,2023-06-17T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.58
112291,Cossham Street,2023-06-17T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.46
112291,Cossham Street,2023-06-17T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.4
112291,Cossham Street,2023-06-17T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.3
112291,Cossham Street,2023-06-17T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
112291,Cossham Street,2023-06-17T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.4
112291,Cossham Street,2023-06-17T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-17T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-17T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-17T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.97
112291,Cossham Street,2023-06-17T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.76
112291,Cossham Street,2023-06-17T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.04
112291,Cossham Street,2023-06-17T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.5
112291,Cossham Street,2023-06-17T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.2
112291,Cossham Street,2023-06-17T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.5
112291,Cossham Street,2023-06-17T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.9
112291,Cossham Street,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,38.9
112291,Cossham Street,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112291,Cossham Street,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
112291,Cossham Street,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112291,Cossham Street,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
112291,Cossham Street,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112291,Cossham Street,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
112291,Cossham Street,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
112291,Cossham Street,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
112291,Cossham Street,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
112291,Cossham Street,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.3
112291,Cossham Street,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,39.38
112291,Cossham Street,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.64
112291,Cossham Street,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
112291,Cossham Street,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
112291,Cossham Street,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
112291,Cossham Street,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
112291,Cossham Street,2023-06-17T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.5
112291,Cossham Street,2023-06-17T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-17T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-17T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.93
112291,Cossham Street,2023-06-17T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.75
112291,Cossham Street,2023-06-17T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.17
112291,Cossham Street,2023-06-17T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,57.4
112291,Cossham Street,2023-06-17T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.1
112291,Cossham Street,2023-06-17T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,84.6
112291,Cossham Street,2023-06-17T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.5
112291,Cossham Street,2023-06-17T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.92
112291,Cossham Street,2023-06-17T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-17T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
112291,Cossham Street,2023-06-17T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.51
112291,Cossham Street,2023-06-17T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.16
112291,Cossham Street,2023-06-17T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.3
112291,Cossham Street,2023-06-17T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
112291,Cossham Street,2023-06-17T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.2
112291,Cossham Street,2023-06-17T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
112291,Cossham Street,2023-06-17T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.0
112291,Cossham Street,2023-06-17T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-17T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-17T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-17T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.93
112291,Cossham Street,2023-06-17T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.14
112291,Cossham Street,2023-06-17T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.98
112291,Cossham Street,2023-06-17T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.1
112291,Cossham Street,2023-06-17T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.6
112291,Cossham Street,2023-06-17T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.8
112291,Cossham Street,2023-06-17T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.9
112291,Cossham Street,2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,38.8
112291,Cossham Street,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112291,Cossham Street,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
112291,Cossham Street,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112291,Cossham Street,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
112291,Cossham Street,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112291,Cossham Street,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
112291,Cossham Street,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
112291,Cossham Street,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
112291,Cossham Street,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
112291,Cossham Street,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.77
112291,Cossham Street,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,37.47
112291,Cossham Street,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.14
112291,Cossham Street,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
112291,Cossham Street,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
112291,Cossham Street,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
112291,Cossham Street,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
112291,Cossham Street,2023-06-17T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
112291,Cossham Street,2023-06-17T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-17T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-17T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.17
112291,Cossham Street,2023-06-17T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,21.04
112291,Cossham Street,2023-06-17T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.72
112291,Cossham Street,2023-06-17T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,64.6
112291,Cossham Street,2023-06-17T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.5
112291,Cossham Street,2023-06-17T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,85.5
112291,Cossham Street,2023-06-17T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.5
112291,Cossham Street,2023-06-17T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
112291,Cossham Street,2023-06-17T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-17T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
112291,Cossham Street,2023-06-17T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.04
112291,Cossham Street,2023-06-17T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.51
112291,Cossham Street,2023-06-17T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.65
112291,Cossham Street,2023-06-17T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
112291,Cossham Street,2023-06-17T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.5
112291,Cossham Street,2023-06-17T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
112291,Cossham Street,2023-06-17T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.5
112291,Cossham Street,2023-06-17T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-17T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.14
112291,Cossham Street,2023-06-17T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-06-17T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.4
