Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-17T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.89
112291,Cossham Street,2023-06-17T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.47
112291,Cossham Street,2023-06-17T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
112291,Cossham Street,2023-06-17T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.2
112291,Cossham Street,2023-06-17T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.5
112291,Cossham Street,2023-06-17T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.9
112291,Cossham Street,2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,38.8
112291,Cossham Street,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112291,Cossham Street,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.95
112291,Cossham Street,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112291,Cossham Street,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
112291,Cossham Street,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112291,Cossham Street,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.88
112291,Cossham Street,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
112291,Cossham Street,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
112291,Cossham Street,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
112291,Cossham Street,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
112291,Cossham Street,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,36.74
112291,Cossham Street,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.26
112291,Cossham Street,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
112291,Cossham Street,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
112291,Cossham Street,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
112291,Cossham Street,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
112291,Cossham Street,2023-06-17T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
112291,Cossham Street,2023-06-17T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-17T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-17T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.75
112291,Cossham Street,2023-06-17T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,21.88
112291,Cossham Street,2023-06-17T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.31
112291,Cossham Street,2023-06-17T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,67.9
112291,Cossham Street,2023-06-17T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.4
112291,Cossham Street,2023-06-17T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,89.0
112291,Cossham Street,2023-06-17T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.9
112291,Cossham Street,2023-06-17T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
112291,Cossham Street,2023-06-17T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-17T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
112291,Cossham Street,2023-06-17T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.81
112291,Cossham Street,2023-06-17T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.77
112291,Cossham Street,2023-06-17T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.89
112291,Cossham Street,2023-06-17T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
112291,Cossham Street,2023-06-17T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.4
112291,Cossham Street,2023-06-17T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
112291,Cossham Street,2023-06-17T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.9
112291,Cossham Street,2023-06-17T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
112291,Cossham Street,2023-06-17T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.14
112291,Cossham Street,2023-06-17T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-17T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.59
112291,Cossham Street,2023-06-17T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.39
112291,Cossham Street,2023-06-17T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.74
112291,Cossham Street,2023-06-17T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.5
112291,Cossham Street,2023-06-17T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.6
112291,Cossham Street,2023-06-17T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.0
112291,Cossham Street,2023-06-17T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.9
112291,Cossham Street,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,38.8
112291,Cossham Street,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112291,Cossham Street,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
112291,Cossham Street,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112291,Cossham Street,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
112291,Cossham Street,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112291,Cossham Street,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
112291,Cossham Street,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
112291,Cossham Street,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
112291,Cossham Street,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
112291,Cossham Street,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.8
112291,Cossham Street,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,39.44
112291,Cossham Street,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,31.49
112291,Cossham Street,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,84.3
112291,Cossham Street,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
112291,Cossham Street,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
112291,Cossham Street,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
112291,Cossham Street,2023-06-17T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-17T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-17T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-17T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.95
112291,Cossham Street,2023-06-17T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,24.25
112291,Cossham Street,2023-06-17T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.86
112291,Cossham Street,2023-06-17T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,76.9
112291,Cossham Street,2023-06-17T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.9
112291,Cossham Street,2023-06-17T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,98.0
112291,Cossham Street,2023-06-17T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.3
112291,Cossham Street,2023-06-17T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-17T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-17T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
112291,Cossham Street,2023-06-17T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.82
112291,Cossham Street,2023-06-17T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.45
112291,Cossham Street,2023-06-17T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.53
112291,Cossham Street,2023-06-17T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
112291,Cossham Street,2023-06-17T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
112291,Cossham Street,2023-06-17T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
112291,Cossham Street,2023-06-17T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.4
112291,Cossham Street,2023-06-17T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
112291,Cossham Street,2023-06-17T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-17T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.18
112291,Cossham Street,2023-06-17T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.08
112291,Cossham Street,2023-06-17T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.53
112291,Cossham Street,2023-06-17T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.93
112291,Cossham Street,2023-06-17T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.6
112291,Cossham Street,2023-06-17T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.2
112291,Cossham Street,2023-06-17T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.2
112291,Cossham Street,2023-06-17T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.6
112291,Cossham Street,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,38.7
112291,Cossham Street,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112291,Cossham Street,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
112291,Cossham Street,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112291,Cossham Street,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
112291,Cossham Street,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112291,Cossham Street,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
112291,Cossham Street,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
112291,Cossham Street,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
112291,Cossham Street,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
112291,Cossham Street,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.24
112291,Cossham Street,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,36.56
112291,Cossham Street,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.79
112291,Cossham Street,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
112291,Cossham Street,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
112291,Cossham Street,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
112291,Cossham Street,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
112291,Cossham Street,2023-06-17T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.1
112291,Cossham Street,2023-06-17T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.26
112291,Cossham Street,2023-06-17T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-17T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.83
112291,Cossham Street,2023-06-17T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,22.15
112291,Cossham Street,2023-06-17T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.58
112291,Cossham Street,2023-06-17T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,66.8
112291,Cossham Street,2023-06-17T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.3
112291,Cossham Street,2023-06-17T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,90.1
112291,Cossham Street,2023-06-17T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.1
112291,Cossham Street,2023-06-17T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
112291,Cossham Street,2023-06-17T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-17T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
112291,Cossham Street,2023-06-17T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.34
112291,Cossham Street,2023-06-17T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.45
112291,Cossham Street,2023-06-17T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.78
112291,Cossham Street,2023-06-17T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
112291,Cossham Street,2023-06-17T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.4
112291,Cossham Street,2023-06-17T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
112291,Cossham Street,2023-06-17T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.3
112291,Cossham Street,2023-06-17T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
112291,Cossham Street,2023-06-17T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-17T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-17T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.43
112291,Cossham Street,2023-06-17T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.02
112291,Cossham Street,2023-06-17T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.49
112291,Cossham Street,2023-06-17T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.3
112291,Cossham Street,2023-06-17T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.4
112291,Cossham Street,2023-06-17T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
112291,Cossham Street,2023-06-17T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.0
112291,Cossham Street,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,38.6
112291,Cossham Street,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112291,Cossham Street,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
112291,Cossham Street,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112291,Cossham Street,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
112291,Cossham Street,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112291,Cossham Street,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
112291,Cossham Street,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
112291,Cossham Street,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
112291,Cossham Street,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
112291,Cossham Street,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.89
112291,Cossham Street,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,34.36
112291,Cossham Street,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.24
112291,Cossham Street,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
112291,Cossham Street,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
112291,Cossham Street,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
112291,Cossham Street,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
112291,Cossham Street,2023-06-17T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
112291,Cossham Street,2023-06-17T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-17T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-17T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.06
112291,Cossham Street,2023-06-17T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.5
112291,Cossham Street,2023-06-17T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.28
112291,Cossham Street,2023-06-17T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,53.8
112291,Cossham Street,2023-06-17T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.0
112291,Cossham Street,2023-06-17T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,83.6
112291,Cossham Street,2023-06-17T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.5
112291,Cossham Street,2023-06-17T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
112291,Cossham Street,2023-06-17T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-17T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
112291,Cossham Street,2023-06-17T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.27
112291,Cossham Street,2023-06-17T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.74
112291,Cossham Street,2023-06-17T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.37
112291,Cossham Street,2023-06-17T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.3
112291,Cossham Street,2023-06-17T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.5
112291,Cossham Street,2023-06-17T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
112291,Cossham Street,2023-06-17T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.6
112291,Cossham Street,2023-06-17T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-17T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-17T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-17T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.75
112291,Cossham Street,2023-06-17T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.0
112291,Cossham Street,2023-06-17T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.54
112291,Cossham Street,2023-06-17T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.3
112291,Cossham Street,2023-06-17T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.1
112291,Cossham Street,2023-06-17T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.5
112291,Cossham Street,2023-06-17T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.8
112291,Cossham Street,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,38.5
112291,Cossham Street,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112291,Cossham Street,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
112291,Cossham Street,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112291,Cossham Street,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
112291,Cossham Street,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112291,Cossham Street,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
112291,Cossham Street,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
112291,Cossham Street,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
112291,Cossham Street,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
112291,Cossham Street,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.43
112291,Cossham Street,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,33.22
112291,Cossham Street,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.05
112291,Cossham Street,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
112291,Cossham Street,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
112291,Cossham Street,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
112291,Cossham Street,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
112291,Cossham Street,2023-06-17T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.67
112291,Cossham Street,2023-06-17T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-17T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-17T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.86
112291,Cossham Street,2023-06-17T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.11
112291,Cossham Street,2023-06-17T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.82
112291,Cossham Street,2023-06-17T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,57.5
112291,Cossham Street,2023-06-17T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.6
112291,Cossham Street,2023-06-17T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,81.8
112291,Cossham Street,2023-06-17T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.0
112291,Cossham Street,2023-06-17T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.18
112291,Cossham Street,2023-06-17T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.46
112291,Cossham Street,2023-06-17T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
112291,Cossham Street,2023-06-17T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.91
112291,Cossham Street,2023-06-17T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.6
112291,Cossham Street,2023-06-17T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.89
112291,Cossham Street,2023-06-17T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
112291,Cossham Street,2023-06-17T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
112291,Cossham Street,2023-06-17T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.2
112291,Cossham Street,2023-06-17T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.5
112291,Cossham Street,2023-06-17T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-17T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-17T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-17T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.33
112291,Cossham Street,2023-06-17T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.52
112291,Cossham Street,2023-06-17T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.78
112291,Cossham Street,2023-06-17T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
112291,Cossham Street,2023-06-17T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.6
112291,Cossham Street,2023-06-17T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.0
112291,Cossham Street,2023-06-17T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
112291,Cossham Street,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,38.5
112291,Cossham Street,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112291,Cossham Street,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
112291,Cossham Street,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112291,Cossham Street,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
112291,Cossham Street,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112291,Cossham Street,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
112291,Cossham Street,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
112291,Cossham Street,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
112291,Cossham Street,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
112291,Cossham Street,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.51
112291,Cossham Street,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,35.84
112291,Cossham Street,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.32
112291,Cossham Street,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
112291,Cossham Street,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
112291,Cossham Street,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
112291,Cossham Street,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
112291,Cossham Street,2023-06-17T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.23
112291,Cossham Street,2023-06-17T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-06-17T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-17T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.45
112291,Cossham Street,2023-06-17T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.73
112291,Cossham Street,2023-06-17T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.69
112291,Cossham Street,2023-06-17T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,59.4
112291,Cossham Street,2023-06-17T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.1
112291,Cossham Street,2023-06-17T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,80.6
112291,Cossham Street,2023-06-17T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.3
112291,Cossham Street,2023-06-17T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
112291,Cossham Street,2023-06-17T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-06-17T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
112291,Cossham Street,2023-06-17T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.95
112291,Cossham Street,2023-06-17T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.74
112291,Cossham Street,2023-06-17T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.12
112291,Cossham Street,2023-06-17T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.3
112291,Cossham Street,2023-06-17T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.8
112291,Cossham Street,2023-06-17T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
112291,Cossham Street,2023-06-17T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.6
112291,Cossham Street,2023-06-17T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-17T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-17T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-17T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.81
112291,Cossham Street,2023-06-17T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.24
112291,Cossham Street,2023-06-17T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.73
112291,Cossham Street,2023-06-17T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.5
112291,Cossham Street,2023-06-17T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.0
112291,Cossham Street,2023-06-17T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.3
112291,Cossham Street,2023-06-17T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
112291,Cossham Street,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,38.5
112291,Cossham Street,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112291,Cossham Street,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
112291,Cossham Street,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112291,Cossham Street,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
112291,Cossham Street,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112291,Cossham Street,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
112291,Cossham Street,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
112291,Cossham Street,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
112291,Cossham Street,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
112291,Cossham Street,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.46
112291,Cossham Street,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,32.6
112291,Cossham Street,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.21
112291,Cossham Street,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
112291,Cossham Street,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
112291,Cossham Street,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
112291,Cossham Street,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
112291,Cossham Street,2023-06-17T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
112291,Cossham Street,2023-06-17T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.36
112291,Cossham Street,2023-06-17T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-17T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.91
112291,Cossham Street,2023-06-17T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,21.2
112291,Cossham Street,2023-06-17T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.02
112291,Cossham Street,2023-06-17T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,62.7
112291,Cossham Street,2023-06-17T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.3
112291,Cossham Street,2023-06-17T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,86.4
112291,Cossham Street,2023-06-17T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.3
112291,Cossham Street,2023-06-17T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.48
112291,Cossham Street,2023-06-17T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.53
112291,Cossham Street,2023-06-17T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
112291,Cossham Street,2023-06-17T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.01
112291,Cossham Street,2023-06-17T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.95
112291,Cossham Street,2023-06-17T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.42
112291,Cossham Street,2023-06-17T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.5
112291,Cossham Street,2023-06-17T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.7
112291,Cossham Street,2023-06-17T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
112291,Cossham Street,2023-06-17T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.4
112291,Cossham Street,2023-06-17T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-06-17T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-17T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-06-17T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.74
112291,Cossham Street,2023-06-17T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.86
112291,Cossham Street,2023-06-17T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.56
112291,Cossham Street,2023-06-17T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.2
112291,Cossham Street,2023-06-17T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.8
112291,Cossham Street,2023-06-17T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
112291,Cossham Street,2023-06-17T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
112291,Cossham Street,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,38.5
112291,Cossham Street,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112291,Cossham Street,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
112291,Cossham Street,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112291,Cossham Street,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
112291,Cossham Street,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112291,Cossham Street,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
112291,Cossham Street,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
112291,Cossham Street,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
112291,Cossham Street,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
112291,Cossham Street,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.11
112291,Cossham Street,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,32.71
112291,Cossham Street,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.84
112291,Cossham Street,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
112291,Cossham Street,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
112291,Cossham Street,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
112291,Cossham Street,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
112291,Cossham Street,2023-06-17T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
112291,Cossham Street,2023-06-17T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-06-17T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
112291,Cossham Street,2023-06-17T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.81
112291,Cossham Street,2023-06-17T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,25.02
112291,Cossham Street,2023-06-17T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.66
112291,Cossham Street,2023-06-17T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,75.5
112291,Cossham Street,2023-06-17T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.1
112291,Cossham Street,2023-06-17T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,102.1
112291,Cossham Street,2023-06-17T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.1
112291,Cossham Street,2023-06-17T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
112291,Cossham Street,2023-06-17T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-17T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
112291,Cossham Street,2023-06-17T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.16
112291,Cossham Street,2023-06-17T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.61
112291,Cossham Street,2023-06-17T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.2
112291,Cossham Street,2023-06-17T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
112291,Cossham Street,2023-06-17T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.7
112291,Cossham Street,2023-06-17T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
112291,Cossham Street,2023-06-17T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.2
112291,Cossham Street,2023-06-17T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
112291,Cossham Street,2023-06-17T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.1
112291,Cossham Street,2023-06-17T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.39
112291,Cossham Street,2023-06-17T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.69
112291,Cossham Street,2023-06-17T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.67
112291,Cossham Street,2023-06-17T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.22
112291,Cossham Street,2023-06-17T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
112291,Cossham Street,2023-06-17T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.4
112291,Cossham Street,2023-06-17T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.1
112291,Cossham Street,2023-06-17T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.4
112291,Cossham Street,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,38.4
112291,Cossham Street,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112291,Cossham Street,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
112291,Cossham Street,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112291,Cossham Street,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
112291,Cossham Street,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112291,Cossham Street,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
112291,Cossham Street,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
112291,Cossham Street,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
112291,Cossham Street,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.11
112291,Cossham Street,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,38.42
112291,Cossham Street,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.2
112291,Cossham Street,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
112291,Cossham Street,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
112291,Cossham Street,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
112291,Cossham Street,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
112291,Cossham Street,2023-06-17T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.21
112291,Cossham Street,2023-06-17T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-17T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
112291,Cossham Street,2023-06-17T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.56
112291,Cossham Street,2023-06-17T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,27.37
112291,Cossham Street,2023-06-17T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.0
112291,Cossham Street,2023-06-17T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,80.0
112291,Cossham Street,2023-06-17T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.8
112291,Cossham Street,2023-06-17T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,110.8
112291,Cossham Street,2023-06-17T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.9
112291,Cossham Street,2023-06-17T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.35
112291,Cossham Street,2023-06-17T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-17T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
112291,Cossham Street,2023-06-17T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.68
112291,Cossham Street,2023-06-17T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.07
112291,Cossham Street,2023-06-17T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.96
112291,Cossham Street,2023-06-17T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
112291,Cossham Street,2023-06-17T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.4
112291,Cossham Street,2023-06-17T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.3
112291,Cossham Street,2023-06-17T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.9
112291,Cossham Street,2023-06-17T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-17T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-17T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-17T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.28
112291,Cossham Street,2023-06-17T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.58
112291,Cossham Street,2023-06-17T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.01
112291,Cossham Street,2023-06-17T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
112291,Cossham Street,2023-06-17T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.2
112291,Cossham Street,2023-06-17T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.3
112291,Cossham Street,2023-06-17T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.1
112291,Cossham Street,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,38.3
112291,Cossham Street,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112291,Cossham Street,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
112291,Cossham Street,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112291,Cossham Street,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
112291,Cossham Street,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112291,Cossham Street,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
112291,Cossham Street,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
112291,Cossham Street,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
112291,Cossham Street,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
112291,Cossham Street,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.74
112291,Cossham Street,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,43.14
112291,Cossham Street,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,31.74
112291,Cossham Street,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
112291,Cossham Street,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
112291,Cossham Street,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
112291,Cossham Street,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
112291,Cossham Street,2023-06-17T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-17T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-17T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
112291,Cossham Street,2023-06-17T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.91
112291,Cossham Street,2023-06-17T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,21.02
112291,Cossham Street,2023-06-17T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.93
112291,Cossham Street,2023-06-17T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,57.9
112291,Cossham Street,2023-06-17T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.9
112291,Cossham Street,2023-06-17T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,85.4
112291,Cossham Street,2023-06-17T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.9
112291,Cossham Street,2023-06-17T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
112291,Cossham Street,2023-06-17T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-17T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
112291,Cossham Street,2023-06-17T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.12
112291,Cossham Street,2023-06-17T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.65
112291,Cossham Street,2023-06-17T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.5
112291,Cossham Street,2023-06-17T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.6
112291,Cossham Street,2023-06-17T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.2
112291,Cossham Street,2023-06-17T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.5
112291,Cossham Street,2023-06-17T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.3
112291,Cossham Street,2023-06-17T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-17T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
112291,Cossham Street,2023-06-17T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-17T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.21
112291,Cossham Street,2023-06-17T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.92
112291,Cossham Street,2023-06-17T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.69
112291,Cossham Street,2023-06-17T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
112291,Cossham Street,2023-06-17T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.4
112291,Cossham Street,2023-06-17T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.4
112291,Cossham Street,2023-06-17T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.4
112291,Cossham Street,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,38.1
112291,Cossham Street,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112291,Cossham Street,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
112291,Cossham Street,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112291,Cossham Street,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
112291,Cossham Street,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112291,Cossham Street,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
112291,Cossham Street,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
112291,Cossham Street,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
112291,Cossham Street,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
112291,Cossham Street,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.67
112291,Cossham Street,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,37.67
112291,Cossham Street,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,32.68
112291,Cossham Street,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
112291,Cossham Street,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
112291,Cossham Street,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
112291,Cossham Street,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
112291,Cossham Street,2023-06-17T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.37
112291,Cossham Street,2023-06-17T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-17T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-17T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.46
112291,Cossham Street,2023-06-17T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,22.77
112291,Cossham Street,2023-06-17T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.4
112291,Cossham Street,2023-06-17T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,70.4
112291,Cossham Street,2023-06-17T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.5
112291,Cossham Street,2023-06-17T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,92.4
112291,Cossham Street,2023-06-17T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.3
112291,Cossham Street,2023-06-17T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
112291,Cossham Street,2023-06-17T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
112291,Cossham Street,2023-06-17T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112291,Cossham Street,2023-06-17T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.04
112291,Cossham Street,2023-06-17T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.81
112291,Cossham Street,2023-06-17T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.6
112291,Cossham Street,2023-06-17T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
112291,Cossham Street,2023-06-17T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
112291,Cossham Street,2023-06-17T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
112291,Cossham Street,2023-06-17T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.5
112291,Cossham Street,2023-06-17T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
112291,Cossham Street,2023-06-17T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.11
112291,Cossham Street,2023-06-17T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
112291,Cossham Street,2023-06-17T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.6
112291,Cossham Street,2023-06-17T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.92
112291,Cossham Street,2023-06-17T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.82
112291,Cossham Street,2023-06-17T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
112291,Cossham Street,2023-06-17T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.8
112291,Cossham Street,2023-06-17T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.1
112291,Cossham Street,2023-06-17T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.3
112291,Cossham Street,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,37.8
112291,Cossham Street,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112291,Cossham Street,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
112291,Cossham Street,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112291,Cossham Street,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
112291,Cossham Street,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112291,Cossham Street,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
112291,Cossham Street,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
112291,Cossham Street,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
112291,Cossham Street,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
112291,Cossham Street,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.72
112291,Cossham Street,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,36.37
112291,Cossham Street,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.5
112291,Cossham Street,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
112291,Cossham Street,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
112291,Cossham Street,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
112291,Cossham Street,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
