Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-17T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-17T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-17T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-17T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.72
112291,Cossham Street,2023-06-17T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,23.95
112291,Cossham Street,2023-06-17T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.33
112291,Cossham Street,2023-06-17T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,75.7
112291,Cossham Street,2023-06-17T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.4
112291,Cossham Street,2023-06-17T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,97.8
112291,Cossham Street,2023-06-17T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.0
112291,Cossham Street,2023-06-17T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
112291,Cossham Street,2023-06-17T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
112291,Cossham Street,2023-06-17T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
112291,Cossham Street,2023-06-17T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.61
112291,Cossham Street,2023-06-17T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.03
112291,Cossham Street,2023-06-17T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.76
112291,Cossham Street,2023-06-17T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
112291,Cossham Street,2023-06-17T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.2
112291,Cossham Street,2023-06-17T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
112291,Cossham Street,2023-06-17T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.6
112291,Cossham Street,2023-06-17T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
112291,Cossham Street,2023-06-17T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.18
112291,Cossham Street,2023-06-17T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
112291,Cossham Street,2023-06-17T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.04
112291,Cossham Street,2023-06-17T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.65
112291,Cossham Street,2023-06-17T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.86
112291,Cossham Street,2023-06-17T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.7
112291,Cossham Street,2023-06-17T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.8
112291,Cossham Street,2023-06-17T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.5
112291,Cossham Street,2023-06-17T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.5
112291,Cossham Street,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,37.7
112291,Cossham Street,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112291,Cossham Street,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
112291,Cossham Street,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112291,Cossham Street,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
112291,Cossham Street,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112291,Cossham Street,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.71
112291,Cossham Street,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
112291,Cossham Street,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
112291,Cossham Street,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.42
112291,Cossham Street,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,38.56
112291,Cossham Street,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.88
112291,Cossham Street,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
112291,Cossham Street,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
112291,Cossham Street,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
112291,Cossham Street,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
112291,Cossham Street,2023-06-17T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-17T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-17T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-17T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.33
112291,Cossham Street,2023-06-17T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,24.69
112291,Cossham Street,2023-06-17T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.89
112291,Cossham Street,2023-06-17T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,76.8
112291,Cossham Street,2023-06-17T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.3
112291,Cossham Street,2023-06-17T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,100.4
112291,Cossham Street,2023-06-17T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.0
112291,Cossham Street,2023-06-17T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.91
112291,Cossham Street,2023-06-17T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-17T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
112291,Cossham Street,2023-06-17T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.09
112291,Cossham Street,2023-06-17T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.8
112291,Cossham Street,2023-06-17T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.85
112291,Cossham Street,2023-06-17T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
112291,Cossham Street,2023-06-17T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.6
112291,Cossham Street,2023-06-17T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.6
112291,Cossham Street,2023-06-17T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.8
112291,Cossham Street,2023-06-17T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.08
112291,Cossham Street,2023-06-17T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
112291,Cossham Street,2023-06-17T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.36
112291,Cossham Street,2023-06-17T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.75
112291,Cossham Street,2023-06-17T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.55
112291,Cossham Street,2023-06-17T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.06
112291,Cossham Street,2023-06-17T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
112291,Cossham Street,2023-06-17T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.8
112291,Cossham Street,2023-06-17T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.2
112291,Cossham Street,2023-06-17T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.5
112291,Cossham Street,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,37.6
112291,Cossham Street,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112291,Cossham Street,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
112291,Cossham Street,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112291,Cossham Street,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
112291,Cossham Street,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112291,Cossham Street,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.51
112291,Cossham Street,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
112291,Cossham Street,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
112291,Cossham Street,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
112291,Cossham Street,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.27
112291,Cossham Street,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,41.82
112291,Cossham Street,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,31.31
112291,Cossham Street,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
112291,Cossham Street,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
112291,Cossham Street,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
112291,Cossham Street,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
112291,Cossham Street,2023-06-17T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-17T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-17T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-17T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.18
112291,Cossham Street,2023-06-17T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,24.04
112291,Cossham Street,2023-06-17T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.34
112291,Cossham Street,2023-06-17T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,69.8
112291,Cossham Street,2023-06-17T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.9
112291,Cossham Street,2023-06-17T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,97.4
112291,Cossham Street,2023-06-17T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.8
112291,Cossham Street,2023-06-17T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
112291,Cossham Street,2023-06-17T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-17T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
112291,Cossham Street,2023-06-17T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.27
112291,Cossham Street,2023-06-17T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.17
112291,Cossham Street,2023-06-17T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.79
112291,Cossham Street,2023-06-17T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,40.9
112291,Cossham Street,2023-06-17T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.2
112291,Cossham Street,2023-06-17T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
112291,Cossham Street,2023-06-17T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.5
112291,Cossham Street,2023-06-17T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
112291,Cossham Street,2023-06-17T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-17T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
112291,Cossham Street,2023-06-17T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.66
112291,Cossham Street,2023-06-17T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.41
112291,Cossham Street,2023-06-17T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.53
112291,Cossham Street,2023-06-17T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.1
112291,Cossham Street,2023-06-17T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.9
112291,Cossham Street,2023-06-17T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.7
112291,Cossham Street,2023-06-17T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.4
112291,Cossham Street,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,37.4
112291,Cossham Street,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112291,Cossham Street,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
112291,Cossham Street,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112291,Cossham Street,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
112291,Cossham Street,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112291,Cossham Street,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
112291,Cossham Street,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
112291,Cossham Street,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
112291,Cossham Street,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
112291,Cossham Street,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.38
112291,Cossham Street,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,40.17
112291,Cossham Street,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,34.06
112291,Cossham Street,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
112291,Cossham Street,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
112291,Cossham Street,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
112291,Cossham Street,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
112291,Cossham Street,2023-06-17T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-17T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-17T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-17T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.19
112291,Cossham Street,2023-06-17T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.63
112291,Cossham Street,2023-06-17T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.57
112291,Cossham Street,2023-06-17T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,58.3
112291,Cossham Street,2023-06-17T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.7
112291,Cossham Street,2023-06-17T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,84.1
112291,Cossham Street,2023-06-17T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.6
112291,Cossham Street,2023-06-17T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.97
112291,Cossham Street,2023-06-17T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-17T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
112291,Cossham Street,2023-06-17T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.99
112291,Cossham Street,2023-06-17T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.54
112291,Cossham Street,2023-06-17T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.37
112291,Cossham Street,2023-06-17T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,36.7
112291,Cossham Street,2023-06-17T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.6
112291,Cossham Street,2023-06-17T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
112291,Cossham Street,2023-06-17T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.4
112291,Cossham Street,2023-06-17T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-17T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
112291,Cossham Street,2023-06-17T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
112291,Cossham Street,2023-06-17T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.82
112291,Cossham Street,2023-06-17T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.12
112291,Cossham Street,2023-06-17T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.74
112291,Cossham Street,2023-06-17T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.5
112291,Cossham Street,2023-06-17T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.6
112291,Cossham Street,2023-06-17T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.6
112291,Cossham Street,2023-06-17T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.7
112291,Cossham Street,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,37.3
112291,Cossham Street,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112291,Cossham Street,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.18
112291,Cossham Street,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112291,Cossham Street,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
112291,Cossham Street,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112291,Cossham Street,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.12
112291,Cossham Street,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
112291,Cossham Street,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
112291,Cossham Street,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
112291,Cossham Street,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.35
112291,Cossham Street,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,40.63
112291,Cossham Street,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,38.47
112291,Cossham Street,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,85.1
112291,Cossham Street,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
112291,Cossham Street,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
112291,Cossham Street,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
112291,Cossham Street,2023-06-17T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-17T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-17T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-17T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.95
112291,Cossham Street,2023-06-17T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,23.22
112291,Cossham Street,2023-06-17T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.36
112291,Cossham Street,2023-06-17T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,62.3
112291,Cossham Street,2023-06-17T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.9
112291,Cossham Street,2023-06-17T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,94.0
112291,Cossham Street,2023-06-17T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.1
112291,Cossham Street,2023-06-17T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.88
112291,Cossham Street,2023-06-17T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-17T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112291,Cossham Street,2023-06-17T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.48
112291,Cossham Street,2023-06-17T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.32
112291,Cossham Street,2023-06-17T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.58
112291,Cossham Street,2023-06-17T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,38.9
112291,Cossham Street,2023-06-17T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.3
112291,Cossham Street,2023-06-17T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
112291,Cossham Street,2023-06-17T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.2
112291,Cossham Street,2023-06-17T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-17T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.12
112291,Cossham Street,2023-06-17T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.28
112291,Cossham Street,2023-06-17T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.67
112291,Cossham Street,2023-06-17T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.76
112291,Cossham Street,2023-06-17T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.67
112291,Cossham Street,2023-06-17T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
112291,Cossham Street,2023-06-17T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.6
112291,Cossham Street,2023-06-17T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.0
112291,Cossham Street,2023-06-17T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.2
112291,Cossham Street,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,37.3
112291,Cossham Street,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112291,Cossham Street,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.18
112291,Cossham Street,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112291,Cossham Street,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
112291,Cossham Street,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112291,Cossham Street,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.02
112291,Cossham Street,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
112291,Cossham Street,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
112291,Cossham Street,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
112291,Cossham Street,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.38
112291,Cossham Street,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
112291,Cossham Street,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,39.47
112291,Cossham Street,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
112291,Cossham Street,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
112291,Cossham Street,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
112291,Cossham Street,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
112291,Cossham Street,2023-06-17T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
112291,Cossham Street,2023-06-17T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-17T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-17T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.51
112291,Cossham Street,2023-06-17T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.7
112291,Cossham Street,2023-06-17T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.31
112291,Cossham Street,2023-06-17T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,61.8
112291,Cossham Street,2023-06-17T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.6
112291,Cossham Street,2023-06-17T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,84.3
112291,Cossham Street,2023-06-17T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.2
112291,Cossham Street,2023-06-17T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.87
112291,Cossham Street,2023-06-17T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-17T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
112291,Cossham Street,2023-06-17T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.41
112291,Cossham Street,2023-06-17T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.8
112291,Cossham Street,2023-06-17T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.03
112291,Cossham Street,2023-06-17T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
112291,Cossham Street,2023-06-17T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.3
112291,Cossham Street,2023-06-17T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
112291,Cossham Street,2023-06-17T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.8
112291,Cossham Street,2023-06-17T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-17T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.08
112291,Cossham Street,2023-06-17T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
112291,Cossham Street,2023-06-17T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.79
112291,Cossham Street,2023-06-17T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.24
112291,Cossham Street,2023-06-17T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.09
112291,Cossham Street,2023-06-17T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.1
112291,Cossham Street,2023-06-17T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.6
112291,Cossham Street,2023-06-17T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.5
112291,Cossham Street,2023-06-17T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.9
112291,Cossham Street,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,37.3
112291,Cossham Street,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112291,Cossham Street,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
112291,Cossham Street,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112291,Cossham Street,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
112291,Cossham Street,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112291,Cossham Street,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.07
112291,Cossham Street,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
112291,Cossham Street,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
112291,Cossham Street,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
112291,Cossham Street,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.94
112291,Cossham Street,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,38.35
112291,Cossham Street,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.81
112291,Cossham Street,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
112291,Cossham Street,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
112291,Cossham Street,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
112291,Cossham Street,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
112291,Cossham Street,2023-06-17T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.64
112291,Cossham Street,2023-06-17T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-17T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-17T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.12
112291,Cossham Street,2023-06-17T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,23.64
112291,Cossham Street,2023-06-17T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.79
112291,Cossham Street,2023-06-17T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,68.8
112291,Cossham Street,2023-06-17T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.0
112291,Cossham Street,2023-06-17T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,95.6
112291,Cossham Street,2023-06-17T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.2
112291,Cossham Street,2023-06-17T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.02
112291,Cossham Street,2023-06-17T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
112291,Cossham Street,2023-06-17T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
112291,Cossham Street,2023-06-17T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.85
112291,Cossham Street,2023-06-17T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.6
112291,Cossham Street,2023-06-17T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.66
112291,Cossham Street,2023-06-17T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
112291,Cossham Street,2023-06-17T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.8
112291,Cossham Street,2023-06-17T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
112291,Cossham Street,2023-06-17T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.5
112291,Cossham Street,2023-06-17T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.14
112291,Cossham Street,2023-06-17T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.12
112291,Cossham Street,2023-06-17T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.16
112291,Cossham Street,2023-06-17T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.49
112291,Cossham Street,2023-06-17T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.25
112291,Cossham Street,2023-06-17T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.21
112291,Cossham Street,2023-06-17T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
112291,Cossham Street,2023-06-17T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.1
112291,Cossham Street,2023-06-17T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.0
112291,Cossham Street,2023-06-17T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.9
112291,Cossham Street,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,37.3
112291,Cossham Street,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112291,Cossham Street,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
112291,Cossham Street,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112291,Cossham Street,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
112291,Cossham Street,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112291,Cossham Street,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
112291,Cossham Street,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
112291,Cossham Street,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
112291,Cossham Street,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.77
112291,Cossham Street,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,45.32
112291,Cossham Street,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,35.04
112291,Cossham Street,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,84.1
112291,Cossham Street,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
112291,Cossham Street,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
112291,Cossham Street,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
112291,Cossham Street,2023-06-17T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
112291,Cossham Street,2023-06-17T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-17T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-17T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.93
112291,Cossham Street,2023-06-17T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,22.15
112291,Cossham Street,2023-06-17T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.56
112291,Cossham Street,2023-06-17T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,60.0
112291,Cossham Street,2023-06-17T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.1
112291,Cossham Street,2023-06-17T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,90.0
112291,Cossham Street,2023-06-17T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.5
112291,Cossham Street,2023-06-17T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.04
112291,Cossham Street,2023-06-17T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
112291,Cossham Street,2023-06-17T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
112291,Cossham Street,2023-06-17T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.06
112291,Cossham Street,2023-06-17T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.9
112291,Cossham Street,2023-06-17T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.33
112291,Cossham Street,2023-06-17T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
112291,Cossham Street,2023-06-17T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.3
112291,Cossham Street,2023-06-17T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.6
112291,Cossham Street,2023-06-17T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.0
112291,Cossham Street,2023-06-17T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
112291,Cossham Street,2023-06-17T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-17T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
112291,Cossham Street,2023-06-17T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.07
112291,Cossham Street,2023-06-17T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.63
112291,Cossham Street,2023-06-17T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.45
112291,Cossham Street,2023-06-17T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
112291,Cossham Street,2023-06-17T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.9
112291,Cossham Street,2023-06-17T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.6
112291,Cossham Street,2023-06-17T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.5
112291,Cossham Street,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,37.2
112291,Cossham Street,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112291,Cossham Street,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
112291,Cossham Street,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112291,Cossham Street,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
112291,Cossham Street,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112291,Cossham Street,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
112291,Cossham Street,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
112291,Cossham Street,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
112291,Cossham Street,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
112291,Cossham Street,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.28
112291,Cossham Street,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,42.42
112291,Cossham Street,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.18
112291,Cossham Street,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
112291,Cossham Street,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
112291,Cossham Street,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
112291,Cossham Street,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
112291,Cossham Street,2023-06-17T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
112291,Cossham Street,2023-06-17T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.43
112291,Cossham Street,2023-06-17T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-17T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.53
112291,Cossham Street,2023-06-17T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,24.85
112291,Cossham Street,2023-06-17T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.03
112291,Cossham Street,2023-06-17T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,68.2
112291,Cossham Street,2023-06-17T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.3
112291,Cossham Street,2023-06-17T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,100.8
112291,Cossham Street,2023-06-17T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.4
112291,Cossham Street,2023-06-17T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
112291,Cossham Street,2023-06-17T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-17T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
112291,Cossham Street,2023-06-17T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.01
112291,Cossham Street,2023-06-17T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.22
112291,Cossham Street,2023-06-17T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.08
112291,Cossham Street,2023-06-17T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
112291,Cossham Street,2023-06-17T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.4
112291,Cossham Street,2023-06-17T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.0
112291,Cossham Street,2023-06-17T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.8
112291,Cossham Street,2023-06-17T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
112291,Cossham Street,2023-06-17T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-17T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
112291,Cossham Street,2023-06-17T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.93
112291,Cossham Street,2023-06-17T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.47
112291,Cossham Street,2023-06-17T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.42
112291,Cossham Street,2023-06-17T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.7
112291,Cossham Street,2023-06-17T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.0
112291,Cossham Street,2023-06-17T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.7
112291,Cossham Street,2023-06-17T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.5
112291,Cossham Street,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,37.1
112291,Cossham Street,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112291,Cossham Street,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
112291,Cossham Street,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112291,Cossham Street,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
112291,Cossham Street,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112291,Cossham Street,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
112291,Cossham Street,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
112291,Cossham Street,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
112291,Cossham Street,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.52
112291,Cossham Street,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,47.47
112291,Cossham Street,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.29
112291,Cossham Street,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,93.3
112291,Cossham Street,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
112291,Cossham Street,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
112291,Cossham Street,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
112291,Cossham Street,2023-06-17T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
112291,Cossham Street,2023-06-17T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-17T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-17T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.73
112291,Cossham Street,2023-06-17T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,25.22
112291,Cossham Street,2023-06-17T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.79
112291,Cossham Street,2023-06-17T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,74.0
112291,Cossham Street,2023-06-17T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.3
112291,Cossham Street,2023-06-17T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,102.3
112291,Cossham Street,2023-06-17T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.2
112291,Cossham Street,2023-06-17T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
112291,Cossham Street,2023-06-17T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-17T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
112291,Cossham Street,2023-06-17T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.51
112291,Cossham Street,2023-06-17T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.88
112291,Cossham Street,2023-06-17T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.58
112291,Cossham Street,2023-06-17T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
112291,Cossham Street,2023-06-17T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.9
112291,Cossham Street,2023-06-17T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.0
112291,Cossham Street,2023-06-17T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.7
112291,Cossham Street,2023-06-17T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
112291,Cossham Street,2023-06-17T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-17T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-17T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.15
112291,Cossham Street,2023-06-17T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.44
112291,Cossham Street,2023-06-17T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.0
112291,Cossham Street,2023-06-17T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.2
112291,Cossham Street,2023-06-17T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.5
112291,Cossham Street,2023-06-17T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.8
112291,Cossham Street,2023-06-17T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.2
112291,Cossham Street,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,37.0
112291,Cossham Street,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112291,Cossham Street,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.17
112291,Cossham Street,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112291,Cossham Street,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
112291,Cossham Street,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112291,Cossham Street,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.33
112291,Cossham Street,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
112291,Cossham Street,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
112291,Cossham Street,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
112291,Cossham Street,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.59
112291,Cossham Street,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,44.4
112291,Cossham Street,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,33.65
112291,Cossham Street,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,102.5
112291,Cossham Street,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
112291,Cossham Street,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
112291,Cossham Street,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
112291,Cossham Street,2023-06-17T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.63
112291,Cossham Street,2023-06-17T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.17
112291,Cossham Street,2023-06-17T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-17T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.22
112291,Cossham Street,2023-06-17T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,28.37
112291,Cossham Street,2023-06-17T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.9
112291,Cossham Street,2023-06-17T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,71.7
112291,Cossham Street,2023-06-17T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.5
112291,Cossham Street,2023-06-17T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,114.7
112291,Cossham Street,2023-06-17T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.8
112291,Cossham Street,2023-06-17T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
112291,Cossham Street,2023-06-17T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-17T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
112291,Cossham Street,2023-06-17T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.05
112291,Cossham Street,2023-06-17T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.74
112291,Cossham Street,2023-06-17T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.56
112291,Cossham Street,2023-06-17T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,43.9
112291,Cossham Street,2023-06-17T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
112291,Cossham Street,2023-06-17T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.4
112291,Cossham Street,2023-06-17T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.2
112291,Cossham Street,2023-06-17T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
112291,Cossham Street,2023-06-17T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-17T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-17T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.32
112291,Cossham Street,2023-06-17T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.34
112291,Cossham Street,2023-06-17T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.03
112291,Cossham Street,2023-06-17T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
112291,Cossham Street,2023-06-17T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.9
112291,Cossham Street,2023-06-17T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.6
112291,Cossham Street,2023-06-17T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.7
112291,Cossham Street,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,36.8
112291,Cossham Street,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112291,Cossham Street,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
112291,Cossham Street,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112291,Cossham Street,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
112291,Cossham Street,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112291,Cossham Street,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.35
112291,Cossham Street,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
112291,Cossham Street,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
112291,Cossham Street,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
112291,Cossham Street,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
112291,Cossham Street,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,51.6
112291,Cossham Street,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.84
112291,Cossham Street,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,108.5
112291,Cossham Street,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
112291,Cossham Street,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
112291,Cossham Street,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
112291,Cossham Street,2023-06-17T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.4
112291,Cossham Street,2023-06-17T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.12
112291,Cossham Street,2023-06-17T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-17T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.29
112291,Cossham Street,2023-06-17T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,31.69
112291,Cossham Street,2023-06-17T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.94
112291,Cossham Street,2023-06-17T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,97.6
112291,Cossham Street,2023-06-17T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.0
112291,Cossham Street,2023-06-17T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,128.0
112291,Cossham Street,2023-06-17T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.8
112291,Cossham Street,2023-06-17T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
112291,Cossham Street,2023-06-17T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-17T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.19
112291,Cossham Street,2023-06-17T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.3
112291,Cossham Street,2023-06-17T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.22
112291,Cossham Street,2023-06-17T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.06
112291,Cossham Street,2023-06-17T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
112291,Cossham Street,2023-06-17T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.4
112291,Cossham Street,2023-06-17T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.0
112291,Cossham Street,2023-06-17T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.4
112291,Cossham Street,2023-06-17T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
112291,Cossham Street,2023-06-17T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.33
