Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-17T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-17T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.2
112291,Cossham Street,2023-06-17T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.13
112291,Cossham Street,2023-06-17T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.81
112291,Cossham Street,2023-06-17T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.7
112291,Cossham Street,2023-06-17T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.4
112291,Cossham Street,2023-06-17T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.8
112291,Cossham Street,2023-06-17T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.8
112291,Cossham Street,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,36.7
112291,Cossham Street,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112291,Cossham Street,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
112291,Cossham Street,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112291,Cossham Street,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
112291,Cossham Street,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112291,Cossham Street,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.97
112291,Cossham Street,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
112291,Cossham Street,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
112291,Cossham Street,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
112291,Cossham Street,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.96
112291,Cossham Street,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,47.92
112291,Cossham Street,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,38.77
112291,Cossham Street,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,90.7
112291,Cossham Street,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
112291,Cossham Street,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
112291,Cossham Street,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
112291,Cossham Street,2023-06-17T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.44
112291,Cossham Street,2023-06-17T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-17T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-17T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.38
112291,Cossham Street,2023-06-17T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,30.86
112291,Cossham Street,2023-06-17T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.69
112291,Cossham Street,2023-06-17T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,93.5
112291,Cossham Street,2023-06-17T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.1
112291,Cossham Street,2023-06-17T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,124.9
112291,Cossham Street,2023-06-17T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.0
112291,Cossham Street,2023-06-17T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
112291,Cossham Street,2023-06-17T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-17T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.04
112291,Cossham Street,2023-06-17T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.07
112291,Cossham Street,2023-06-17T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.73
112291,Cossham Street,2023-06-17T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.07
112291,Cossham Street,2023-06-17T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
112291,Cossham Street,2023-06-17T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.2
112291,Cossham Street,2023-06-17T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.5
112291,Cossham Street,2023-06-17T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.4
112291,Cossham Street,2023-06-17T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
112291,Cossham Street,2023-06-17T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
112291,Cossham Street,2023-06-17T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-17T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.33
112291,Cossham Street,2023-06-17T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.89
112291,Cossham Street,2023-06-17T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.84
112291,Cossham Street,2023-06-17T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.3
112291,Cossham Street,2023-06-17T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.7
112291,Cossham Street,2023-06-17T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.6
112291,Cossham Street,2023-06-17T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.0
112291,Cossham Street,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,36.4
112291,Cossham Street,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112291,Cossham Street,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
112291,Cossham Street,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112291,Cossham Street,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
112291,Cossham Street,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112291,Cossham Street,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
112291,Cossham Street,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
112291,Cossham Street,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
112291,Cossham Street,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
112291,Cossham Street,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.97
112291,Cossham Street,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,50.63
112291,Cossham Street,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,37.08
112291,Cossham Street,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,105.9
112291,Cossham Street,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
112291,Cossham Street,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
112291,Cossham Street,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
112291,Cossham Street,2023-06-17T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.54
112291,Cossham Street,2023-06-17T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.43
112291,Cossham Street,2023-06-17T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-17T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.24
112291,Cossham Street,2023-06-17T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,25.66
112291,Cossham Street,2023-06-17T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.85
112291,Cossham Street,2023-06-17T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,66.6
112291,Cossham Street,2023-06-17T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.4
112291,Cossham Street,2023-06-17T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,104.0
112291,Cossham Street,2023-06-17T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.8
112291,Cossham Street,2023-06-17T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.86
112291,Cossham Street,2023-06-17T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-17T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
112291,Cossham Street,2023-06-17T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.19
112291,Cossham Street,2023-06-17T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.79
112291,Cossham Street,2023-06-17T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.87
112291,Cossham Street,2023-06-17T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
112291,Cossham Street,2023-06-17T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.2
112291,Cossham Street,2023-06-17T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.5
112291,Cossham Street,2023-06-17T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.8
112291,Cossham Street,2023-06-17T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
112291,Cossham Street,2023-06-17T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
112291,Cossham Street,2023-06-17T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-17T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.21
112291,Cossham Street,2023-06-17T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.93
112291,Cossham Street,2023-06-17T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.58
112291,Cossham Street,2023-06-17T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
112291,Cossham Street,2023-06-17T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.3
112291,Cossham Street,2023-06-17T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.4
112291,Cossham Street,2023-06-17T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.7
112291,Cossham Street,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,36.3
112291,Cossham Street,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112291,Cossham Street,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
112291,Cossham Street,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112291,Cossham Street,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
112291,Cossham Street,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112291,Cossham Street,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
112291,Cossham Street,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
112291,Cossham Street,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
112291,Cossham Street,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
112291,Cossham Street,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.79
112291,Cossham Street,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,47.87
112291,Cossham Street,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,37.54
112291,Cossham Street,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,93.2
112291,Cossham Street,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
112291,Cossham Street,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
112291,Cossham Street,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
112291,Cossham Street,2023-06-17T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.31
112291,Cossham Street,2023-06-17T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-17T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-17T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.17
112291,Cossham Street,2023-06-17T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,27.51
112291,Cossham Street,2023-06-17T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.06
112291,Cossham Street,2023-06-17T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,81.8
112291,Cossham Street,2023-06-17T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.2
112291,Cossham Street,2023-06-17T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,111.2
112291,Cossham Street,2023-06-17T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.1
112291,Cossham Street,2023-06-17T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.23
112291,Cossham Street,2023-06-17T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-17T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
112291,Cossham Street,2023-06-17T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.43
112291,Cossham Street,2023-06-17T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.28
112291,Cossham Street,2023-06-17T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.11
112291,Cossham Street,2023-06-17T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
112291,Cossham Street,2023-06-17T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.1
112291,Cossham Street,2023-06-17T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.9
112291,Cossham Street,2023-06-17T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.5
112291,Cossham Street,2023-06-17T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.48
112291,Cossham Street,2023-06-17T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
112291,Cossham Street,2023-06-17T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-17T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.93
112291,Cossham Street,2023-06-17T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.86
112291,Cossham Street,2023-06-17T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.3
112291,Cossham Street,2023-06-17T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.5
112291,Cossham Street,2023-06-17T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.8
112291,Cossham Street,2023-06-17T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.0
112291,Cossham Street,2023-06-17T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.0
112291,Cossham Street,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,36.2
112291,Cossham Street,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112291,Cossham Street,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
112291,Cossham Street,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112291,Cossham Street,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
112291,Cossham Street,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112291,Cossham Street,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
112291,Cossham Street,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
112291,Cossham Street,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
112291,Cossham Street,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
112291,Cossham Street,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.82
112291,Cossham Street,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,43.88
112291,Cossham Street,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.88
112291,Cossham Street,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,90.9
112291,Cossham Street,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
112291,Cossham Street,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
112291,Cossham Street,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
112291,Cossham Street,2023-06-17T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.54
112291,Cossham Street,2023-06-17T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-17T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-17T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.65
112291,Cossham Street,2023-06-17T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,26.54
112291,Cossham Street,2023-06-17T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.2
112291,Cossham Street,2023-06-17T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,79.4
112291,Cossham Street,2023-06-17T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.9
112291,Cossham Street,2023-06-17T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,107.6
112291,Cossham Street,2023-06-17T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.7
112291,Cossham Street,2023-06-17T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.26
112291,Cossham Street,2023-06-17T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-17T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.01
112291,Cossham Street,2023-06-17T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.84
112291,Cossham Street,2023-06-17T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.54
112291,Cossham Street,2023-06-17T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.19
112291,Cossham Street,2023-06-17T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
112291,Cossham Street,2023-06-17T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.0
112291,Cossham Street,2023-06-17T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
112291,Cossham Street,2023-06-17T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.0
112291,Cossham Street,2023-06-17T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
112291,Cossham Street,2023-06-17T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.21
112291,Cossham Street,2023-06-17T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-17T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.34
112291,Cossham Street,2023-06-17T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.9
112291,Cossham Street,2023-06-17T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.07
112291,Cossham Street,2023-06-17T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.9
112291,Cossham Street,2023-06-17T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.3
112291,Cossham Street,2023-06-17T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.5
112291,Cossham Street,2023-06-17T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
112291,Cossham Street,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,36.1
112291,Cossham Street,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112291,Cossham Street,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
112291,Cossham Street,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112291,Cossham Street,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
112291,Cossham Street,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112291,Cossham Street,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
112291,Cossham Street,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
112291,Cossham Street,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
112291,Cossham Street,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
112291,Cossham Street,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.49
112291,Cossham Street,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,42.25
112291,Cossham Street,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.01
112291,Cossham Street,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
112291,Cossham Street,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
112291,Cossham Street,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
112291,Cossham Street,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
112291,Cossham Street,2023-06-17T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
112291,Cossham Street,2023-06-17T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-17T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-17T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.71
112291,Cossham Street,2023-06-17T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,25.56
112291,Cossham Street,2023-06-17T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.71
112291,Cossham Street,2023-06-17T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,72.4
112291,Cossham Street,2023-06-17T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.8
112291,Cossham Street,2023-06-17T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,104.5
112291,Cossham Street,2023-06-17T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.1
112291,Cossham Street,2023-06-17T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.17
112291,Cossham Street,2023-06-17T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-17T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
112291,Cossham Street,2023-06-17T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.74
112291,Cossham Street,2023-06-17T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.74
112291,Cossham Street,2023-06-17T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.22
112291,Cossham Street,2023-06-17T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
112291,Cossham Street,2023-06-17T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.4
112291,Cossham Street,2023-06-17T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
112291,Cossham Street,2023-06-17T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.7
112291,Cossham Street,2023-06-17T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
112291,Cossham Street,2023-06-17T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-17T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-17T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.5
112291,Cossham Street,2023-06-17T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.78
112291,Cossham Street,2023-06-17T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.05
112291,Cossham Street,2023-06-17T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.0
112291,Cossham Street,2023-06-17T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.5
112291,Cossham Street,2023-06-17T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.0
112291,Cossham Street,2023-06-17T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.2
112291,Cossham Street,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,35.9
112291,Cossham Street,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112291,Cossham Street,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
112291,Cossham Street,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112291,Cossham Street,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
112291,Cossham Street,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112291,Cossham Street,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
112291,Cossham Street,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
112291,Cossham Street,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
112291,Cossham Street,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.11
112291,Cossham Street,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,39.65
112291,Cossham Street,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.07
112291,Cossham Street,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
112291,Cossham Street,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
112291,Cossham Street,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
112291,Cossham Street,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
112291,Cossham Street,2023-06-17T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
112291,Cossham Street,2023-06-17T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.18
112291,Cossham Street,2023-06-17T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-17T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.31
112291,Cossham Street,2023-06-17T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,28.02
112291,Cossham Street,2023-06-17T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.09
112291,Cossham Street,2023-06-17T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,85.8
112291,Cossham Street,2023-06-17T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.5
112291,Cossham Street,2023-06-17T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,113.3
112291,Cossham Street,2023-06-17T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.2
112291,Cossham Street,2023-06-17T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
112291,Cossham Street,2023-06-17T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-17T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
112291,Cossham Street,2023-06-17T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.02
112291,Cossham Street,2023-06-17T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.15
112291,Cossham Street,2023-06-17T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.93
112291,Cossham Street,2023-06-17T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
112291,Cossham Street,2023-06-17T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.4
112291,Cossham Street,2023-06-17T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
112291,Cossham Street,2023-06-17T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.2
112291,Cossham Street,2023-06-17T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
112291,Cossham Street,2023-06-17T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-17T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-17T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.52
112291,Cossham Street,2023-06-17T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.82
112291,Cossham Street,2023-06-17T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.08
112291,Cossham Street,2023-06-17T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.9
112291,Cossham Street,2023-06-17T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.9
112291,Cossham Street,2023-06-17T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.5
112291,Cossham Street,2023-06-17T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.2
112291,Cossham Street,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,35.8
112291,Cossham Street,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112291,Cossham Street,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
112291,Cossham Street,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112291,Cossham Street,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
112291,Cossham Street,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112291,Cossham Street,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
112291,Cossham Street,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
112291,Cossham Street,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
112291,Cossham Street,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.29
112291,Cossham Street,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,42.62
112291,Cossham Street,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.25
112291,Cossham Street,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
112291,Cossham Street,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
112291,Cossham Street,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
112291,Cossham Street,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
112291,Cossham Street,2023-06-17T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
112291,Cossham Street,2023-06-17T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.6
112291,Cossham Street,2023-06-17T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-17T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.98
112291,Cossham Street,2023-06-17T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,24.41
112291,Cossham Street,2023-06-17T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.4
112291,Cossham Street,2023-06-17T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,79.5
112291,Cossham Street,2023-06-17T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.2
112291,Cossham Street,2023-06-17T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,99.6
112291,Cossham Street,2023-06-17T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.6
112291,Cossham Street,2023-06-17T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
112291,Cossham Street,2023-06-17T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-17T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
112291,Cossham Street,2023-06-17T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.6
112291,Cossham Street,2023-06-17T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.06
112291,Cossham Street,2023-06-17T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.21
112291,Cossham Street,2023-06-17T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
112291,Cossham Street,2023-06-17T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.6
112291,Cossham Street,2023-06-17T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.2
112291,Cossham Street,2023-06-17T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.5
112291,Cossham Street,2023-06-17T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.23
112291,Cossham Street,2023-06-17T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-17T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
112291,Cossham Street,2023-06-17T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.84
112291,Cossham Street,2023-06-17T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.33
112291,Cossham Street,2023-06-17T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.37
112291,Cossham Street,2023-06-17T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,44.7
112291,Cossham Street,2023-06-17T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.1
112291,Cossham Street,2023-06-17T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.3
112291,Cossham Street,2023-06-17T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.1
112291,Cossham Street,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,35.7
112291,Cossham Street,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112291,Cossham Street,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
112291,Cossham Street,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112291,Cossham Street,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
112291,Cossham Street,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112291,Cossham Street,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
112291,Cossham Street,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
112291,Cossham Street,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
112291,Cossham Street,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.87
112291,Cossham Street,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,45.76
112291,Cossham Street,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.4
112291,Cossham Street,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,103.8
112291,Cossham Street,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
112291,Cossham Street,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
112291,Cossham Street,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
112291,Cossham Street,2023-06-17T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-17T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-17T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-17T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.29
112291,Cossham Street,2023-06-17T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.43
112291,Cossham Street,2023-06-17T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.45
112291,Cossham Street,2023-06-17T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,58.5
112291,Cossham Street,2023-06-17T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.9
112291,Cossham Street,2023-06-17T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,79.6
112291,Cossham Street,2023-06-17T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.6
112291,Cossham Street,2023-06-17T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
112291,Cossham Street,2023-06-17T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-17T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
112291,Cossham Street,2023-06-17T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.71
112291,Cossham Street,2023-06-17T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.42
112291,Cossham Street,2023-06-17T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.98
112291,Cossham Street,2023-06-17T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.2
112291,Cossham Street,2023-06-17T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
112291,Cossham Street,2023-06-17T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.9
112291,Cossham Street,2023-06-17T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.3
112291,Cossham Street,2023-06-17T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
112291,Cossham Street,2023-06-17T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
112291,Cossham Street,2023-06-17T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
112291,Cossham Street,2023-06-17T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.84
112291,Cossham Street,2023-06-17T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.29
112291,Cossham Street,2023-06-17T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.63
112291,Cossham Street,2023-06-17T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.1
112291,Cossham Street,2023-06-17T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.7
112291,Cossham Street,2023-06-17T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.1
112291,Cossham Street,2023-06-17T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.6
112291,Cossham Street,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,35.5
112291,Cossham Street,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112291,Cossham Street,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
112291,Cossham Street,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112291,Cossham Street,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
112291,Cossham Street,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112291,Cossham Street,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
112291,Cossham Street,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
112291,Cossham Street,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.6
112291,Cossham Street,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,43.78
112291,Cossham Street,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,36.58
112291,Cossham Street,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,81.3
112291,Cossham Street,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
112291,Cossham Street,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
112291,Cossham Street,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
112291,Cossham Street,2023-06-17T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
112291,Cossham Street,2023-06-17T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-17T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
112291,Cossham Street,2023-06-17T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.11
112291,Cossham Street,2023-06-17T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,22.04
112291,Cossham Street,2023-06-17T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.25
112291,Cossham Street,2023-06-17T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,67.0
112291,Cossham Street,2023-06-17T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.4
112291,Cossham Street,2023-06-17T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,90.4
112291,Cossham Street,2023-06-17T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.9
112291,Cossham Street,2023-06-17T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
112291,Cossham Street,2023-06-17T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-17T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
112291,Cossham Street,2023-06-17T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.29
112291,Cossham Street,2023-06-17T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.38
112291,Cossham Street,2023-06-17T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.78
112291,Cossham Street,2023-06-17T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
112291,Cossham Street,2023-06-17T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.8
112291,Cossham Street,2023-06-17T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.1
112291,Cossham Street,2023-06-17T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.0
112291,Cossham Street,2023-06-17T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
112291,Cossham Street,2023-06-17T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.25
112291,Cossham Street,2023-06-17T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
112291,Cossham Street,2023-06-17T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.21
112291,Cossham Street,2023-06-17T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.65
112291,Cossham Street,2023-06-17T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.19
112291,Cossham Street,2023-06-17T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.1
112291,Cossham Street,2023-06-17T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.2
112291,Cossham Street,2023-06-17T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.3
112291,Cossham Street,2023-06-17T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.4
112291,Cossham Street,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,35.4
112291,Cossham Street,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112291,Cossham Street,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
112291,Cossham Street,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112291,Cossham Street,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
112291,Cossham Street,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112291,Cossham Street,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
112291,Cossham Street,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
112291,Cossham Street,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
112291,Cossham Street,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.23
112291,Cossham Street,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,42.64
112291,Cossham Street,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.3
112291,Cossham Street,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
112291,Cossham Street,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
112291,Cossham Street,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
112291,Cossham Street,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
112291,Cossham Street,2023-06-17T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-17T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.36
112291,Cossham Street,2023-06-17T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-17T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.67
112291,Cossham Street,2023-06-17T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.51
112291,Cossham Street,2023-06-17T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.54
112291,Cossham Street,2023-06-17T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,44.1
112291,Cossham Street,2023-06-17T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.1
112291,Cossham Street,2023-06-17T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.0
112291,Cossham Street,2023-06-17T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.0
112291,Cossham Street,2023-06-17T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
112291,Cossham Street,2023-06-17T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-17T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112291,Cossham Street,2023-06-17T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.84
112291,Cossham Street,2023-06-17T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.7
112291,Cossham Street,2023-06-17T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.34
112291,Cossham Street,2023-06-17T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
112291,Cossham Street,2023-06-17T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.0
112291,Cossham Street,2023-06-17T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.4
112291,Cossham Street,2023-06-17T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.4
112291,Cossham Street,2023-06-17T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
112291,Cossham Street,2023-06-17T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.26
112291,Cossham Street,2023-06-17T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
112291,Cossham Street,2023-06-17T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.19
112291,Cossham Street,2023-06-17T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.75
112291,Cossham Street,2023-06-17T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.95
112291,Cossham Street,2023-06-17T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.7
112291,Cossham Street,2023-06-17T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.2
112291,Cossham Street,2023-06-17T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.3
112291,Cossham Street,2023-06-17T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.2
112291,Cossham Street,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,35.3
112291,Cossham Street,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112291,Cossham Street,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
112291,Cossham Street,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112291,Cossham Street,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
112291,Cossham Street,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112291,Cossham Street,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
112291,Cossham Street,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
112291,Cossham Street,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
112291,Cossham Street,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.98
112291,Cossham Street,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,40.4
112291,Cossham Street,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.01
112291,Cossham Street,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
112291,Cossham Street,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
112291,Cossham Street,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
112291,Cossham Street,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
112291,Cossham Street,2023-06-17T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-17T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-17T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-06-17T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.71
112291,Cossham Street,2023-06-17T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.01
112291,Cossham Street,2023-06-17T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.02
112291,Cossham Street,2023-06-17T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,44.4
112291,Cossham Street,2023-06-17T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.3
112291,Cossham Street,2023-06-17T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.2
112291,Cossham Street,2023-06-17T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.8
112291,Cossham Street,2023-06-17T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
112291,Cossham Street,2023-06-17T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-17T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
112291,Cossham Street,2023-06-17T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.79
112291,Cossham Street,2023-06-17T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.84
112291,Cossham Street,2023-06-17T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.77
112291,Cossham Street,2023-06-17T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
112291,Cossham Street,2023-06-17T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.0
112291,Cossham Street,2023-06-17T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.2
112291,Cossham Street,2023-06-17T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.4
112291,Cossham Street,2023-06-17T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
112291,Cossham Street,2023-06-17T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-17T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
112291,Cossham Street,2023-06-17T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.88
112291,Cossham Street,2023-06-17T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.48
112291,Cossham Street,2023-06-17T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.04
112291,Cossham Street,2023-06-17T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.0
112291,Cossham Street,2023-06-17T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.9
112291,Cossham Street,2023-06-17T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.4
112291,Cossham Street,2023-06-17T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.4
112291,Cossham Street,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,35.2
112291,Cossham Street,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112291,Cossham Street,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
112291,Cossham Street,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112291,Cossham Street,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
112291,Cossham Street,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112291,Cossham Street,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
112291,Cossham Street,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
112291,Cossham Street,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
112291,Cossham Street,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,35.11
112291,Cossham Street,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,41.98
112291,Cossham Street,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.42
112291,Cossham Street,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
112291,Cossham Street,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
