Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
112291,Cossham Street,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
112291,Cossham Street,2023-06-17T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-17T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-17T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-17T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.73
112291,Cossham Street,2023-06-17T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.24
112291,Cossham Street,2023-06-17T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.5
112291,Cossham Street,2023-06-17T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,39.8
112291,Cossham Street,2023-06-17T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.3
112291,Cossham Street,2023-06-17T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.8
112291,Cossham Street,2023-06-17T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.6
112291,Cossham Street,2023-06-17T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.14
112291,Cossham Street,2023-06-17T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-17T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
112291,Cossham Street,2023-06-17T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.72
112291,Cossham Street,2023-06-17T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.56
112291,Cossham Street,2023-06-17T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.06
112291,Cossham Street,2023-06-17T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
112291,Cossham Street,2023-06-17T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.5
112291,Cossham Street,2023-06-17T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.5
112291,Cossham Street,2023-06-17T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.0
112291,Cossham Street,2023-06-17T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
112291,Cossham Street,2023-06-17T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-17T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
112291,Cossham Street,2023-06-17T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.19
112291,Cossham Street,2023-06-17T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.88
112291,Cossham Street,2023-06-17T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.01
112291,Cossham Street,2023-06-17T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.2
112291,Cossham Street,2023-06-17T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.5
112291,Cossham Street,2023-06-17T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.0
112291,Cossham Street,2023-06-17T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.5
112291,Cossham Street,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,35.1
112291,Cossham Street,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112291,Cossham Street,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
112291,Cossham Street,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112291,Cossham Street,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
112291,Cossham Street,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112291,Cossham Street,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
112291,Cossham Street,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
112291,Cossham Street,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
112291,Cossham Street,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
112291,Cossham Street,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
112291,Cossham Street,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.87
112291,Cossham Street,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.13
112291,Cossham Street,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
112291,Cossham Street,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
112291,Cossham Street,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
112291,Cossham Street,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
112291,Cossham Street,2023-06-17T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-17T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-06-17T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-17T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.64
112291,Cossham Street,2023-06-17T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.03
112291,Cossham Street,2023-06-17T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.69
112291,Cossham Street,2023-06-17T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.1
112291,Cossham Street,2023-06-17T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.2
112291,Cossham Street,2023-06-17T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.2
112291,Cossham Street,2023-06-17T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.8
112291,Cossham Street,2023-06-17T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-17T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-17T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
112291,Cossham Street,2023-06-17T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.76
112291,Cossham Street,2023-06-17T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.2
112291,Cossham Street,2023-06-17T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.85
112291,Cossham Street,2023-06-17T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
112291,Cossham Street,2023-06-17T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.6
112291,Cossham Street,2023-06-17T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.9
112291,Cossham Street,2023-06-17T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.3
112291,Cossham Street,2023-06-17T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
112291,Cossham Street,2023-06-17T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
112291,Cossham Street,2023-06-17T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-17T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.47
112291,Cossham Street,2023-06-17T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.11
112291,Cossham Street,2023-06-17T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.59
112291,Cossham Street,2023-06-17T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.2
112291,Cossham Street,2023-06-17T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.4
112291,Cossham Street,2023-06-17T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.1
112291,Cossham Street,2023-06-17T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.7
112291,Cossham Street,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,35.0
112291,Cossham Street,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112291,Cossham Street,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
112291,Cossham Street,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112291,Cossham Street,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
112291,Cossham Street,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112291,Cossham Street,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
112291,Cossham Street,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
112291,Cossham Street,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
112291,Cossham Street,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
112291,Cossham Street,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.12
112291,Cossham Street,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.4
112291,Cossham Street,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.17
112291,Cossham Street,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
112291,Cossham Street,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
112291,Cossham Street,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
112291,Cossham Street,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
112291,Cossham Street,2023-06-17T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-17T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.56
112291,Cossham Street,2023-06-17T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-17T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.53
112291,Cossham Street,2023-06-17T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.84
112291,Cossham Street,2023-06-17T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.16
112291,Cossham Street,2023-06-17T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.4
112291,Cossham Street,2023-06-17T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.6
112291,Cossham Street,2023-06-17T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.8
112291,Cossham Street,2023-06-17T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.0
112291,Cossham Street,2023-06-17T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.26
112291,Cossham Street,2023-06-17T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-06-17T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
112291,Cossham Street,2023-06-17T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.16
112291,Cossham Street,2023-06-17T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.51
112291,Cossham Street,2023-06-17T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.59
112291,Cossham Street,2023-06-17T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
112291,Cossham Street,2023-06-17T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.2
112291,Cossham Street,2023-06-17T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.8
112291,Cossham Street,2023-06-17T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.3
112291,Cossham Street,2023-06-17T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
112291,Cossham Street,2023-06-17T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
112291,Cossham Street,2023-06-17T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
112291,Cossham Street,2023-06-17T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.13
112291,Cossham Street,2023-06-17T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.28
112291,Cossham Street,2023-06-17T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.55
112291,Cossham Street,2023-06-17T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.3
112291,Cossham Street,2023-06-17T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.0
112291,Cossham Street,2023-06-17T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.2
112291,Cossham Street,2023-06-17T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.0
112291,Cossham Street,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,35.0
112291,Cossham Street,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112291,Cossham Street,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
112291,Cossham Street,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112291,Cossham Street,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
112291,Cossham Street,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112291,Cossham Street,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
112291,Cossham Street,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
112291,Cossham Street,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
112291,Cossham Street,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
112291,Cossham Street,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.94
112291,Cossham Street,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.51
112291,Cossham Street,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.33
112291,Cossham Street,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
112291,Cossham Street,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
112291,Cossham Street,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
112291,Cossham Street,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
112291,Cossham Street,2023-06-17T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
112291,Cossham Street,2023-06-17T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.57
112291,Cossham Street,2023-06-17T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-17T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.31
112291,Cossham Street,2023-06-17T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.69
112291,Cossham Street,2023-06-17T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.57
112291,Cossham Street,2023-06-17T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,63.6
112291,Cossham Street,2023-06-17T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.5
112291,Cossham Street,2023-06-17T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,90.5
112291,Cossham Street,2023-06-17T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.5
112291,Cossham Street,2023-06-17T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.31
112291,Cossham Street,2023-06-17T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-17T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
112291,Cossham Street,2023-06-17T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.77
112291,Cossham Street,2023-06-17T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.71
112291,Cossham Street,2023-06-17T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.68
112291,Cossham Street,2023-06-17T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.6
112291,Cossham Street,2023-06-17T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.7
112291,Cossham Street,2023-06-17T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.9
112291,Cossham Street,2023-06-17T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.2
112291,Cossham Street,2023-06-17T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-17T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
112291,Cossham Street,2023-06-17T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-17T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.79
112291,Cossham Street,2023-06-17T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.56
112291,Cossham Street,2023-06-17T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.87
112291,Cossham Street,2023-06-17T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
112291,Cossham Street,2023-06-17T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.4
112291,Cossham Street,2023-06-17T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.0
112291,Cossham Street,2023-06-17T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.0
112291,Cossham Street,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,35.0
112291,Cossham Street,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112291,Cossham Street,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
112291,Cossham Street,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112291,Cossham Street,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
112291,Cossham Street,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112291,Cossham Street,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
112291,Cossham Street,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
112291,Cossham Street,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
112291,Cossham Street,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
112291,Cossham Street,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.8
112291,Cossham Street,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,39.53
112291,Cossham Street,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.17
112291,Cossham Street,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
112291,Cossham Street,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
112291,Cossham Street,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
112291,Cossham Street,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
112291,Cossham Street,2023-06-17T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
112291,Cossham Street,2023-06-17T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-17T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-17T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.15
112291,Cossham Street,2023-06-17T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,25.63
112291,Cossham Street,2023-06-17T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.29
112291,Cossham Street,2023-06-17T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,63.4
112291,Cossham Street,2023-06-17T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.6
112291,Cossham Street,2023-06-17T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,105.0
112291,Cossham Street,2023-06-17T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.6
112291,Cossham Street,2023-06-17T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
112291,Cossham Street,2023-06-17T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-06-17T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
112291,Cossham Street,2023-06-17T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.53
112291,Cossham Street,2023-06-17T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.61
112291,Cossham Street,2023-06-17T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.16
112291,Cossham Street,2023-06-17T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
112291,Cossham Street,2023-06-17T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.4
112291,Cossham Street,2023-06-17T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.3
112291,Cossham Street,2023-06-17T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.0
112291,Cossham Street,2023-06-17T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-17T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.2
112291,Cossham Street,2023-06-17T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
112291,Cossham Street,2023-06-17T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.77
112291,Cossham Street,2023-06-17T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.99
112291,Cossham Street,2023-06-17T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.55
112291,Cossham Street,2023-06-17T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
112291,Cossham Street,2023-06-17T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.4
112291,Cossham Street,2023-06-17T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.0
112291,Cossham Street,2023-06-17T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.5
112291,Cossham Street,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,35.0
112291,Cossham Street,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112291,Cossham Street,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
112291,Cossham Street,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112291,Cossham Street,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
112291,Cossham Street,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112291,Cossham Street,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
112291,Cossham Street,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
112291,Cossham Street,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
112291,Cossham Street,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.81
112291,Cossham Street,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,45.77
112291,Cossham Street,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,40.18
112291,Cossham Street,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
112291,Cossham Street,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
112291,Cossham Street,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
112291,Cossham Street,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
112291,Cossham Street,2023-06-17T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.15
112291,Cossham Street,2023-06-17T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.33
112291,Cossham Street,2023-06-17T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-17T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.42
112291,Cossham Street,2023-06-17T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.01
112291,Cossham Street,2023-06-17T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.47
112291,Cossham Street,2023-06-17T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,44.7
112291,Cossham Street,2023-06-17T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.8
112291,Cossham Street,2023-06-17T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,78.1
112291,Cossham Street,2023-06-17T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.0
112291,Cossham Street,2023-06-17T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
112291,Cossham Street,2023-06-17T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-17T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
112291,Cossham Street,2023-06-17T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.65
112291,Cossham Street,2023-06-17T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.81
112291,Cossham Street,2023-06-17T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.35
112291,Cossham Street,2023-06-17T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
112291,Cossham Street,2023-06-17T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.2
112291,Cossham Street,2023-06-17T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.3
112291,Cossham Street,2023-06-17T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.6
112291,Cossham Street,2023-06-17T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-17T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112291,Cossham Street,2023-06-17T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.8
112291,Cossham Street,2023-06-17T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.09
112291,Cossham Street,2023-06-17T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.28
112291,Cossham Street,2023-06-17T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.38
112291,Cossham Street,2023-06-17T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.6
112291,Cossham Street,2023-06-17T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.2
112291,Cossham Street,2023-06-17T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.7
112291,Cossham Street,2023-06-17T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.4
112291,Cossham Street,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,35.0
112291,Cossham Street,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112291,Cossham Street,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
112291,Cossham Street,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112291,Cossham Street,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
112291,Cossham Street,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112291,Cossham Street,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
112291,Cossham Street,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
112291,Cossham Street,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
112291,Cossham Street,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
112291,Cossham Street,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.26
112291,Cossham Street,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.69
112291,Cossham Street,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,43.9
112291,Cossham Street,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
112291,Cossham Street,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
112291,Cossham Street,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
112291,Cossham Street,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
112291,Cossham Street,2023-06-17T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-17T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-17T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-17T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.61
112291,Cossham Street,2023-06-17T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,21.22
112291,Cossham Street,2023-06-17T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.41
112291,Cossham Street,2023-06-17T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,48.6
112291,Cossham Street,2023-06-17T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.2
112291,Cossham Street,2023-06-17T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,86.9
112291,Cossham Street,2023-06-17T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.4
112291,Cossham Street,2023-06-17T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
112291,Cossham Street,2023-06-17T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-17T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
112291,Cossham Street,2023-06-17T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.18
112291,Cossham Street,2023-06-17T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.27
112291,Cossham Street,2023-06-17T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.36
112291,Cossham Street,2023-06-17T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.1
112291,Cossham Street,2023-06-17T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.0
112291,Cossham Street,2023-06-17T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
112291,Cossham Street,2023-06-17T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.9
112291,Cossham Street,2023-06-17T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-17T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-17T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.39
112291,Cossham Street,2023-06-17T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.7
112291,Cossham Street,2023-06-17T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.71
112291,Cossham Street,2023-06-17T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.82
112291,Cossham Street,2023-06-17T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
112291,Cossham Street,2023-06-17T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.5
112291,Cossham Street,2023-06-17T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.0
112291,Cossham Street,2023-06-17T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.6
112291,Cossham Street,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,35.0
112291,Cossham Street,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112291,Cossham Street,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
112291,Cossham Street,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112291,Cossham Street,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
112291,Cossham Street,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112291,Cossham Street,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
112291,Cossham Street,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
112291,Cossham Street,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
112291,Cossham Street,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
112291,Cossham Street,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.27
112291,Cossham Street,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,39.87
112291,Cossham Street,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.74
112291,Cossham Street,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
112291,Cossham Street,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
112291,Cossham Street,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
112291,Cossham Street,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
112291,Cossham Street,2023-06-17T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
112291,Cossham Street,2023-06-17T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-06-17T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-17T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.33
112291,Cossham Street,2023-06-17T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.41
112291,Cossham Street,2023-06-17T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.28
112291,Cossham Street,2023-06-17T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,41.1
112291,Cossham Street,2023-06-17T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.1
112291,Cossham Street,2023-06-17T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,75.4
112291,Cossham Street,2023-06-17T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.7
112291,Cossham Street,2023-06-17T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
112291,Cossham Street,2023-06-17T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-17T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
112291,Cossham Street,2023-06-17T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.57
112291,Cossham Street,2023-06-17T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.55
112291,Cossham Street,2023-06-17T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.93
112291,Cossham Street,2023-06-17T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
112291,Cossham Street,2023-06-17T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.9
112291,Cossham Street,2023-06-17T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
112291,Cossham Street,2023-06-17T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.7
112291,Cossham Street,2023-06-17T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-06-17T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-17T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-17T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.14
112291,Cossham Street,2023-06-17T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.83
112291,Cossham Street,2023-06-17T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.47
112291,Cossham Street,2023-06-17T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
112291,Cossham Street,2023-06-17T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.6
112291,Cossham Street,2023-06-17T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.9
112291,Cossham Street,2023-06-17T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.8
112291,Cossham Street,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,34.9
112291,Cossham Street,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112291,Cossham Street,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
112291,Cossham Street,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112291,Cossham Street,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
112291,Cossham Street,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112291,Cossham Street,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
112291,Cossham Street,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
112291,Cossham Street,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
112291,Cossham Street,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
112291,Cossham Street,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.02
112291,Cossham Street,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.54
112291,Cossham Street,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
112291,Cossham Street,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
112291,Cossham Street,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
112291,Cossham Street,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
112291,Cossham Street,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
112291,Cossham Street,2023-06-17T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
112291,Cossham Street,2023-06-17T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-17T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-17T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.98
112291,Cossham Street,2023-06-17T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.13
112291,Cossham Street,2023-06-17T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.04
112291,Cossham Street,2023-06-17T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,39.0
112291,Cossham Street,2023-06-17T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.8
112291,Cossham Street,2023-06-17T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.4
112291,Cossham Street,2023-06-17T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.4
112291,Cossham Street,2023-06-17T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
112291,Cossham Street,2023-06-17T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-06-17T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
112291,Cossham Street,2023-06-17T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.46
112291,Cossham Street,2023-06-17T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.92
112291,Cossham Street,2023-06-17T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.83
112291,Cossham Street,2023-06-17T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
112291,Cossham Street,2023-06-17T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.8
112291,Cossham Street,2023-06-17T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.2
112291,Cossham Street,2023-06-17T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.4
112291,Cossham Street,2023-06-17T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-17T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-17T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-17T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.25
112291,Cossham Street,2023-06-17T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.73
112291,Cossham Street,2023-06-17T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.93
112291,Cossham Street,2023-06-17T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.1
112291,Cossham Street,2023-06-17T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.0
112291,Cossham Street,2023-06-17T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.6
112291,Cossham Street,2023-06-17T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.7
112291,Cossham Street,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,34.9
112291,Cossham Street,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112291,Cossham Street,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
112291,Cossham Street,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
112291,Cossham Street,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
112291,Cossham Street,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112291,Cossham Street,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
112291,Cossham Street,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
112291,Cossham Street,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
112291,Cossham Street,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
112291,Cossham Street,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.81
112291,Cossham Street,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.71
112291,Cossham Street,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.21
112291,Cossham Street,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
112291,Cossham Street,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
112291,Cossham Street,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
112291,Cossham Street,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
112291,Cossham Street,2023-06-17T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
112291,Cossham Street,2023-06-17T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.77
112291,Cossham Street,2023-06-17T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-17T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.51
112291,Cossham Street,2023-06-17T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.74
112291,Cossham Street,2023-06-17T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.28
112291,Cossham Street,2023-06-17T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,41.4
112291,Cossham Street,2023-06-17T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.5
112291,Cossham Street,2023-06-17T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.8
112291,Cossham Street,2023-06-17T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.8
112291,Cossham Street,2023-06-17T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
112291,Cossham Street,2023-06-17T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-17T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
112291,Cossham Street,2023-06-17T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.24
112291,Cossham Street,2023-06-17T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.76
112291,Cossham Street,2023-06-17T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.65
112291,Cossham Street,2023-06-17T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.5
112291,Cossham Street,2023-06-17T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.2
112291,Cossham Street,2023-06-17T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
112291,Cossham Street,2023-06-17T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.6
112291,Cossham Street,2023-06-17T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-17T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-17T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-17T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.65
112291,Cossham Street,2023-06-17T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.24
112291,Cossham Street,2023-06-17T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.51
112291,Cossham Street,2023-06-17T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.7
112291,Cossham Street,2023-06-17T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.8
112291,Cossham Street,2023-06-17T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.4
112291,Cossham Street,2023-06-17T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.0
112291,Cossham Street,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,34.9
112291,Cossham Street,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112291,Cossham Street,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
112291,Cossham Street,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112291,Cossham Street,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
112291,Cossham Street,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112291,Cossham Street,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
112291,Cossham Street,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
112291,Cossham Street,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
112291,Cossham Street,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
112291,Cossham Street,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.22
112291,Cossham Street,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.39
112291,Cossham Street,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,37.01
112291,Cossham Street,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
112291,Cossham Street,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
112291,Cossham Street,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
112291,Cossham Street,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
112291,Cossham Street,2023-06-17T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-17T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.71
112291,Cossham Street,2023-06-17T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-17T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.23
112291,Cossham Street,2023-06-17T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.03
112291,Cossham Street,2023-06-17T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.21
112291,Cossham Street,2023-06-17T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,42.3
112291,Cossham Street,2023-06-17T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.3
112291,Cossham Street,2023-06-17T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.8
112291,Cossham Street,2023-06-17T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.6
112291,Cossham Street,2023-06-17T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
112291,Cossham Street,2023-06-17T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-17T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112291,Cossham Street,2023-06-17T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.76
112291,Cossham Street,2023-06-17T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.35
112291,Cossham Street,2023-06-17T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.14
112291,Cossham Street,2023-06-17T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
112291,Cossham Street,2023-06-17T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.4
112291,Cossham Street,2023-06-17T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.4
112291,Cossham Street,2023-06-17T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.6
112291,Cossham Street,2023-06-17T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-17T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-17T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-17T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.3
112291,Cossham Street,2023-06-17T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.54
112291,Cossham Street,2023-06-17T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.38
112291,Cossham Street,2023-06-17T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
112291,Cossham Street,2023-06-17T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.6
112291,Cossham Street,2023-06-17T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.6
112291,Cossham Street,2023-06-17T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
112291,Cossham Street,2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,34.9
112291,Cossham Street,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112291,Cossham Street,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
112291,Cossham Street,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112291,Cossham Street,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
112291,Cossham Street,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112291,Cossham Street,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
112291,Cossham Street,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
112291,Cossham Street,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
112291,Cossham Street,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
112291,Cossham Street,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.02
112291,Cossham Street,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.97
112291,Cossham Street,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.93
112291,Cossham Street,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
112291,Cossham Street,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
112291,Cossham Street,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
112291,Cossham Street,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
112291,Cossham Street,2023-06-17T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-17T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.62
112291,Cossham Street,2023-06-17T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-17T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.12
112291,Cossham Street,2023-06-17T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.09
112291,Cossham Street,2023-06-17T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.97
112291,Cossham Street,2023-06-17T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.1
112291,Cossham Street,2023-06-17T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.0
112291,Cossham Street,2023-06-17T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.2
112291,Cossham Street,2023-06-17T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.7
112291,Cossham Street,2023-06-17T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
112291,Cossham Street,2023-06-17T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-17T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
112291,Cossham Street,2023-06-17T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.15
112291,Cossham Street,2023-06-17T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.1
112291,Cossham Street,2023-06-17T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.5
112291,Cossham Street,2023-06-17T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
112291,Cossham Street,2023-06-17T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.9
112291,Cossham Street,2023-06-17T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.7
112291,Cossham Street,2023-06-17T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.0
