Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-17T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.45
112291,Cossham Street,2023-06-17T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-17T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-17T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.91
112291,Cossham Street,2023-06-17T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.11
112291,Cossham Street,2023-06-17T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.83
112291,Cossham Street,2023-06-17T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
112291,Cossham Street,2023-06-17T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.1
112291,Cossham Street,2023-06-17T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.4
112291,Cossham Street,2023-06-17T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.2
112291,Cossham Street,2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,34.9
112291,Cossham Street,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112291,Cossham Street,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
112291,Cossham Street,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112291,Cossham Street,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
112291,Cossham Street,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112291,Cossham Street,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
112291,Cossham Street,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
112291,Cossham Street,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
112291,Cossham Street,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
112291,Cossham Street,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.14
112291,Cossham Street,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.74
112291,Cossham Street,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.33
112291,Cossham Street,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
112291,Cossham Street,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
112291,Cossham Street,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
112291,Cossham Street,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
112291,Cossham Street,2023-06-17T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-17T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.58
112291,Cossham Street,2023-06-17T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-17T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.04
112291,Cossham Street,2023-06-17T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.16
112291,Cossham Street,2023-06-17T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.69
112291,Cossham Street,2023-06-17T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,38.0
112291,Cossham Street,2023-06-17T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.8
112291,Cossham Street,2023-06-17T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.1
112291,Cossham Street,2023-06-17T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.4
112291,Cossham Street,2023-06-17T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
112291,Cossham Street,2023-06-17T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-17T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112291,Cossham Street,2023-06-17T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.62
112291,Cossham Street,2023-06-17T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.9
112291,Cossham Street,2023-06-17T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.87
112291,Cossham Street,2023-06-17T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
112291,Cossham Street,2023-06-17T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.5
112291,Cossham Street,2023-06-17T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.7
112291,Cossham Street,2023-06-17T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.9
112291,Cossham Street,2023-06-17T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.66
112291,Cossham Street,2023-06-17T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-17T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-17T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.35
112291,Cossham Street,2023-06-17T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.07
112291,Cossham Street,2023-06-17T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.86
112291,Cossham Street,2023-06-17T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.8
112291,Cossham Street,2023-06-17T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.6
112291,Cossham Street,2023-06-17T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.9
112291,Cossham Street,2023-06-17T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.0
112291,Cossham Street,2023-06-17T07:00:00.000+00:00,transformer,,Temperature,C,35.0
112291,Cossham Street,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112291,Cossham Street,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
112291,Cossham Street,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
112291,Cossham Street,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
112291,Cossham Street,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112291,Cossham Street,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
112291,Cossham Street,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
112291,Cossham Street,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
112291,Cossham Street,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
112291,Cossham Street,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.8
112291,Cossham Street,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.82
112291,Cossham Street,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,34.87
112291,Cossham Street,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
112291,Cossham Street,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
112291,Cossham Street,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
112291,Cossham Street,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
112291,Cossham Street,2023-06-17T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-17T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.69
112291,Cossham Street,2023-06-17T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-17T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.18
112291,Cossham Street,2023-06-17T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.51
112291,Cossham Street,2023-06-17T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.75
112291,Cossham Street,2023-06-17T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.6
112291,Cossham Street,2023-06-17T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.8
112291,Cossham Street,2023-06-17T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.8
112291,Cossham Street,2023-06-17T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.3
112291,Cossham Street,2023-06-17T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
112291,Cossham Street,2023-06-17T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-17T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
112291,Cossham Street,2023-06-17T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.67
112291,Cossham Street,2023-06-17T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.02
112291,Cossham Street,2023-06-17T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.36
112291,Cossham Street,2023-06-17T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
112291,Cossham Street,2023-06-17T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.2
112291,Cossham Street,2023-06-17T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
112291,Cossham Street,2023-06-17T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.6
112291,Cossham Street,2023-06-17T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.54
112291,Cossham Street,2023-06-17T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-17T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-17T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.41
112291,Cossham Street,2023-06-17T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.17
112291,Cossham Street,2023-06-17T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.04
112291,Cossham Street,2023-06-17T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.0
112291,Cossham Street,2023-06-17T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.8
112291,Cossham Street,2023-06-17T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.4
112291,Cossham Street,2023-06-17T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.2
112291,Cossham Street,2023-06-17T06:50:00.000+00:00,transformer,,Temperature,C,35.1
112291,Cossham Street,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112291,Cossham Street,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
112291,Cossham Street,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112291,Cossham Street,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
112291,Cossham Street,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112291,Cossham Street,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
112291,Cossham Street,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
112291,Cossham Street,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
112291,Cossham Street,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
112291,Cossham Street,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.77
112291,Cossham Street,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,32.34
112291,Cossham Street,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,34.65
112291,Cossham Street,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
112291,Cossham Street,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
112291,Cossham Street,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
112291,Cossham Street,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
112291,Cossham Street,2023-06-17T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-06-17T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.08
112291,Cossham Street,2023-06-17T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.49
112291,Cossham Street,2023-06-17T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.4
112291,Cossham Street,2023-06-17T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.96
112291,Cossham Street,2023-06-17T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.16
112291,Cossham Street,2023-06-17T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,31.1
112291,Cossham Street,2023-06-17T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.0
112291,Cossham Street,2023-06-17T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.7
112291,Cossham Street,2023-06-17T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.7
112291,Cossham Street,2023-06-17T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
112291,Cossham Street,2023-06-17T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.56
112291,Cossham Street,2023-06-17T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112291,Cossham Street,2023-06-17T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.84
112291,Cossham Street,2023-06-17T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.87
112291,Cossham Street,2023-06-17T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.79
112291,Cossham Street,2023-06-17T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.9
112291,Cossham Street,2023-06-17T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.1
112291,Cossham Street,2023-06-17T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.3
112291,Cossham Street,2023-06-17T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.2
112291,Cossham Street,2023-06-17T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.43
112291,Cossham Street,2023-06-17T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-17T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-17T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.49
112291,Cossham Street,2023-06-17T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.33
112291,Cossham Street,2023-06-17T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.21
112291,Cossham Street,2023-06-17T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.6
112291,Cossham Street,2023-06-17T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.8
112291,Cossham Street,2023-06-17T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.8
112291,Cossham Street,2023-06-17T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.6
112291,Cossham Street,2023-06-17T06:40:00.000+00:00,transformer,,Temperature,C,35.1
112291,Cossham Street,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112291,Cossham Street,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
112291,Cossham Street,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112291,Cossham Street,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
112291,Cossham Street,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112291,Cossham Street,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
112291,Cossham Street,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
112291,Cossham Street,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
112291,Cossham Street,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
112291,Cossham Street,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.42
112291,Cossham Street,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,33.67
112291,Cossham Street,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.26
112291,Cossham Street,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
112291,Cossham Street,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
112291,Cossham Street,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
112291,Cossham Street,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
112291,Cossham Street,2023-06-17T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-17T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.19
112291,Cossham Street,2023-06-17T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-17T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.08
112291,Cossham Street,2023-06-17T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.55
112291,Cossham Street,2023-06-17T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.48
112291,Cossham Street,2023-06-17T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.6
112291,Cossham Street,2023-06-17T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.6
112291,Cossham Street,2023-06-17T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.2
112291,Cossham Street,2023-06-17T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.0
112291,Cossham Street,2023-06-17T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
112291,Cossham Street,2023-06-17T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-17T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
112291,Cossham Street,2023-06-17T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.63
112291,Cossham Street,2023-06-17T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.44
112291,Cossham Street,2023-06-17T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.07
112291,Cossham Street,2023-06-17T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.5
112291,Cossham Street,2023-06-17T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.9
112291,Cossham Street,2023-06-17T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.3
112291,Cossham Street,2023-06-17T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.6
112291,Cossham Street,2023-06-17T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.33
112291,Cossham Street,2023-06-17T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-17T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-17T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.71
112291,Cossham Street,2023-06-17T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.58
112291,Cossham Street,2023-06-17T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.08
112291,Cossham Street,2023-06-17T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
112291,Cossham Street,2023-06-17T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.1
112291,Cossham Street,2023-06-17T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.6
112291,Cossham Street,2023-06-17T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.3
112291,Cossham Street,2023-06-17T06:30:00.000+00:00,transformer,,Temperature,C,35.3
112291,Cossham Street,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112291,Cossham Street,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
112291,Cossham Street,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112291,Cossham Street,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.59
112291,Cossham Street,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112291,Cossham Street,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.07
112291,Cossham Street,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
112291,Cossham Street,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
112291,Cossham Street,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
112291,Cossham Street,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.24
112291,Cossham Street,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.6
112291,Cossham Street,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.66
112291,Cossham Street,2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
112291,Cossham Street,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
112291,Cossham Street,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
112291,Cossham Street,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
112291,Cossham Street,2023-06-17T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-17T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.1
112291,Cossham Street,2023-06-17T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-17T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.61
112291,Cossham Street,2023-06-17T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.55
112291,Cossham Street,2023-06-17T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.75
112291,Cossham Street,2023-06-17T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.1
112291,Cossham Street,2023-06-17T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.5
112291,Cossham Street,2023-06-17T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.5
112291,Cossham Street,2023-06-17T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.3
112291,Cossham Street,2023-06-17T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.43
112291,Cossham Street,2023-06-17T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-17T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112291,Cossham Street,2023-06-17T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.7
112291,Cossham Street,2023-06-17T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.55
112291,Cossham Street,2023-06-17T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.75
112291,Cossham Street,2023-06-17T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
112291,Cossham Street,2023-06-17T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.3
112291,Cossham Street,2023-06-17T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
112291,Cossham Street,2023-06-17T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.6
112291,Cossham Street,2023-06-17T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.63
112291,Cossham Street,2023-06-17T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-17T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-17T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.45
112291,Cossham Street,2023-06-17T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.31
112291,Cossham Street,2023-06-17T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.46
112291,Cossham Street,2023-06-17T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.9
112291,Cossham Street,2023-06-17T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.3
112291,Cossham Street,2023-06-17T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.0
112291,Cossham Street,2023-06-17T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.9
112291,Cossham Street,2023-06-17T06:20:00.000+00:00,transformer,,Temperature,C,35.3
112291,Cossham Street,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112291,Cossham Street,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
112291,Cossham Street,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112291,Cossham Street,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
112291,Cossham Street,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112291,Cossham Street,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
112291,Cossham Street,2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
112291,Cossham Street,2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
112291,Cossham Street,2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
112291,Cossham Street,2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.34
112291,Cossham Street,2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.44
112291,Cossham Street,2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.2
112291,Cossham Street,2023-06-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
112291,Cossham Street,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
112291,Cossham Street,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
112291,Cossham Street,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
112291,Cossham Street,2023-06-17T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-17T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.13
112291,Cossham Street,2023-06-17T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-17T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.49
112291,Cossham Street,2023-06-17T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.68
112291,Cossham Street,2023-06-17T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.66
112291,Cossham Street,2023-06-17T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.3
112291,Cossham Street,2023-06-17T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.8
112291,Cossham Street,2023-06-17T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.1
112291,Cossham Street,2023-06-17T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.4
112291,Cossham Street,2023-06-17T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
112291,Cossham Street,2023-06-17T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-17T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
112291,Cossham Street,2023-06-17T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.9
112291,Cossham Street,2023-06-17T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.28
112291,Cossham Street,2023-06-17T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.4
112291,Cossham Street,2023-06-17T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
112291,Cossham Street,2023-06-17T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.0
112291,Cossham Street,2023-06-17T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
112291,Cossham Street,2023-06-17T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.9
112291,Cossham Street,2023-06-17T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-17T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-17T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-17T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.69
112291,Cossham Street,2023-06-17T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.54
112291,Cossham Street,2023-06-17T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.53
112291,Cossham Street,2023-06-17T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,57.1
112291,Cossham Street,2023-06-17T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.3
112291,Cossham Street,2023-06-17T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.4
112291,Cossham Street,2023-06-17T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.8
112291,Cossham Street,2023-06-17T06:10:00.000+00:00,transformer,,Temperature,C,35.4
112291,Cossham Street,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112291,Cossham Street,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
112291,Cossham Street,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112291,Cossham Street,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
112291,Cossham Street,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112291,Cossham Street,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
112291,Cossham Street,2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
112291,Cossham Street,2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
112291,Cossham Street,2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
112291,Cossham Street,2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.57
112291,Cossham Street,2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,35.78
112291,Cossham Street,2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.71
112291,Cossham Street,2023-06-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
112291,Cossham Street,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
112291,Cossham Street,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
112291,Cossham Street,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
112291,Cossham Street,2023-06-17T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-17T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.93
112291,Cossham Street,2023-06-17T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.85
112291,Cossham Street,2023-06-17T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.73
112291,Cossham Street,2023-06-17T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.35
112291,Cossham Street,2023-06-17T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.49
112291,Cossham Street,2023-06-17T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.2
112291,Cossham Street,2023-06-17T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.3
112291,Cossham Street,2023-06-17T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.1
112291,Cossham Street,2023-06-17T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.9
112291,Cossham Street,2023-06-17T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.04
112291,Cossham Street,2023-06-17T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-17T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
112291,Cossham Street,2023-06-17T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.47
112291,Cossham Street,2023-06-17T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.12
112291,Cossham Street,2023-06-17T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.44
112291,Cossham Street,2023-06-17T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
112291,Cossham Street,2023-06-17T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.2
112291,Cossham Street,2023-06-17T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
112291,Cossham Street,2023-06-17T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
112291,Cossham Street,2023-06-17T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-17T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-17T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-17T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.23
112291,Cossham Street,2023-06-17T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.17
112291,Cossham Street,2023-06-17T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.4
112291,Cossham Street,2023-06-17T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.3
112291,Cossham Street,2023-06-17T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.8
112291,Cossham Street,2023-06-17T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.9
112291,Cossham Street,2023-06-17T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.7
112291,Cossham Street,2023-06-17T06:00:00.000+00:00,transformer,,Temperature,C,35.5
112291,Cossham Street,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112291,Cossham Street,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
112291,Cossham Street,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112291,Cossham Street,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
112291,Cossham Street,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
112291,Cossham Street,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
112291,Cossham Street,2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
112291,Cossham Street,2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
112291,Cossham Street,2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
112291,Cossham Street,2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.92
112291,Cossham Street,2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.39
112291,Cossham Street,2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.13
112291,Cossham Street,2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
112291,Cossham Street,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
112291,Cossham Street,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
112291,Cossham Street,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
112291,Cossham Street,2023-06-17T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-17T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.03
112291,Cossham Street,2023-06-17T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.79
112291,Cossham Street,2023-06-17T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.28
112291,Cossham Street,2023-06-17T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.97
112291,Cossham Street,2023-06-17T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.89
112291,Cossham Street,2023-06-17T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.6
112291,Cossham Street,2023-06-17T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.2
112291,Cossham Street,2023-06-17T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.2
112291,Cossham Street,2023-06-17T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.0
112291,Cossham Street,2023-06-17T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.26
112291,Cossham Street,2023-06-17T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-17T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
112291,Cossham Street,2023-06-17T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.55
112291,Cossham Street,2023-06-17T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.79
112291,Cossham Street,2023-06-17T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.72
112291,Cossham Street,2023-06-17T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
112291,Cossham Street,2023-06-17T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.5
112291,Cossham Street,2023-06-17T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
112291,Cossham Street,2023-06-17T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
112291,Cossham Street,2023-06-17T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-17T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-17T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-17T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.76
112291,Cossham Street,2023-06-17T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.13
112291,Cossham Street,2023-06-17T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.48
112291,Cossham Street,2023-06-17T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
112291,Cossham Street,2023-06-17T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.9
112291,Cossham Street,2023-06-17T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.3
112291,Cossham Street,2023-06-17T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.8
112291,Cossham Street,2023-06-17T05:50:00.000+00:00,transformer,,Temperature,C,35.6
112291,Cossham Street,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112291,Cossham Street,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
112291,Cossham Street,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112291,Cossham Street,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
112291,Cossham Street,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
112291,Cossham Street,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
112291,Cossham Street,2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
112291,Cossham Street,2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
112291,Cossham Street,2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
112291,Cossham Street,2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.83
112291,Cossham Street,2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.15
112291,Cossham Street,2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.71
112291,Cossham Street,2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
112291,Cossham Street,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
112291,Cossham Street,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
112291,Cossham Street,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
112291,Cossham Street,2023-06-17T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-17T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.06
112291,Cossham Street,2023-06-17T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.55
112291,Cossham Street,2023-06-17T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.29
112291,Cossham Street,2023-06-17T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.48
112291,Cossham Street,2023-06-17T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.5
112291,Cossham Street,2023-06-17T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.4
112291,Cossham Street,2023-06-17T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.2
112291,Cossham Street,2023-06-17T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.4
112291,Cossham Street,2023-06-17T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.6
112291,Cossham Street,2023-06-17T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.07
112291,Cossham Street,2023-06-17T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-17T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
112291,Cossham Street,2023-06-17T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.96
112291,Cossham Street,2023-06-17T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.85
112291,Cossham Street,2023-06-17T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.74
112291,Cossham Street,2023-06-17T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
112291,Cossham Street,2023-06-17T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.4
112291,Cossham Street,2023-06-17T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
112291,Cossham Street,2023-06-17T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.9
112291,Cossham Street,2023-06-17T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-17T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-17T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-17T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.61
112291,Cossham Street,2023-06-17T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.89
112291,Cossham Street,2023-06-17T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.7
112291,Cossham Street,2023-06-17T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
112291,Cossham Street,2023-06-17T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
112291,Cossham Street,2023-06-17T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.3
112291,Cossham Street,2023-06-17T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.3
112291,Cossham Street,2023-06-17T05:40:00.000+00:00,transformer,,Temperature,C,35.6
112291,Cossham Street,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112291,Cossham Street,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
112291,Cossham Street,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112291,Cossham Street,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
112291,Cossham Street,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112291,Cossham Street,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
112291,Cossham Street,2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
112291,Cossham Street,2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
112291,Cossham Street,2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
112291,Cossham Street,2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.06
112291,Cossham Street,2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.63
112291,Cossham Street,2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.99
112291,Cossham Street,2023-06-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
112291,Cossham Street,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
112291,Cossham Street,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
112291,Cossham Street,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
112291,Cossham Street,2023-06-17T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-17T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.68
112291,Cossham Street,2023-06-17T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.59
112291,Cossham Street,2023-06-17T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.41
112291,Cossham Street,2023-06-17T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.0
112291,Cossham Street,2023-06-17T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.41
112291,Cossham Street,2023-06-17T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.0
112291,Cossham Street,2023-06-17T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.8
112291,Cossham Street,2023-06-17T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.0
112291,Cossham Street,2023-06-17T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.6
112291,Cossham Street,2023-06-17T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-17T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-17T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
112291,Cossham Street,2023-06-17T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.53
112291,Cossham Street,2023-06-17T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.12
112291,Cossham Street,2023-06-17T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.43
112291,Cossham Street,2023-06-17T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
112291,Cossham Street,2023-06-17T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.1
112291,Cossham Street,2023-06-17T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
112291,Cossham Street,2023-06-17T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.3
112291,Cossham Street,2023-06-17T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-17T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-17T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-17T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.79
112291,Cossham Street,2023-06-17T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.73
112291,Cossham Street,2023-06-17T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.75
112291,Cossham Street,2023-06-17T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
112291,Cossham Street,2023-06-17T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.1
112291,Cossham Street,2023-06-17T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.1
112291,Cossham Street,2023-06-17T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.2
112291,Cossham Street,2023-06-17T05:30:00.000+00:00,transformer,,Temperature,C,35.7
112291,Cossham Street,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112291,Cossham Street,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
112291,Cossham Street,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112291,Cossham Street,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
112291,Cossham Street,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112291,Cossham Street,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
112291,Cossham Street,2023-06-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
112291,Cossham Street,2023-06-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
112291,Cossham Street,2023-06-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
112291,Cossham Street,2023-06-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.99
112291,Cossham Street,2023-06-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.47
112291,Cossham Street,2023-06-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.63
112291,Cossham Street,2023-06-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
112291,Cossham Street,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
112291,Cossham Street,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
112291,Cossham Street,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
112291,Cossham Street,2023-06-17T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.64
112291,Cossham Street,2023-06-17T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-06-17T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.73
112291,Cossham Street,2023-06-17T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.2
112291,Cossham Street,2023-06-17T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.09
112291,Cossham Street,2023-06-17T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.92
112291,Cossham Street,2023-06-17T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.5
112291,Cossham Street,2023-06-17T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.3
112291,Cossham Street,2023-06-17T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.0
112291,Cossham Street,2023-06-17T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.2
112291,Cossham Street,2023-06-17T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-17T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-17T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
112291,Cossham Street,2023-06-17T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.4
112291,Cossham Street,2023-06-17T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.7
112291,Cossham Street,2023-06-17T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.12
112291,Cossham Street,2023-06-17T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
112291,Cossham Street,2023-06-17T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.6
112291,Cossham Street,2023-06-17T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
112291,Cossham Street,2023-06-17T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
112291,Cossham Street,2023-06-17T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-17T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-17T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-17T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.37
112291,Cossham Street,2023-06-17T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.24
112291,Cossham Street,2023-06-17T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.51
112291,Cossham Street,2023-06-17T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
112291,Cossham Street,2023-06-17T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.5
112291,Cossham Street,2023-06-17T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.7
112291,Cossham Street,2023-06-17T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.8
112291,Cossham Street,2023-06-17T05:20:00.000+00:00,transformer,,Temperature,C,35.8
112291,Cossham Street,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112291,Cossham Street,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
112291,Cossham Street,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112291,Cossham Street,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
112291,Cossham Street,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112291,Cossham Street,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
112291,Cossham Street,2023-06-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
112291,Cossham Street,2023-06-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
112291,Cossham Street,2023-06-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
112291,Cossham Street,2023-06-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.08
112291,Cossham Street,2023-06-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.71
112291,Cossham Street,2023-06-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.56
