Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
112291,Cossham Street,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
112291,Cossham Street,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
112291,Cossham Street,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
112291,Cossham Street,2023-06-17T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.39
112291,Cossham Street,2023-06-17T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.65
112291,Cossham Street,2023-06-17T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.08
112291,Cossham Street,2023-06-17T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.34
112291,Cossham Street,2023-06-17T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.03
112291,Cossham Street,2023-06-17T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.56
112291,Cossham Street,2023-06-17T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.6
112291,Cossham Street,2023-06-17T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.2
112291,Cossham Street,2023-06-17T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.5
112291,Cossham Street,2023-06-17T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.2
112291,Cossham Street,2023-06-17T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-17T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-17T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
112291,Cossham Street,2023-06-17T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.54
112291,Cossham Street,2023-06-17T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.67
112291,Cossham Street,2023-06-17T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.76
112291,Cossham Street,2023-06-17T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
112291,Cossham Street,2023-06-17T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.8
112291,Cossham Street,2023-06-17T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
112291,Cossham Street,2023-06-17T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
112291,Cossham Street,2023-06-17T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-17T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-17T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-17T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.19
112291,Cossham Street,2023-06-17T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.03
112291,Cossham Street,2023-06-17T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.42
112291,Cossham Street,2023-06-17T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.5
112291,Cossham Street,2023-06-17T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.0
112291,Cossham Street,2023-06-17T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.6
112291,Cossham Street,2023-06-17T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.4
112291,Cossham Street,2023-06-17T05:10:00.000+00:00,transformer,,Temperature,C,35.9
112291,Cossham Street,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112291,Cossham Street,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
112291,Cossham Street,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112291,Cossham Street,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
112291,Cossham Street,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112291,Cossham Street,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
112291,Cossham Street,2023-06-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
112291,Cossham Street,2023-06-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
112291,Cossham Street,2023-06-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
112291,Cossham Street,2023-06-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.34
112291,Cossham Street,2023-06-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.46
112291,Cossham Street,2023-06-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.68
112291,Cossham Street,2023-06-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
112291,Cossham Street,2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
112291,Cossham Street,2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
112291,Cossham Street,2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
112291,Cossham Street,2023-06-17T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-17T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.73
112291,Cossham Street,2023-06-17T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.62
112291,Cossham Street,2023-06-17T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.69
112291,Cossham Street,2023-06-17T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.96
112291,Cossham Street,2023-06-17T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.16
112291,Cossham Street,2023-06-17T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.5
112291,Cossham Street,2023-06-17T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.9
112291,Cossham Street,2023-06-17T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.6
112291,Cossham Street,2023-06-17T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.6
112291,Cossham Street,2023-06-17T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-17T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-17T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.01
112291,Cossham Street,2023-06-17T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.44
112291,Cossham Street,2023-06-17T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.54
112291,Cossham Street,2023-06-17T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.26
112291,Cossham Street,2023-06-17T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
112291,Cossham Street,2023-06-17T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.2
112291,Cossham Street,2023-06-17T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
112291,Cossham Street,2023-06-17T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.5
112291,Cossham Street,2023-06-17T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-17T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-17T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-17T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.37
112291,Cossham Street,2023-06-17T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.54
112291,Cossham Street,2023-06-17T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.26
112291,Cossham Street,2023-06-17T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
112291,Cossham Street,2023-06-17T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.9
112291,Cossham Street,2023-06-17T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.9
112291,Cossham Street,2023-06-17T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.0
112291,Cossham Street,2023-06-17T05:00:00.000+00:00,transformer,,Temperature,C,36.0
112291,Cossham Street,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112291,Cossham Street,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
112291,Cossham Street,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112291,Cossham Street,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
112291,Cossham Street,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112291,Cossham Street,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
112291,Cossham Street,2023-06-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
112291,Cossham Street,2023-06-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
112291,Cossham Street,2023-06-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
112291,Cossham Street,2023-06-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.56
112291,Cossham Street,2023-06-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.16
112291,Cossham Street,2023-06-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.92
112291,Cossham Street,2023-06-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
112291,Cossham Street,2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
112291,Cossham Street,2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
112291,Cossham Street,2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
112291,Cossham Street,2023-06-17T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-17T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.24
112291,Cossham Street,2023-06-17T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-17T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.74
112291,Cossham Street,2023-06-17T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.48
112291,Cossham Street,2023-06-17T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.77
112291,Cossham Street,2023-06-17T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.2
112291,Cossham Street,2023-06-17T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.4
112291,Cossham Street,2023-06-17T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.8
112291,Cossham Street,2023-06-17T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.2
112291,Cossham Street,2023-06-17T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-17T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-17T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
112291,Cossham Street,2023-06-17T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.21
112291,Cossham Street,2023-06-17T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.36
112291,Cossham Street,2023-06-17T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.66
112291,Cossham Street,2023-06-17T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
112291,Cossham Street,2023-06-17T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.9
112291,Cossham Street,2023-06-17T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
112291,Cossham Street,2023-06-17T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.5
112291,Cossham Street,2023-06-17T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-17T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-17T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-17T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.64
112291,Cossham Street,2023-06-17T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.64
112291,Cossham Street,2023-06-17T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.78
112291,Cossham Street,2023-06-17T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
112291,Cossham Street,2023-06-17T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.6
112291,Cossham Street,2023-06-17T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.8
112291,Cossham Street,2023-06-17T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
112291,Cossham Street,2023-06-17T04:50:00.000+00:00,transformer,,Temperature,C,36.1
112291,Cossham Street,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112291,Cossham Street,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
112291,Cossham Street,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112291,Cossham Street,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
112291,Cossham Street,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112291,Cossham Street,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
112291,Cossham Street,2023-06-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
112291,Cossham Street,2023-06-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
112291,Cossham Street,2023-06-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
112291,Cossham Street,2023-06-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,27.63
112291,Cossham Street,2023-06-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.83
112291,Cossham Street,2023-06-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.13
112291,Cossham Street,2023-06-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
112291,Cossham Street,2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
112291,Cossham Street,2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
112291,Cossham Street,2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
112291,Cossham Street,2023-06-17T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-17T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.31
112291,Cossham Street,2023-06-17T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.74
112291,Cossham Street,2023-06-17T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.9
112291,Cossham Street,2023-06-17T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.66
112291,Cossham Street,2023-06-17T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.14
112291,Cossham Street,2023-06-17T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,33.5
112291,Cossham Street,2023-06-17T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.0
112291,Cossham Street,2023-06-17T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.7
112291,Cossham Street,2023-06-17T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.5
112291,Cossham Street,2023-06-17T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-17T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.36
112291,Cossham Street,2023-06-17T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
112291,Cossham Street,2023-06-17T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.96
112291,Cossham Street,2023-06-17T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.22
112291,Cossham Street,2023-06-17T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.11
112291,Cossham Street,2023-06-17T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
112291,Cossham Street,2023-06-17T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.1
112291,Cossham Street,2023-06-17T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
112291,Cossham Street,2023-06-17T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
112291,Cossham Street,2023-06-17T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-17T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-17T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-17T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.51
112291,Cossham Street,2023-06-17T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.68
112291,Cossham Street,2023-06-17T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.4
112291,Cossham Street,2023-06-17T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
112291,Cossham Street,2023-06-17T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.8
112291,Cossham Street,2023-06-17T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.8
112291,Cossham Street,2023-06-17T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
112291,Cossham Street,2023-06-17T04:40:00.000+00:00,transformer,,Temperature,C,36.2
112291,Cossham Street,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
112291,Cossham Street,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
112291,Cossham Street,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112291,Cossham Street,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
112291,Cossham Street,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112291,Cossham Street,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
112291,Cossham Street,2023-06-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
112291,Cossham Street,2023-06-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
112291,Cossham Street,2023-06-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
112291,Cossham Street,2023-06-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,26.67
112291,Cossham Street,2023-06-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.14
112291,Cossham Street,2023-06-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.5
112291,Cossham Street,2023-06-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
112291,Cossham Street,2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
112291,Cossham Street,2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
112291,Cossham Street,2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
112291,Cossham Street,2023-06-17T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-17T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.75
112291,Cossham Street,2023-06-17T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.74
112291,Cossham Street,2023-06-17T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.41
112291,Cossham Street,2023-06-17T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.45
112291,Cossham Street,2023-06-17T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.04
112291,Cossham Street,2023-06-17T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.8
112291,Cossham Street,2023-06-17T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.2
112291,Cossham Street,2023-06-17T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.9
112291,Cossham Street,2023-06-17T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.1
112291,Cossham Street,2023-06-17T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-17T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-17T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
112291,Cossham Street,2023-06-17T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.9
112291,Cossham Street,2023-06-17T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.29
112291,Cossham Street,2023-06-17T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.09
112291,Cossham Street,2023-06-17T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
112291,Cossham Street,2023-06-17T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.8
112291,Cossham Street,2023-06-17T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
112291,Cossham Street,2023-06-17T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.3
112291,Cossham Street,2023-06-17T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-17T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-17T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-17T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.55
112291,Cossham Street,2023-06-17T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.2
112291,Cossham Street,2023-06-17T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.22
112291,Cossham Street,2023-06-17T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
112291,Cossham Street,2023-06-17T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.0
112291,Cossham Street,2023-06-17T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.6
112291,Cossham Street,2023-06-17T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.9
112291,Cossham Street,2023-06-17T04:30:00.000+00:00,transformer,,Temperature,C,36.3
112291,Cossham Street,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
112291,Cossham Street,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
112291,Cossham Street,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112291,Cossham Street,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
112291,Cossham Street,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112291,Cossham Street,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
112291,Cossham Street,2023-06-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
112291,Cossham Street,2023-06-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
112291,Cossham Street,2023-06-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
112291,Cossham Street,2023-06-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,28.06
112291,Cossham Street,2023-06-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.18
112291,Cossham Street,2023-06-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.17
112291,Cossham Street,2023-06-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
112291,Cossham Street,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
112291,Cossham Street,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
112291,Cossham Street,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
112291,Cossham Street,2023-06-17T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-17T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.53
112291,Cossham Street,2023-06-17T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.76
112291,Cossham Street,2023-06-17T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.81
112291,Cossham Street,2023-06-17T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.44
112291,Cossham Street,2023-06-17T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.09
112291,Cossham Street,2023-06-17T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.7
112291,Cossham Street,2023-06-17T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.7
112291,Cossham Street,2023-06-17T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.7
112291,Cossham Street,2023-06-17T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.8
112291,Cossham Street,2023-06-17T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-17T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-17T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
112291,Cossham Street,2023-06-17T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.4
112291,Cossham Street,2023-06-17T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.49
112291,Cossham Street,2023-06-17T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.43
112291,Cossham Street,2023-06-17T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
112291,Cossham Street,2023-06-17T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.0
112291,Cossham Street,2023-06-17T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
112291,Cossham Street,2023-06-17T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
112291,Cossham Street,2023-06-17T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-17T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-17T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-17T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.18
112291,Cossham Street,2023-06-17T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.98
112291,Cossham Street,2023-06-17T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.24
112291,Cossham Street,2023-06-17T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
112291,Cossham Street,2023-06-17T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.7
112291,Cossham Street,2023-06-17T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.1
112291,Cossham Street,2023-06-17T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.3
112291,Cossham Street,2023-06-17T04:20:00.000+00:00,transformer,,Temperature,C,36.4
112291,Cossham Street,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
112291,Cossham Street,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
112291,Cossham Street,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112291,Cossham Street,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
112291,Cossham Street,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112291,Cossham Street,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
112291,Cossham Street,2023-06-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
112291,Cossham Street,2023-06-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
112291,Cossham Street,2023-06-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
112291,Cossham Street,2023-06-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,26.25
112291,Cossham Street,2023-06-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.71
112291,Cossham Street,2023-06-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.89
112291,Cossham Street,2023-06-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
112291,Cossham Street,2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
112291,Cossham Street,2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
112291,Cossham Street,2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
112291,Cossham Street,2023-06-17T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-17T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.67
112291,Cossham Street,2023-06-17T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-17T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.12
112291,Cossham Street,2023-06-17T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.09
112291,Cossham Street,2023-06-17T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.82
112291,Cossham Street,2023-06-17T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,31.9
112291,Cossham Street,2023-06-17T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.0
112291,Cossham Street,2023-06-17T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.4
112291,Cossham Street,2023-06-17T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.7
112291,Cossham Street,2023-06-17T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-17T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-17T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
112291,Cossham Street,2023-06-17T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.63
112291,Cossham Street,2023-06-17T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.9
112291,Cossham Street,2023-06-17T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.65
112291,Cossham Street,2023-06-17T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
112291,Cossham Street,2023-06-17T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.6
112291,Cossham Street,2023-06-17T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
112291,Cossham Street,2023-06-17T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
112291,Cossham Street,2023-06-17T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-17T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.26
112291,Cossham Street,2023-06-17T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-17T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.32
112291,Cossham Street,2023-06-17T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.69
112291,Cossham Street,2023-06-17T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.33
112291,Cossham Street,2023-06-17T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
112291,Cossham Street,2023-06-17T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
112291,Cossham Street,2023-06-17T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.0
112291,Cossham Street,2023-06-17T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.9
112291,Cossham Street,2023-06-17T04:10:00.000+00:00,transformer,,Temperature,C,36.5
112291,Cossham Street,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
112291,Cossham Street,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
112291,Cossham Street,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
112291,Cossham Street,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
112291,Cossham Street,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112291,Cossham Street,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
112291,Cossham Street,2023-06-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
112291,Cossham Street,2023-06-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
112291,Cossham Street,2023-06-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
112291,Cossham Street,2023-06-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,26.09
112291,Cossham Street,2023-06-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.23
112291,Cossham Street,2023-06-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.57
112291,Cossham Street,2023-06-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
112291,Cossham Street,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
112291,Cossham Street,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
112291,Cossham Street,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
112291,Cossham Street,2023-06-17T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-06-17T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.81
112291,Cossham Street,2023-06-17T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-17T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.83
112291,Cossham Street,2023-06-17T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.76
112291,Cossham Street,2023-06-17T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.61
112291,Cossham Street,2023-06-17T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.9
112291,Cossham Street,2023-06-17T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.4
112291,Cossham Street,2023-06-17T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.0
112291,Cossham Street,2023-06-17T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.0
112291,Cossham Street,2023-06-17T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-17T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.54
112291,Cossham Street,2023-06-17T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
112291,Cossham Street,2023-06-17T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.67
112291,Cossham Street,2023-06-17T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.2
112291,Cossham Street,2023-06-17T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.63
112291,Cossham Street,2023-06-17T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
112291,Cossham Street,2023-06-17T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.4
112291,Cossham Street,2023-06-17T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
112291,Cossham Street,2023-06-17T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
112291,Cossham Street,2023-06-17T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-17T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-17T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-17T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.67
112291,Cossham Street,2023-06-17T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.18
112291,Cossham Street,2023-06-17T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.62
112291,Cossham Street,2023-06-17T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
112291,Cossham Street,2023-06-17T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.5
112291,Cossham Street,2023-06-17T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.8
112291,Cossham Street,2023-06-17T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
112291,Cossham Street,2023-06-17T04:00:00.000+00:00,transformer,,Temperature,C,36.6
112291,Cossham Street,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112291,Cossham Street,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
112291,Cossham Street,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112291,Cossham Street,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
112291,Cossham Street,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112291,Cossham Street,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
112291,Cossham Street,2023-06-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
112291,Cossham Street,2023-06-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
112291,Cossham Street,2023-06-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
112291,Cossham Street,2023-06-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.32
112291,Cossham Street,2023-06-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.63
112291,Cossham Street,2023-06-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.46
112291,Cossham Street,2023-06-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
112291,Cossham Street,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
112291,Cossham Street,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
112291,Cossham Street,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
112291,Cossham Street,2023-06-17T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-17T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.29
112291,Cossham Street,2023-06-17T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-17T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.71
112291,Cossham Street,2023-06-17T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.86
112291,Cossham Street,2023-06-17T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.53
112291,Cossham Street,2023-06-17T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.6
112291,Cossham Street,2023-06-17T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.4
112291,Cossham Street,2023-06-17T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.2
112291,Cossham Street,2023-06-17T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.7
112291,Cossham Street,2023-06-17T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-17T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-17T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
112291,Cossham Street,2023-06-17T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.49
112291,Cossham Street,2023-06-17T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.43
112291,Cossham Street,2023-06-17T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.45
112291,Cossham Street,2023-06-17T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
112291,Cossham Street,2023-06-17T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.8
112291,Cossham Street,2023-06-17T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
112291,Cossham Street,2023-06-17T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
112291,Cossham Street,2023-06-17T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-17T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-17T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-17T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.77
112291,Cossham Street,2023-06-17T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.79
112291,Cossham Street,2023-06-17T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.46
112291,Cossham Street,2023-06-17T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
112291,Cossham Street,2023-06-17T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
112291,Cossham Street,2023-06-17T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.9
112291,Cossham Street,2023-06-17T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.0
112291,Cossham Street,2023-06-17T03:50:00.000+00:00,transformer,,Temperature,C,36.7
112291,Cossham Street,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112291,Cossham Street,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
112291,Cossham Street,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112291,Cossham Street,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
112291,Cossham Street,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112291,Cossham Street,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
112291,Cossham Street,2023-06-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
112291,Cossham Street,2023-06-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
112291,Cossham Street,2023-06-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
112291,Cossham Street,2023-06-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.94
112291,Cossham Street,2023-06-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.54
112291,Cossham Street,2023-06-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.31
112291,Cossham Street,2023-06-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
112291,Cossham Street,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
112291,Cossham Street,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
112291,Cossham Street,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
112291,Cossham Street,2023-06-17T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-17T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-17T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-17T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.28
112291,Cossham Street,2023-06-17T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.19
112291,Cossham Street,2023-06-17T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.16
112291,Cossham Street,2023-06-17T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.1
112291,Cossham Street,2023-06-17T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.9
112291,Cossham Street,2023-06-17T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.8
112291,Cossham Street,2023-06-17T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.0
112291,Cossham Street,2023-06-17T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-17T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-17T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
112291,Cossham Street,2023-06-17T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.71
112291,Cossham Street,2023-06-17T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.52
112291,Cossham Street,2023-06-17T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.34
112291,Cossham Street,2023-06-17T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
112291,Cossham Street,2023-06-17T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.4
112291,Cossham Street,2023-06-17T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
112291,Cossham Street,2023-06-17T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
112291,Cossham Street,2023-06-17T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-17T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-17T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-17T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.67
112291,Cossham Street,2023-06-17T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.38
112291,Cossham Street,2023-06-17T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.17
112291,Cossham Street,2023-06-17T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
112291,Cossham Street,2023-06-17T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.8
112291,Cossham Street,2023-06-17T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.6
112291,Cossham Street,2023-06-17T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.9
112291,Cossham Street,2023-06-17T03:40:00.000+00:00,transformer,,Temperature,C,36.8
112291,Cossham Street,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112291,Cossham Street,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
112291,Cossham Street,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112291,Cossham Street,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
112291,Cossham Street,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112291,Cossham Street,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
112291,Cossham Street,2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
112291,Cossham Street,2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
112291,Cossham Street,2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
112291,Cossham Street,2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.63
112291,Cossham Street,2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.41
112291,Cossham Street,2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.67
112291,Cossham Street,2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
112291,Cossham Street,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
112291,Cossham Street,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
112291,Cossham Street,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
112291,Cossham Street,2023-06-17T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-17T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.54
112291,Cossham Street,2023-06-17T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.62
112291,Cossham Street,2023-06-17T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.8
112291,Cossham Street,2023-06-17T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.76
112291,Cossham Street,2023-06-17T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.14
112291,Cossham Street,2023-06-17T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.2
112291,Cossham Street,2023-06-17T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.9
112291,Cossham Street,2023-06-17T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.6
112291,Cossham Street,2023-06-17T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.2
112291,Cossham Street,2023-06-17T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-17T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-17T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
112291,Cossham Street,2023-06-17T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.69
112291,Cossham Street,2023-06-17T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.34
112291,Cossham Street,2023-06-17T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.69
112291,Cossham Street,2023-06-17T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
112291,Cossham Street,2023-06-17T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.5
112291,Cossham Street,2023-06-17T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
112291,Cossham Street,2023-06-17T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
112291,Cossham Street,2023-06-17T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-17T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-17T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.39
112291,Cossham Street,2023-06-17T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.58
112291,Cossham Street,2023-06-17T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.05
112291,Cossham Street,2023-06-17T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.56
112291,Cossham Street,2023-06-17T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
112291,Cossham Street,2023-06-17T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.0
112291,Cossham Street,2023-06-17T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.5
112291,Cossham Street,2023-06-17T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
112291,Cossham Street,2023-06-17T03:30:00.000+00:00,transformer,,Temperature,C,36.9
112291,Cossham Street,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112291,Cossham Street,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
112291,Cossham Street,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112291,Cossham Street,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
112291,Cossham Street,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112291,Cossham Street,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
112291,Cossham Street,2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
112291,Cossham Street,2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
112291,Cossham Street,2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
112291,Cossham Street,2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.16
112291,Cossham Street,2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.73
112291,Cossham Street,2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.05
112291,Cossham Street,2023-06-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
112291,Cossham Street,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
112291,Cossham Street,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
112291,Cossham Street,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
112291,Cossham Street,2023-06-17T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.75
112291,Cossham Street,2023-06-17T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.04
112291,Cossham Street,2023-06-17T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.01
112291,Cossham Street,2023-06-17T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.27
112291,Cossham Street,2023-06-17T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.78
112291,Cossham Street,2023-06-17T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.34
112291,Cossham Street,2023-06-17T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.3
112291,Cossham Street,2023-06-17T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.5
112291,Cossham Street,2023-06-17T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.8
112291,Cossham Street,2023-06-17T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.4
112291,Cossham Street,2023-06-17T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-17T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-17T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
112291,Cossham Street,2023-06-17T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.68
112291,Cossham Street,2023-06-17T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.58
112291,Cossham Street,2023-06-17T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.9
112291,Cossham Street,2023-06-17T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
112291,Cossham Street,2023-06-17T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.5
112291,Cossham Street,2023-06-17T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
