Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-17T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
112291,Cossham Street,2023-06-17T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-17T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-17T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-17T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.9
112291,Cossham Street,2023-06-17T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.36
112291,Cossham Street,2023-06-17T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.29
112291,Cossham Street,2023-06-17T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,46.7
112291,Cossham Street,2023-06-17T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.6
112291,Cossham Street,2023-06-17T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.9
112291,Cossham Street,2023-06-17T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
112291,Cossham Street,2023-06-17T03:20:00.000+00:00,transformer,,Temperature,C,37.0
112291,Cossham Street,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112291,Cossham Street,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
112291,Cossham Street,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112291,Cossham Street,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
112291,Cossham Street,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112291,Cossham Street,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
112291,Cossham Street,2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
112291,Cossham Street,2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
112291,Cossham Street,2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
112291,Cossham Street,2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.71
112291,Cossham Street,2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,27.52
112291,Cossham Street,2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.12
112291,Cossham Street,2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
112291,Cossham Street,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
112291,Cossham Street,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
112291,Cossham Street,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
112291,Cossham Street,2023-06-17T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.46
112291,Cossham Street,2023-06-17T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.38
112291,Cossham Street,2023-06-17T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.97
112291,Cossham Street,2023-06-17T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.51
112291,Cossham Street,2023-06-17T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.89
112291,Cossham Street,2023-06-17T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.53
112291,Cossham Street,2023-06-17T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.0
112291,Cossham Street,2023-06-17T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.7
112291,Cossham Street,2023-06-17T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.9
112291,Cossham Street,2023-06-17T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.0
112291,Cossham Street,2023-06-17T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-17T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-17T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
112291,Cossham Street,2023-06-17T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.01
112291,Cossham Street,2023-06-17T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.01
112291,Cossham Street,2023-06-17T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.14
112291,Cossham Street,2023-06-17T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
112291,Cossham Street,2023-06-17T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.2
112291,Cossham Street,2023-06-17T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
112291,Cossham Street,2023-06-17T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
112291,Cossham Street,2023-06-17T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-17T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-17T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-17T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.91
112291,Cossham Street,2023-06-17T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.75
112291,Cossham Street,2023-06-17T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.24
112291,Cossham Street,2023-06-17T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
112291,Cossham Street,2023-06-17T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.9
112291,Cossham Street,2023-06-17T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.9
112291,Cossham Street,2023-06-17T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
112291,Cossham Street,2023-06-17T03:10:00.000+00:00,transformer,,Temperature,C,37.2
112291,Cossham Street,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112291,Cossham Street,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
112291,Cossham Street,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112291,Cossham Street,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
112291,Cossham Street,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112291,Cossham Street,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
112291,Cossham Street,2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
112291,Cossham Street,2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
112291,Cossham Street,2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
112291,Cossham Street,2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.45
112291,Cossham Street,2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.22
112291,Cossham Street,2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.08
112291,Cossham Street,2023-06-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
112291,Cossham Street,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
112291,Cossham Street,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
112291,Cossham Street,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
112291,Cossham Street,2023-06-17T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-17T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.8
112291,Cossham Street,2023-06-17T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-06-17T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.58
112291,Cossham Street,2023-06-17T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.75
112291,Cossham Street,2023-06-17T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.83
112291,Cossham Street,2023-06-17T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.9
112291,Cossham Street,2023-06-17T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.6
112291,Cossham Street,2023-06-17T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.8
112291,Cossham Street,2023-06-17T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.6
112291,Cossham Street,2023-06-17T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-17T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-17T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
112291,Cossham Street,2023-06-17T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.71
112291,Cossham Street,2023-06-17T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.56
112291,Cossham Street,2023-06-17T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.62
112291,Cossham Street,2023-06-17T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
112291,Cossham Street,2023-06-17T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.7
112291,Cossham Street,2023-06-17T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
112291,Cossham Street,2023-06-17T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
112291,Cossham Street,2023-06-17T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-17T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-17T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-17T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.66
112291,Cossham Street,2023-06-17T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.37
112291,Cossham Street,2023-06-17T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.39
112291,Cossham Street,2023-06-17T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
112291,Cossham Street,2023-06-17T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.3
112291,Cossham Street,2023-06-17T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
112291,Cossham Street,2023-06-17T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
112291,Cossham Street,2023-06-17T03:00:00.000+00:00,transformer,,Temperature,C,37.3
112291,Cossham Street,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112291,Cossham Street,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
112291,Cossham Street,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112291,Cossham Street,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
112291,Cossham Street,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112291,Cossham Street,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
112291,Cossham Street,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
112291,Cossham Street,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
112291,Cossham Street,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
112291,Cossham Street,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.99
112291,Cossham Street,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.01
112291,Cossham Street,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
112291,Cossham Street,2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
112291,Cossham Street,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
112291,Cossham Street,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
112291,Cossham Street,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
112291,Cossham Street,2023-06-17T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.33
112291,Cossham Street,2023-06-17T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.77
112291,Cossham Street,2023-06-17T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.49
112291,Cossham Street,2023-06-17T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.98
112291,Cossham Street,2023-06-17T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.82
112291,Cossham Street,2023-06-17T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.28
112291,Cossham Street,2023-06-17T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.6
112291,Cossham Street,2023-06-17T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.5
112291,Cossham Street,2023-06-17T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.2
112291,Cossham Street,2023-06-17T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.6
112291,Cossham Street,2023-06-17T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-17T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-17T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.14
112291,Cossham Street,2023-06-17T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.69
112291,Cossham Street,2023-06-17T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.37
112291,Cossham Street,2023-06-17T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.67
112291,Cossham Street,2023-06-17T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
112291,Cossham Street,2023-06-17T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.8
112291,Cossham Street,2023-06-17T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
112291,Cossham Street,2023-06-17T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
112291,Cossham Street,2023-06-17T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-17T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-17T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-17T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.69
112291,Cossham Street,2023-06-17T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.33
112291,Cossham Street,2023-06-17T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.47
112291,Cossham Street,2023-06-17T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.3
112291,Cossham Street,2023-06-17T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.6
112291,Cossham Street,2023-06-17T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.4
112291,Cossham Street,2023-06-17T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.3
112291,Cossham Street,2023-06-17T02:50:00.000+00:00,transformer,,Temperature,C,37.4
112291,Cossham Street,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112291,Cossham Street,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
112291,Cossham Street,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112291,Cossham Street,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
112291,Cossham Street,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112291,Cossham Street,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
112291,Cossham Street,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
112291,Cossham Street,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
112291,Cossham Street,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
112291,Cossham Street,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.34
112291,Cossham Street,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.96
112291,Cossham Street,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.17
112291,Cossham Street,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
112291,Cossham Street,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
112291,Cossham Street,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
112291,Cossham Street,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
112291,Cossham Street,2023-06-17T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-17T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.12
112291,Cossham Street,2023-06-17T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.59
112291,Cossham Street,2023-06-17T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.8
112291,Cossham Street,2023-06-17T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.14
112291,Cossham Street,2023-06-17T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.12
112291,Cossham Street,2023-06-17T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.9
112291,Cossham Street,2023-06-17T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.3
112291,Cossham Street,2023-06-17T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.2
112291,Cossham Street,2023-06-17T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.8
112291,Cossham Street,2023-06-17T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-17T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-17T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
112291,Cossham Street,2023-06-17T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.91
112291,Cossham Street,2023-06-17T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.44
112291,Cossham Street,2023-06-17T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.18
112291,Cossham Street,2023-06-17T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
112291,Cossham Street,2023-06-17T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.4
112291,Cossham Street,2023-06-17T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
112291,Cossham Street,2023-06-17T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
112291,Cossham Street,2023-06-17T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-17T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-06-17T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-17T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.5
112291,Cossham Street,2023-06-17T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.21
112291,Cossham Street,2023-06-17T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.4
112291,Cossham Street,2023-06-17T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
112291,Cossham Street,2023-06-17T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.3
112291,Cossham Street,2023-06-17T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.0
112291,Cossham Street,2023-06-17T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.0
112291,Cossham Street,2023-06-17T02:40:00.000+00:00,transformer,,Temperature,C,37.5
112291,Cossham Street,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112291,Cossham Street,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
112291,Cossham Street,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112291,Cossham Street,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
112291,Cossham Street,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112291,Cossham Street,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
112291,Cossham Street,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
112291,Cossham Street,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
112291,Cossham Street,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
112291,Cossham Street,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.49
112291,Cossham Street,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.76
112291,Cossham Street,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.35
112291,Cossham Street,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
112291,Cossham Street,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
112291,Cossham Street,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
112291,Cossham Street,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
112291,Cossham Street,2023-06-17T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-17T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.25
112291,Cossham Street,2023-06-17T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.49
112291,Cossham Street,2023-06-17T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.99
112291,Cossham Street,2023-06-17T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.26
112291,Cossham Street,2023-06-17T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.53
112291,Cossham Street,2023-06-17T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.2
112291,Cossham Street,2023-06-17T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.8
112291,Cossham Street,2023-06-17T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.9
112291,Cossham Street,2023-06-17T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.6
112291,Cossham Street,2023-06-17T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.96
112291,Cossham Street,2023-06-17T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-06-17T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112291,Cossham Street,2023-06-17T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.07
112291,Cossham Street,2023-06-17T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.45
112291,Cossham Street,2023-06-17T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.99
112291,Cossham Street,2023-06-17T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
112291,Cossham Street,2023-06-17T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.1
112291,Cossham Street,2023-06-17T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
112291,Cossham Street,2023-06-17T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
112291,Cossham Street,2023-06-17T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-17T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-17T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-17T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.14
112291,Cossham Street,2023-06-17T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.25
112291,Cossham Street,2023-06-17T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.22
112291,Cossham Street,2023-06-17T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
112291,Cossham Street,2023-06-17T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.4
112291,Cossham Street,2023-06-17T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.2
112291,Cossham Street,2023-06-17T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.1
112291,Cossham Street,2023-06-17T02:30:00.000+00:00,transformer,,Temperature,C,37.6
112291,Cossham Street,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112291,Cossham Street,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
112291,Cossham Street,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112291,Cossham Street,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
112291,Cossham Street,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112291,Cossham Street,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
112291,Cossham Street,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
112291,Cossham Street,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
112291,Cossham Street,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
112291,Cossham Street,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.48
112291,Cossham Street,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.03
112291,Cossham Street,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.44
112291,Cossham Street,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
112291,Cossham Street,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
112291,Cossham Street,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
112291,Cossham Street,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
112291,Cossham Street,2023-06-17T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-17T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.28
112291,Cossham Street,2023-06-17T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.79
112291,Cossham Street,2023-06-17T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.97
112291,Cossham Street,2023-06-17T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.42
112291,Cossham Street,2023-06-17T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.79
112291,Cossham Street,2023-06-17T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.6
112291,Cossham Street,2023-06-17T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.9
112291,Cossham Street,2023-06-17T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.3
112291,Cossham Street,2023-06-17T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.1
112291,Cossham Street,2023-06-17T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-17T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-17T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
112291,Cossham Street,2023-06-17T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.16
112291,Cossham Street,2023-06-17T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.49
112291,Cossham Street,2023-06-17T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.01
112291,Cossham Street,2023-06-17T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
112291,Cossham Street,2023-06-17T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.3
112291,Cossham Street,2023-06-17T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
112291,Cossham Street,2023-06-17T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.9
112291,Cossham Street,2023-06-17T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-17T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-17T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-17T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.57
112291,Cossham Street,2023-06-17T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.81
112291,Cossham Street,2023-06-17T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.06
112291,Cossham Street,2023-06-17T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
112291,Cossham Street,2023-06-17T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.0
112291,Cossham Street,2023-06-17T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.4
112291,Cossham Street,2023-06-17T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.3
112291,Cossham Street,2023-06-17T02:20:00.000+00:00,transformer,,Temperature,C,37.7
112291,Cossham Street,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112291,Cossham Street,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.11
112291,Cossham Street,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112291,Cossham Street,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.6
112291,Cossham Street,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112291,Cossham Street,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.06
112291,Cossham Street,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
112291,Cossham Street,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
112291,Cossham Street,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
112291,Cossham Street,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.75
112291,Cossham Street,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.9
112291,Cossham Street,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.76
112291,Cossham Street,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
112291,Cossham Street,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
112291,Cossham Street,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
112291,Cossham Street,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
112291,Cossham Street,2023-06-17T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.56
112291,Cossham Street,2023-06-17T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.09
112291,Cossham Street,2023-06-17T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.82
112291,Cossham Street,2023-06-17T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.4
112291,Cossham Street,2023-06-17T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.36
112291,Cossham Street,2023-06-17T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.45
112291,Cossham Street,2023-06-17T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.0
112291,Cossham Street,2023-06-17T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.5
112291,Cossham Street,2023-06-17T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.7
112291,Cossham Street,2023-06-17T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.0
112291,Cossham Street,2023-06-17T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-17T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-17T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
112291,Cossham Street,2023-06-17T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.58
112291,Cossham Street,2023-06-17T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.43
112291,Cossham Street,2023-06-17T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.26
112291,Cossham Street,2023-06-17T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
112291,Cossham Street,2023-06-17T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.6
112291,Cossham Street,2023-06-17T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
112291,Cossham Street,2023-06-17T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
112291,Cossham Street,2023-06-17T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-17T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-17T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-17T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.7
112291,Cossham Street,2023-06-17T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.65
112291,Cossham Street,2023-06-17T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.05
112291,Cossham Street,2023-06-17T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
112291,Cossham Street,2023-06-17T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
112291,Cossham Street,2023-06-17T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.8
112291,Cossham Street,2023-06-17T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.5
112291,Cossham Street,2023-06-17T02:10:00.000+00:00,transformer,,Temperature,C,37.9
112291,Cossham Street,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112291,Cossham Street,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
112291,Cossham Street,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112291,Cossham Street,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.39
112291,Cossham Street,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112291,Cossham Street,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.93
112291,Cossham Street,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
112291,Cossham Street,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
112291,Cossham Street,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
112291,Cossham Street,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.69
112291,Cossham Street,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.39
112291,Cossham Street,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.54
112291,Cossham Street,2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
112291,Cossham Street,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
112291,Cossham Street,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
112291,Cossham Street,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
112291,Cossham Street,2023-06-17T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-17T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.92
112291,Cossham Street,2023-06-17T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.77
112291,Cossham Street,2023-06-17T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.11
112291,Cossham Street,2023-06-17T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.77
112291,Cossham Street,2023-06-17T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.53
112291,Cossham Street,2023-06-17T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.3
112291,Cossham Street,2023-06-17T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.0
112291,Cossham Street,2023-06-17T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.9
112291,Cossham Street,2023-06-17T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.2
112291,Cossham Street,2023-06-17T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-17T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-17T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112291,Cossham Street,2023-06-17T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.32
112291,Cossham Street,2023-06-17T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.07
112291,Cossham Street,2023-06-17T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.92
112291,Cossham Street,2023-06-17T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
112291,Cossham Street,2023-06-17T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.1
112291,Cossham Street,2023-06-17T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
112291,Cossham Street,2023-06-17T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
112291,Cossham Street,2023-06-17T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-17T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-17T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-17T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.06
112291,Cossham Street,2023-06-17T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.45
112291,Cossham Street,2023-06-17T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.11
112291,Cossham Street,2023-06-17T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
112291,Cossham Street,2023-06-17T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
112291,Cossham Street,2023-06-17T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.7
112291,Cossham Street,2023-06-17T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.9
112291,Cossham Street,2023-06-17T02:00:00.000+00:00,transformer,,Temperature,C,38.0
112291,Cossham Street,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112291,Cossham Street,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.97
112291,Cossham Street,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112291,Cossham Street,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.49
112291,Cossham Street,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112291,Cossham Street,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.11
112291,Cossham Street,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
112291,Cossham Street,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
112291,Cossham Street,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
112291,Cossham Street,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.87
112291,Cossham Street,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.24
112291,Cossham Street,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.71
112291,Cossham Street,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
112291,Cossham Street,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
112291,Cossham Street,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
112291,Cossham Street,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
112291,Cossham Street,2023-06-17T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-17T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.68
112291,Cossham Street,2023-06-17T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.75
112291,Cossham Street,2023-06-17T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.88
112291,Cossham Street,2023-06-17T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.87
112291,Cossham Street,2023-06-17T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.9
112291,Cossham Street,2023-06-17T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.1
112291,Cossham Street,2023-06-17T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.5
112291,Cossham Street,2023-06-17T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.0
112291,Cossham Street,2023-06-17T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.6
112291,Cossham Street,2023-06-17T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-17T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-17T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
112291,Cossham Street,2023-06-17T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.28
112291,Cossham Street,2023-06-17T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.41
112291,Cossham Street,2023-06-17T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.38
112291,Cossham Street,2023-06-17T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
112291,Cossham Street,2023-06-17T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
112291,Cossham Street,2023-06-17T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
112291,Cossham Street,2023-06-17T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
112291,Cossham Street,2023-06-17T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-17T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-17T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112291,Cossham Street,2023-06-17T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.02
112291,Cossham Street,2023-06-17T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.2
112291,Cossham Street,2023-06-17T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.24
112291,Cossham Street,2023-06-17T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
112291,Cossham Street,2023-06-17T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
112291,Cossham Street,2023-06-17T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.7
112291,Cossham Street,2023-06-17T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
112291,Cossham Street,2023-06-17T01:50:00.000+00:00,transformer,,Temperature,C,38.1
112291,Cossham Street,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112291,Cossham Street,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
112291,Cossham Street,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112291,Cossham Street,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
112291,Cossham Street,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112291,Cossham Street,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
112291,Cossham Street,2023-06-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
112291,Cossham Street,2023-06-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
112291,Cossham Street,2023-06-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
112291,Cossham Street,2023-06-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.2
112291,Cossham Street,2023-06-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.13
112291,Cossham Street,2023-06-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.05
112291,Cossham Street,2023-06-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
112291,Cossham Street,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
112291,Cossham Street,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
112291,Cossham Street,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
112291,Cossham Street,2023-06-17T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-17T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.78
112291,Cossham Street,2023-06-17T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.74
112291,Cossham Street,2023-06-17T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.04
112291,Cossham Street,2023-06-17T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.75
112291,Cossham Street,2023-06-17T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.69
112291,Cossham Street,2023-06-17T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.7
112291,Cossham Street,2023-06-17T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.1
112291,Cossham Street,2023-06-17T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.0
112291,Cossham Street,2023-06-17T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.9
112291,Cossham Street,2023-06-17T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-17T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-17T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
112291,Cossham Street,2023-06-17T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.38
112291,Cossham Street,2023-06-17T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.72
112291,Cossham Street,2023-06-17T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.79
112291,Cossham Street,2023-06-17T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
112291,Cossham Street,2023-06-17T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.5
112291,Cossham Street,2023-06-17T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
112291,Cossham Street,2023-06-17T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
112291,Cossham Street,2023-06-17T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-17T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-17T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-17T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.45
112291,Cossham Street,2023-06-17T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.6
112291,Cossham Street,2023-06-17T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.29
112291,Cossham Street,2023-06-17T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.5
112291,Cossham Street,2023-06-17T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
112291,Cossham Street,2023-06-17T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.9
112291,Cossham Street,2023-06-17T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.3
112291,Cossham Street,2023-06-17T01:40:00.000+00:00,transformer,,Temperature,C,38.2
112291,Cossham Street,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112291,Cossham Street,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
112291,Cossham Street,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112291,Cossham Street,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
112291,Cossham Street,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112291,Cossham Street,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
112291,Cossham Street,2023-06-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
112291,Cossham Street,2023-06-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
112291,Cossham Street,2023-06-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
112291,Cossham Street,2023-06-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.91
112291,Cossham Street,2023-06-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.36
112291,Cossham Street,2023-06-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.41
112291,Cossham Street,2023-06-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
112291,Cossham Street,2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
112291,Cossham Street,2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
112291,Cossham Street,2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
112291,Cossham Street,2023-06-17T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-17T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.14
112291,Cossham Street,2023-06-17T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-17T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.94
112291,Cossham Street,2023-06-17T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.79
112291,Cossham Street,2023-06-17T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.16
112291,Cossham Street,2023-06-17T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.3
112291,Cossham Street,2023-06-17T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.9
112291,Cossham Street,2023-06-17T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.4
112291,Cossham Street,2023-06-17T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.3
112291,Cossham Street,2023-06-17T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-17T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-17T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.23
112291,Cossham Street,2023-06-17T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.52
112291,Cossham Street,2023-06-17T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.3
112291,Cossham Street,2023-06-17T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.43
112291,Cossham Street,2023-06-17T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
112291,Cossham Street,2023-06-17T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.3
112291,Cossham Street,2023-06-17T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
112291,Cossham Street,2023-06-17T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
112291,Cossham Street,2023-06-17T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-17T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-17T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-17T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.46
112291,Cossham Street,2023-06-17T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.01
112291,Cossham Street,2023-06-17T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.76
112291,Cossham Street,2023-06-17T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
112291,Cossham Street,2023-06-17T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.0
112291,Cossham Street,2023-06-17T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
112291,Cossham Street,2023-06-17T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.9
112291,Cossham Street,2023-06-17T01:30:00.000+00:00,transformer,,Temperature,C,38.4
112291,Cossham Street,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112291,Cossham Street,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
112291,Cossham Street,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112291,Cossham Street,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
112291,Cossham Street,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112291,Cossham Street,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
112291,Cossham Street,2023-06-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
112291,Cossham Street,2023-06-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
112291,Cossham Street,2023-06-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
112291,Cossham Street,2023-06-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.28
112291,Cossham Street,2023-06-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.49
