Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.39
112291,Cossham Street,2023-06-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
112291,Cossham Street,2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
112291,Cossham Street,2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
112291,Cossham Street,2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
112291,Cossham Street,2023-06-17T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-17T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.07
112291,Cossham Street,2023-06-17T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.54
112291,Cossham Street,2023-06-17T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.25
112291,Cossham Street,2023-06-17T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.47
112291,Cossham Street,2023-06-17T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.04
112291,Cossham Street,2023-06-17T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.2
112291,Cossham Street,2023-06-17T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.8
112291,Cossham Street,2023-06-17T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.5
112291,Cossham Street,2023-06-17T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.8
112291,Cossham Street,2023-06-17T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-17T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.47
112291,Cossham Street,2023-06-17T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
112291,Cossham Street,2023-06-17T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.43
112291,Cossham Street,2023-06-17T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.3
112291,Cossham Street,2023-06-17T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.56
112291,Cossham Street,2023-06-17T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
112291,Cossham Street,2023-06-17T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.9
112291,Cossham Street,2023-06-17T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
112291,Cossham Street,2023-06-17T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.9
112291,Cossham Street,2023-06-17T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-17T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-17T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-17T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.17
112291,Cossham Street,2023-06-17T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.77
112291,Cossham Street,2023-06-17T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.22
112291,Cossham Street,2023-06-17T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
112291,Cossham Street,2023-06-17T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.8
112291,Cossham Street,2023-06-17T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.1
112291,Cossham Street,2023-06-17T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
112291,Cossham Street,2023-06-17T01:20:00.000+00:00,transformer,,Temperature,C,38.5
112291,Cossham Street,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112291,Cossham Street,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
112291,Cossham Street,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112291,Cossham Street,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
112291,Cossham Street,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112291,Cossham Street,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
112291,Cossham Street,2023-06-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
112291,Cossham Street,2023-06-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
112291,Cossham Street,2023-06-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
112291,Cossham Street,2023-06-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.1
112291,Cossham Street,2023-06-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.2
112291,Cossham Street,2023-06-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.09
112291,Cossham Street,2023-06-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
112291,Cossham Street,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
112291,Cossham Street,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
112291,Cossham Street,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
112291,Cossham Street,2023-06-17T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-17T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.96
112291,Cossham Street,2023-06-17T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.12
112291,Cossham Street,2023-06-17T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.43
112291,Cossham Street,2023-06-17T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.39
112291,Cossham Street,2023-06-17T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.08
112291,Cossham Street,2023-06-17T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.7
112291,Cossham Street,2023-06-17T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.2
112291,Cossham Street,2023-06-17T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.0
112291,Cossham Street,2023-06-17T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.0
112291,Cossham Street,2023-06-17T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-17T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.38
112291,Cossham Street,2023-06-17T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112291,Cossham Street,2023-06-17T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.62
112291,Cossham Street,2023-06-17T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.45
112291,Cossham Street,2023-06-17T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.22
112291,Cossham Street,2023-06-17T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
112291,Cossham Street,2023-06-17T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.7
112291,Cossham Street,2023-06-17T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
112291,Cossham Street,2023-06-17T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
112291,Cossham Street,2023-06-17T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-17T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-17T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-17T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.63
112291,Cossham Street,2023-06-17T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.73
112291,Cossham Street,2023-06-17T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.28
112291,Cossham Street,2023-06-17T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
112291,Cossham Street,2023-06-17T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.3
112291,Cossham Street,2023-06-17T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.0
112291,Cossham Street,2023-06-17T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
112291,Cossham Street,2023-06-17T01:10:00.000+00:00,transformer,,Temperature,C,38.6
112291,Cossham Street,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112291,Cossham Street,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
112291,Cossham Street,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112291,Cossham Street,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
112291,Cossham Street,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112291,Cossham Street,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
112291,Cossham Street,2023-06-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
112291,Cossham Street,2023-06-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
112291,Cossham Street,2023-06-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
112291,Cossham Street,2023-06-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.85
112291,Cossham Street,2023-06-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.79
112291,Cossham Street,2023-06-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.54
112291,Cossham Street,2023-06-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
112291,Cossham Street,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
112291,Cossham Street,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
112291,Cossham Street,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
112291,Cossham Street,2023-06-17T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-17T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.72
112291,Cossham Street,2023-06-17T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.52
112291,Cossham Street,2023-06-17T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.0
112291,Cossham Street,2023-06-17T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.85
112291,Cossham Street,2023-06-17T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.41
112291,Cossham Street,2023-06-17T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.3
112291,Cossham Street,2023-06-17T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.3
112291,Cossham Street,2023-06-17T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.2
112291,Cossham Street,2023-06-17T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.2
112291,Cossham Street,2023-06-17T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-17T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.24
112291,Cossham Street,2023-06-17T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
112291,Cossham Street,2023-06-17T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.72
112291,Cossham Street,2023-06-17T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.54
112291,Cossham Street,2023-06-17T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.33
112291,Cossham Street,2023-06-17T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
112291,Cossham Street,2023-06-17T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.0
112291,Cossham Street,2023-06-17T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
112291,Cossham Street,2023-06-17T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
112291,Cossham Street,2023-06-17T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-17T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-17T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-17T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.89
112291,Cossham Street,2023-06-17T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.04
112291,Cossham Street,2023-06-17T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.21
112291,Cossham Street,2023-06-17T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
112291,Cossham Street,2023-06-17T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.3
112291,Cossham Street,2023-06-17T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.3
112291,Cossham Street,2023-06-17T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.1
112291,Cossham Street,2023-06-17T01:00:00.000+00:00,transformer,,Temperature,C,38.7
112291,Cossham Street,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112291,Cossham Street,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
112291,Cossham Street,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112291,Cossham Street,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
112291,Cossham Street,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112291,Cossham Street,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
112291,Cossham Street,2023-06-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
112291,Cossham Street,2023-06-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
112291,Cossham Street,2023-06-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
112291,Cossham Street,2023-06-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.03
112291,Cossham Street,2023-06-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.67
112291,Cossham Street,2023-06-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.82
112291,Cossham Street,2023-06-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
112291,Cossham Street,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
112291,Cossham Street,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
112291,Cossham Street,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
112291,Cossham Street,2023-06-17T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.26
112291,Cossham Street,2023-06-17T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.97
112291,Cossham Street,2023-06-17T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
112291,Cossham Street,2023-06-17T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.15
112291,Cossham Street,2023-06-17T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.67
112291,Cossham Street,2023-06-17T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.64
112291,Cossham Street,2023-06-17T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.0
112291,Cossham Street,2023-06-17T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.6
112291,Cossham Street,2023-06-17T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.9
112291,Cossham Street,2023-06-17T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.2
112291,Cossham Street,2023-06-17T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-17T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-17T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.18
112291,Cossham Street,2023-06-17T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.66
112291,Cossham Street,2023-06-17T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.34
112291,Cossham Street,2023-06-17T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.97
112291,Cossham Street,2023-06-17T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
112291,Cossham Street,2023-06-17T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.9
112291,Cossham Street,2023-06-17T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
112291,Cossham Street,2023-06-17T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
112291,Cossham Street,2023-06-17T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-17T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-17T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-17T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.17
112291,Cossham Street,2023-06-17T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.0
112291,Cossham Street,2023-06-17T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.72
112291,Cossham Street,2023-06-17T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
112291,Cossham Street,2023-06-17T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.4
112291,Cossham Street,2023-06-17T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.3
112291,Cossham Street,2023-06-17T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.5
112291,Cossham Street,2023-06-17T00:50:00.000+00:00,transformer,,Temperature,C,38.8
112291,Cossham Street,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112291,Cossham Street,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
112291,Cossham Street,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112291,Cossham Street,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
112291,Cossham Street,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112291,Cossham Street,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
112291,Cossham Street,2023-06-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
112291,Cossham Street,2023-06-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
112291,Cossham Street,2023-06-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
112291,Cossham Street,2023-06-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.43
112291,Cossham Street,2023-06-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.47
112291,Cossham Street,2023-06-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.85
112291,Cossham Street,2023-06-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
112291,Cossham Street,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
112291,Cossham Street,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
112291,Cossham Street,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
112291,Cossham Street,2023-06-17T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-17T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.25
112291,Cossham Street,2023-06-17T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.79
112291,Cossham Street,2023-06-17T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.68
112291,Cossham Street,2023-06-17T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.52
112291,Cossham Street,2023-06-17T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.28
112291,Cossham Street,2023-06-17T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.2
112291,Cossham Street,2023-06-17T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.9
112291,Cossham Street,2023-06-17T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.9
112291,Cossham Street,2023-06-17T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.4
112291,Cossham Street,2023-06-17T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-17T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-17T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
112291,Cossham Street,2023-06-17T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.2
112291,Cossham Street,2023-06-17T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.58
112291,Cossham Street,2023-06-17T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.2
112291,Cossham Street,2023-06-17T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
112291,Cossham Street,2023-06-17T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.0
112291,Cossham Street,2023-06-17T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
112291,Cossham Street,2023-06-17T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
112291,Cossham Street,2023-06-17T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-17T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-17T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-17T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.32
112291,Cossham Street,2023-06-17T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.38
112291,Cossham Street,2023-06-17T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.9
112291,Cossham Street,2023-06-17T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
112291,Cossham Street,2023-06-17T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.8
112291,Cossham Street,2023-06-17T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.0
112291,Cossham Street,2023-06-17T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.9
112291,Cossham Street,2023-06-17T00:40:00.000+00:00,transformer,,Temperature,C,38.9
112291,Cossham Street,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
112291,Cossham Street,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
112291,Cossham Street,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
112291,Cossham Street,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
112291,Cossham Street,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112291,Cossham Street,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
112291,Cossham Street,2023-06-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
112291,Cossham Street,2023-06-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
112291,Cossham Street,2023-06-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
112291,Cossham Street,2023-06-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.44
112291,Cossham Street,2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.02
112291,Cossham Street,2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.73
112291,Cossham Street,2023-06-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
112291,Cossham Street,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
112291,Cossham Street,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
112291,Cossham Street,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
112291,Cossham Street,2023-06-17T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-17T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.15
112291,Cossham Street,2023-06-17T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.85
112291,Cossham Street,2023-06-17T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.87
112291,Cossham Street,2023-06-17T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.73
112291,Cossham Street,2023-06-17T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.11
112291,Cossham Street,2023-06-17T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.0
112291,Cossham Street,2023-06-17T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.8
112291,Cossham Street,2023-06-17T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.5
112291,Cossham Street,2023-06-17T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.8
112291,Cossham Street,2023-06-17T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-17T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-17T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
112291,Cossham Street,2023-06-17T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.75
112291,Cossham Street,2023-06-17T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.68
112291,Cossham Street,2023-06-17T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.54
112291,Cossham Street,2023-06-17T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
112291,Cossham Street,2023-06-17T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.5
112291,Cossham Street,2023-06-17T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
112291,Cossham Street,2023-06-17T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
112291,Cossham Street,2023-06-17T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-17T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-17T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.37
112291,Cossham Street,2023-06-17T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.52
112291,Cossham Street,2023-06-17T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.46
112291,Cossham Street,2023-06-17T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.68
112291,Cossham Street,2023-06-17T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
112291,Cossham Street,2023-06-17T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.4
112291,Cossham Street,2023-06-17T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.1
112291,Cossham Street,2023-06-17T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
112291,Cossham Street,2023-06-17T00:30:00.000+00:00,transformer,,Temperature,C,38.9
112291,Cossham Street,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112291,Cossham Street,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
112291,Cossham Street,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112291,Cossham Street,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
112291,Cossham Street,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112291,Cossham Street,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
112291,Cossham Street,2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
112291,Cossham Street,2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
112291,Cossham Street,2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
112291,Cossham Street,2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.59
112291,Cossham Street,2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.57
112291,Cossham Street,2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.37
112291,Cossham Street,2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
112291,Cossham Street,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
112291,Cossham Street,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
112291,Cossham Street,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
112291,Cossham Street,2023-06-17T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-17T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.76
112291,Cossham Street,2023-06-17T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.58
112291,Cossham Street,2023-06-17T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.43
112291,Cossham Street,2023-06-17T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.11
112291,Cossham Street,2023-06-17T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.59
112291,Cossham Street,2023-06-17T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.7
112291,Cossham Street,2023-06-17T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.2
112291,Cossham Street,2023-06-17T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.4
112291,Cossham Street,2023-06-17T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.6
112291,Cossham Street,2023-06-17T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-17T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.63
112291,Cossham Street,2023-06-17T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
112291,Cossham Street,2023-06-17T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.63
112291,Cossham Street,2023-06-17T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.23
112291,Cossham Street,2023-06-17T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.39
112291,Cossham Street,2023-06-17T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
112291,Cossham Street,2023-06-17T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.7
112291,Cossham Street,2023-06-17T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
112291,Cossham Street,2023-06-17T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
112291,Cossham Street,2023-06-17T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-17T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-17T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-17T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.47
112291,Cossham Street,2023-06-17T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.71
112291,Cossham Street,2023-06-17T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.2
112291,Cossham Street,2023-06-17T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
112291,Cossham Street,2023-06-17T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.0
112291,Cossham Street,2023-06-17T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.4
112291,Cossham Street,2023-06-17T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
112291,Cossham Street,2023-06-17T00:20:00.000+00:00,transformer,,Temperature,C,39.0
112291,Cossham Street,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
112291,Cossham Street,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
112291,Cossham Street,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112291,Cossham Street,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
112291,Cossham Street,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112291,Cossham Street,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
112291,Cossham Street,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
112291,Cossham Street,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
112291,Cossham Street,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
112291,Cossham Street,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.22
112291,Cossham Street,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.19
112291,Cossham Street,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.5
112291,Cossham Street,2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
112291,Cossham Street,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
112291,Cossham Street,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
112291,Cossham Street,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
112291,Cossham Street,2023-06-17T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-17T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.6
112291,Cossham Street,2023-06-17T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-17T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.09
112291,Cossham Street,2023-06-17T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.59
112291,Cossham Street,2023-06-17T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.93
112291,Cossham Street,2023-06-17T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.1
112291,Cossham Street,2023-06-17T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.6
112291,Cossham Street,2023-06-17T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.7
112291,Cossham Street,2023-06-17T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.7
112291,Cossham Street,2023-06-17T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-17T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-06-17T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
112291,Cossham Street,2023-06-17T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.88
112291,Cossham Street,2023-06-17T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.4
112291,Cossham Street,2023-06-17T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.79
112291,Cossham Street,2023-06-17T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
112291,Cossham Street,2023-06-17T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.6
112291,Cossham Street,2023-06-17T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
112291,Cossham Street,2023-06-17T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.3
112291,Cossham Street,2023-06-17T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.25
112291,Cossham Street,2023-06-17T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-17T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-17T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.52
112291,Cossham Street,2023-06-17T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.75
112291,Cossham Street,2023-06-17T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.66
112291,Cossham Street,2023-06-17T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
112291,Cossham Street,2023-06-17T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.1
112291,Cossham Street,2023-06-17T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.8
112291,Cossham Street,2023-06-17T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.5
112291,Cossham Street,2023-06-17T00:10:00.000+00:00,transformer,,Temperature,C,39.1
112291,Cossham Street,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112291,Cossham Street,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
112291,Cossham Street,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
112291,Cossham Street,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.38
112291,Cossham Street,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112291,Cossham Street,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.89
112291,Cossham Street,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
112291,Cossham Street,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
112291,Cossham Street,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
112291,Cossham Street,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.96
112291,Cossham Street,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.05
112291,Cossham Street,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.09
112291,Cossham Street,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
112291,Cossham Street,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
112291,Cossham Street,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
112291,Cossham Street,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
112291,Cossham Street,2023-06-17T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.4
112291,Cossham Street,2023-06-17T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.58
112291,Cossham Street,2023-06-17T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.54
112291,Cossham Street,2023-06-17T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.5
112291,Cossham Street,2023-06-17T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.04
112291,Cossham Street,2023-06-17T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.87
112291,Cossham Street,2023-06-17T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.0
112291,Cossham Street,2023-06-17T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.8
112291,Cossham Street,2023-06-17T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.7
112291,Cossham Street,2023-06-17T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.7
112291,Cossham Street,2023-06-17T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-17T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-17T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
112291,Cossham Street,2023-06-17T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.09
112291,Cossham Street,2023-06-17T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.64
112291,Cossham Street,2023-06-17T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.88
112291,Cossham Street,2023-06-17T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
112291,Cossham Street,2023-06-17T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.2
112291,Cossham Street,2023-06-17T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
112291,Cossham Street,2023-06-17T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.7
112291,Cossham Street,2023-06-17T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.19
112291,Cossham Street,2023-06-17T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-17T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-17T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.39
112291,Cossham Street,2023-06-17T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.75
112291,Cossham Street,2023-06-17T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.0
112291,Cossham Street,2023-06-17T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
112291,Cossham Street,2023-06-17T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.0
112291,Cossham Street,2023-06-17T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.0
112291,Cossham Street,2023-06-17T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.9
112291,Cossham Street,2023-06-17T00:00:00.000+00:00,transformer,,Temperature,C,39.2
112291,Cossham Street,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112291,Cossham Street,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
112291,Cossham Street,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112291,Cossham Street,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
112291,Cossham Street,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112291,Cossham Street,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
112291,Cossham Street,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
112291,Cossham Street,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
112291,Cossham Street,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
112291,Cossham Street,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,28.82
112291,Cossham Street,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.57
112291,Cossham Street,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.37
112291,Cossham Street,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
112291,Cossham Street,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
112291,Cossham Street,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
112291,Cossham Street,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
112291,Cossham Street,2023-06-19T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-06-19T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.19
112291,Cossham Street,2023-06-19T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.98
112291,Cossham Street,2023-06-19T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.43
112291,Cossham Street,2023-06-19T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.68
112291,Cossham Street,2023-06-19T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.12
112291,Cossham Street,2023-06-19T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.8
112291,Cossham Street,2023-06-19T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.5
112291,Cossham Street,2023-06-19T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.1
112291,Cossham Street,2023-06-19T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.9
112291,Cossham Street,2023-06-19T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-19T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-19T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
112291,Cossham Street,2023-06-19T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.96
112291,Cossham Street,2023-06-19T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.6
112291,Cossham Street,2023-06-19T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.99
112291,Cossham Street,2023-06-19T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
112291,Cossham Street,2023-06-19T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.6
112291,Cossham Street,2023-06-19T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
112291,Cossham Street,2023-06-19T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
112291,Cossham Street,2023-06-19T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-19T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-19T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
112291,Cossham Street,2023-06-19T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.54
112291,Cossham Street,2023-06-19T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.29
112291,Cossham Street,2023-06-19T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.32
112291,Cossham Street,2023-06-19T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
112291,Cossham Street,2023-06-19T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.1
112291,Cossham Street,2023-06-19T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.6
112291,Cossham Street,2023-06-19T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.6
112291,Cossham Street,2023-06-19T23:50:00.000+00:00,transformer,,Temperature,C,37.2
112291,Cossham Street,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
112291,Cossham Street,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
112291,Cossham Street,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112291,Cossham Street,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.73
112291,Cossham Street,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
112291,Cossham Street,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.96
112291,Cossham Street,2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
112291,Cossham Street,2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
112291,Cossham Street,2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
112291,Cossham Street,2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.48
112291,Cossham Street,2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.83
112291,Cossham Street,2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.88
112291,Cossham Street,2023-06-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
112291,Cossham Street,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
112291,Cossham Street,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
112291,Cossham Street,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
112291,Cossham Street,2023-06-19T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-19T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.47
112291,Cossham Street,2023-06-19T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.26
112291,Cossham Street,2023-06-19T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.38
112291,Cossham Street,2023-06-19T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.06
112291,Cossham Street,2023-06-19T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.63
112291,Cossham Street,2023-06-19T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.8
112291,Cossham Street,2023-06-19T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.2
112291,Cossham Street,2023-06-19T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.1
112291,Cossham Street,2023-06-19T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.5
112291,Cossham Street,2023-06-19T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-19T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-19T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
112291,Cossham Street,2023-06-19T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.87
112291,Cossham Street,2023-06-19T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.87
112291,Cossham Street,2023-06-19T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.46
112291,Cossham Street,2023-06-19T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
112291,Cossham Street,2023-06-19T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.3
112291,Cossham Street,2023-06-19T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
112291,Cossham Street,2023-06-19T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
112291,Cossham Street,2023-06-19T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-19T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-19T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-19T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.13
112291,Cossham Street,2023-06-19T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.59
112291,Cossham Street,2023-06-19T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.47
112291,Cossham Street,2023-06-19T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
112291,Cossham Street,2023-06-19T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.5
112291,Cossham Street,2023-06-19T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.5
112291,Cossham Street,2023-06-19T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.5
112291,Cossham Street,2023-06-19T23:40:00.000+00:00,transformer,,Temperature,C,37.4
112291,Cossham Street,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
112291,Cossham Street,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
112291,Cossham Street,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112291,Cossham Street,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
112291,Cossham Street,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
112291,Cossham Street,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
112291,Cossham Street,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
112291,Cossham Street,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
112291,Cossham Street,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
112291,Cossham Street,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.23
112291,Cossham Street,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.53
112291,Cossham Street,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.47
112291,Cossham Street,2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
112291,Cossham Street,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
112291,Cossham Street,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
112291,Cossham Street,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
112291,Cossham Street,2023-06-19T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-19T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.27
112291,Cossham Street,2023-06-19T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.05
112291,Cossham Street,2023-06-19T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.92
112291,Cossham Street,2023-06-19T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.17
112291,Cossham Street,2023-06-19T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.09
112291,Cossham Street,2023-06-19T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.3
112291,Cossham Street,2023-06-19T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.5
112291,Cossham Street,2023-06-19T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.1
112291,Cossham Street,2023-06-19T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.1
112291,Cossham Street,2023-06-19T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-19T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-19T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
112291,Cossham Street,2023-06-19T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.44
112291,Cossham Street,2023-06-19T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.51
112291,Cossham Street,2023-06-19T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.36
112291,Cossham Street,2023-06-19T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
112291,Cossham Street,2023-06-19T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.0
