Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-19T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
112291,Cossham Street,2023-06-19T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
112291,Cossham Street,2023-06-19T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-19T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-19T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-19T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.56
112291,Cossham Street,2023-06-19T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.62
112291,Cossham Street,2023-06-19T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.65
112291,Cossham Street,2023-06-19T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
112291,Cossham Street,2023-06-19T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.4
112291,Cossham Street,2023-06-19T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.6
112291,Cossham Street,2023-06-19T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.2
112291,Cossham Street,2023-06-19T23:30:00.000+00:00,transformer,,Temperature,C,37.4
112291,Cossham Street,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
112291,Cossham Street,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
112291,Cossham Street,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112291,Cossham Street,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
112291,Cossham Street,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
112291,Cossham Street,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
112291,Cossham Street,2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
112291,Cossham Street,2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
112291,Cossham Street,2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
112291,Cossham Street,2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.77
112291,Cossham Street,2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.77
112291,Cossham Street,2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.9
112291,Cossham Street,2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
112291,Cossham Street,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
112291,Cossham Street,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
112291,Cossham Street,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
112291,Cossham Street,2023-06-19T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-06-19T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.23
112291,Cossham Street,2023-06-19T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.83
112291,Cossham Street,2023-06-19T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.8
112291,Cossham Street,2023-06-19T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.87
112291,Cossham Street,2023-06-19T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.05
112291,Cossham Street,2023-06-19T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.1
112291,Cossham Street,2023-06-19T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.3
112291,Cossham Street,2023-06-19T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.1
112291,Cossham Street,2023-06-19T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.5
112291,Cossham Street,2023-06-19T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-19T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-19T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
112291,Cossham Street,2023-06-19T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.39
112291,Cossham Street,2023-06-19T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.9
112291,Cossham Street,2023-06-19T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.6
112291,Cossham Street,2023-06-19T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
112291,Cossham Street,2023-06-19T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.4
112291,Cossham Street,2023-06-19T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
112291,Cossham Street,2023-06-19T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
112291,Cossham Street,2023-06-19T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-19T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-19T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-19T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.77
112291,Cossham Street,2023-06-19T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.44
112291,Cossham Street,2023-06-19T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.76
112291,Cossham Street,2023-06-19T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
112291,Cossham Street,2023-06-19T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.4
112291,Cossham Street,2023-06-19T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.1
112291,Cossham Street,2023-06-19T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.1
112291,Cossham Street,2023-06-19T23:20:00.000+00:00,transformer,,Temperature,C,37.5
112291,Cossham Street,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
112291,Cossham Street,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
112291,Cossham Street,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
112291,Cossham Street,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
112291,Cossham Street,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
112291,Cossham Street,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
112291,Cossham Street,2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
112291,Cossham Street,2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
112291,Cossham Street,2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
112291,Cossham Street,2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.64
112291,Cossham Street,2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,26.2
112291,Cossham Street,2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.91
112291,Cossham Street,2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
112291,Cossham Street,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
112291,Cossham Street,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
112291,Cossham Street,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
112291,Cossham Street,2023-06-19T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-06-19T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.84
112291,Cossham Street,2023-06-19T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.81
112291,Cossham Street,2023-06-19T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.75
112291,Cossham Street,2023-06-19T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.5
112291,Cossham Street,2023-06-19T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.88
112291,Cossham Street,2023-06-19T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.5
112291,Cossham Street,2023-06-19T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.5
112291,Cossham Street,2023-06-19T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.1
112291,Cossham Street,2023-06-19T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.8
112291,Cossham Street,2023-06-19T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-19T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-19T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
112291,Cossham Street,2023-06-19T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.16
112291,Cossham Street,2023-06-19T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.11
112291,Cossham Street,2023-06-19T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.19
112291,Cossham Street,2023-06-19T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
112291,Cossham Street,2023-06-19T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.3
112291,Cossham Street,2023-06-19T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
112291,Cossham Street,2023-06-19T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.4
112291,Cossham Street,2023-06-19T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-19T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-19T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-19T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.55
112291,Cossham Street,2023-06-19T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.5
112291,Cossham Street,2023-06-19T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.38
112291,Cossham Street,2023-06-19T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
112291,Cossham Street,2023-06-19T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.9
112291,Cossham Street,2023-06-19T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.4
112291,Cossham Street,2023-06-19T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.6
112291,Cossham Street,2023-06-19T23:10:00.000+00:00,transformer,,Temperature,C,37.6
112291,Cossham Street,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
112291,Cossham Street,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
112291,Cossham Street,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112291,Cossham Street,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
112291,Cossham Street,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
112291,Cossham Street,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
112291,Cossham Street,2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
112291,Cossham Street,2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
112291,Cossham Street,2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
112291,Cossham Street,2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.51
112291,Cossham Street,2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.28
112291,Cossham Street,2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.24
112291,Cossham Street,2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
112291,Cossham Street,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
112291,Cossham Street,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
112291,Cossham Street,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
112291,Cossham Street,2023-06-19T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.38
112291,Cossham Street,2023-06-19T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.14
112291,Cossham Street,2023-06-19T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.16
112291,Cossham Street,2023-06-19T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.34
112291,Cossham Street,2023-06-19T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.84
112291,Cossham Street,2023-06-19T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.17
112291,Cossham Street,2023-06-19T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.1
112291,Cossham Street,2023-06-19T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.5
112291,Cossham Street,2023-06-19T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.3
112291,Cossham Street,2023-06-19T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.4
112291,Cossham Street,2023-06-19T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-19T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-19T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-19T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.07
112291,Cossham Street,2023-06-19T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.04
112291,Cossham Street,2023-06-19T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.19
112291,Cossham Street,2023-06-19T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
112291,Cossham Street,2023-06-19T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.0
112291,Cossham Street,2023-06-19T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
112291,Cossham Street,2023-06-19T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.0
112291,Cossham Street,2023-06-19T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-19T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-19T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-19T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.92
112291,Cossham Street,2023-06-19T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.61
112291,Cossham Street,2023-06-19T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.53
112291,Cossham Street,2023-06-19T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
112291,Cossham Street,2023-06-19T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.9
112291,Cossham Street,2023-06-19T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.8
112291,Cossham Street,2023-06-19T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.2
112291,Cossham Street,2023-06-19T23:00:00.000+00:00,transformer,,Temperature,C,37.6
112291,Cossham Street,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
112291,Cossham Street,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
112291,Cossham Street,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
112291,Cossham Street,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
112291,Cossham Street,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
112291,Cossham Street,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
112291,Cossham Street,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
112291,Cossham Street,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
112291,Cossham Street,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
112291,Cossham Street,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.46
112291,Cossham Street,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.87
112291,Cossham Street,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.04
112291,Cossham Street,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
112291,Cossham Street,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
112291,Cossham Street,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
112291,Cossham Street,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
112291,Cossham Street,2023-06-19T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-06-19T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.18
112291,Cossham Street,2023-06-19T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.89
112291,Cossham Street,2023-06-19T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.34
112291,Cossham Street,2023-06-19T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.38
112291,Cossham Street,2023-06-19T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.87
112291,Cossham Street,2023-06-19T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.2
112291,Cossham Street,2023-06-19T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.3
112291,Cossham Street,2023-06-19T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.8
112291,Cossham Street,2023-06-19T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.7
112291,Cossham Street,2023-06-19T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-19T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.4
112291,Cossham Street,2023-06-19T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
112291,Cossham Street,2023-06-19T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.27
112291,Cossham Street,2023-06-19T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.77
112291,Cossham Street,2023-06-19T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.25
112291,Cossham Street,2023-06-19T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
112291,Cossham Street,2023-06-19T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.4
112291,Cossham Street,2023-06-19T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
112291,Cossham Street,2023-06-19T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.9
112291,Cossham Street,2023-06-19T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-19T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-19T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-19T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.19
112291,Cossham Street,2023-06-19T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.85
112291,Cossham Street,2023-06-19T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.5
112291,Cossham Street,2023-06-19T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
112291,Cossham Street,2023-06-19T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.6
112291,Cossham Street,2023-06-19T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.7
112291,Cossham Street,2023-06-19T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.3
112291,Cossham Street,2023-06-19T22:50:00.000+00:00,transformer,,Temperature,C,37.7
112291,Cossham Street,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
112291,Cossham Street,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
112291,Cossham Street,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
112291,Cossham Street,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
112291,Cossham Street,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
112291,Cossham Street,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
112291,Cossham Street,2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
112291,Cossham Street,2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
112291,Cossham Street,2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
112291,Cossham Street,2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.83
112291,Cossham Street,2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.29
112291,Cossham Street,2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.45
112291,Cossham Street,2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
112291,Cossham Street,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
112291,Cossham Street,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
112291,Cossham Street,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
112291,Cossham Street,2023-06-19T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-19T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.18
112291,Cossham Street,2023-06-19T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.0
112291,Cossham Street,2023-06-19T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.91
112291,Cossham Street,2023-06-19T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.04
112291,Cossham Street,2023-06-19T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.16
112291,Cossham Street,2023-06-19T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.1
112291,Cossham Street,2023-06-19T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.2
112291,Cossham Street,2023-06-19T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.2
112291,Cossham Street,2023-06-19T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.1
112291,Cossham Street,2023-06-19T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.26
112291,Cossham Street,2023-06-19T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-19T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
112291,Cossham Street,2023-06-19T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.62
112291,Cossham Street,2023-06-19T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.0
112291,Cossham Street,2023-06-19T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.53
112291,Cossham Street,2023-06-19T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
112291,Cossham Street,2023-06-19T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.6
112291,Cossham Street,2023-06-19T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
112291,Cossham Street,2023-06-19T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.7
112291,Cossham Street,2023-06-19T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-19T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-19T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-19T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.02
112291,Cossham Street,2023-06-19T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.9
112291,Cossham Street,2023-06-19T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.5
112291,Cossham Street,2023-06-19T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
112291,Cossham Street,2023-06-19T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.3
112291,Cossham Street,2023-06-19T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.0
112291,Cossham Street,2023-06-19T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.4
112291,Cossham Street,2023-06-19T22:40:00.000+00:00,transformer,,Temperature,C,37.8
112291,Cossham Street,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
112291,Cossham Street,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
112291,Cossham Street,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112291,Cossham Street,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
112291,Cossham Street,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
112291,Cossham Street,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
112291,Cossham Street,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
112291,Cossham Street,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
112291,Cossham Street,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
112291,Cossham Street,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.94
112291,Cossham Street,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.15
112291,Cossham Street,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.85
112291,Cossham Street,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
112291,Cossham Street,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
112291,Cossham Street,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
112291,Cossham Street,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
112291,Cossham Street,2023-06-19T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-19T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.2
112291,Cossham Street,2023-06-19T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.88
112291,Cossham Street,2023-06-19T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.74
112291,Cossham Street,2023-06-19T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.4
112291,Cossham Street,2023-06-19T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.57
112291,Cossham Street,2023-06-19T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.4
112291,Cossham Street,2023-06-19T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.8
112291,Cossham Street,2023-06-19T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.2
112291,Cossham Street,2023-06-19T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.5
112291,Cossham Street,2023-06-19T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-19T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-19T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
112291,Cossham Street,2023-06-19T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.41
112291,Cossham Street,2023-06-19T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.22
112291,Cossham Street,2023-06-19T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.53
112291,Cossham Street,2023-06-19T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
112291,Cossham Street,2023-06-19T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.9
112291,Cossham Street,2023-06-19T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
112291,Cossham Street,2023-06-19T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
112291,Cossham Street,2023-06-19T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-19T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-19T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-19T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.27
112291,Cossham Street,2023-06-19T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.17
112291,Cossham Street,2023-06-19T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.81
112291,Cossham Street,2023-06-19T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
112291,Cossham Street,2023-06-19T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.8
112291,Cossham Street,2023-06-19T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.9
112291,Cossham Street,2023-06-19T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.3
112291,Cossham Street,2023-06-19T22:30:00.000+00:00,transformer,,Temperature,C,37.8
112291,Cossham Street,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
112291,Cossham Street,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
112291,Cossham Street,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112291,Cossham Street,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.86
112291,Cossham Street,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
112291,Cossham Street,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
112291,Cossham Street,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
112291,Cossham Street,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
112291,Cossham Street,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
112291,Cossham Street,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.75
112291,Cossham Street,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.02
112291,Cossham Street,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.15
112291,Cossham Street,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
112291,Cossham Street,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
112291,Cossham Street,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
112291,Cossham Street,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
112291,Cossham Street,2023-06-19T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-06-19T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.92
112291,Cossham Street,2023-06-19T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.85
112291,Cossham Street,2023-06-19T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.97
112291,Cossham Street,2023-06-19T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.31
112291,Cossham Street,2023-06-19T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.56
112291,Cossham Street,2023-06-19T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.6
112291,Cossham Street,2023-06-19T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.0
112291,Cossham Street,2023-06-19T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.0
112291,Cossham Street,2023-06-19T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.9
112291,Cossham Street,2023-06-19T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-19T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-19T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
112291,Cossham Street,2023-06-19T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.74
112291,Cossham Street,2023-06-19T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.28
112291,Cossham Street,2023-06-19T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.33
112291,Cossham Street,2023-06-19T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
112291,Cossham Street,2023-06-19T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.8
112291,Cossham Street,2023-06-19T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
112291,Cossham Street,2023-06-19T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.8
112291,Cossham Street,2023-06-19T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-19T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-19T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-19T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.72
112291,Cossham Street,2023-06-19T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.22
112291,Cossham Street,2023-06-19T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.46
112291,Cossham Street,2023-06-19T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
112291,Cossham Street,2023-06-19T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.5
112291,Cossham Street,2023-06-19T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.0
112291,Cossham Street,2023-06-19T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.6
112291,Cossham Street,2023-06-19T22:20:00.000+00:00,transformer,,Temperature,C,37.9
112291,Cossham Street,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
112291,Cossham Street,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.53
112291,Cossham Street,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112291,Cossham Street,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.57
112291,Cossham Street,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
112291,Cossham Street,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.24
112291,Cossham Street,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
112291,Cossham Street,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
112291,Cossham Street,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
112291,Cossham Street,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.45
112291,Cossham Street,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.24
112291,Cossham Street,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.66
112291,Cossham Street,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
112291,Cossham Street,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
112291,Cossham Street,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
112291,Cossham Street,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
112291,Cossham Street,2023-06-19T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-19T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.08
112291,Cossham Street,2023-06-19T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.97
112291,Cossham Street,2023-06-19T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.71
112291,Cossham Street,2023-06-19T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.82
112291,Cossham Street,2023-06-19T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.79
112291,Cossham Street,2023-06-19T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.6
112291,Cossham Street,2023-06-19T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.5
112291,Cossham Street,2023-06-19T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.1
112291,Cossham Street,2023-06-19T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.2
112291,Cossham Street,2023-06-19T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-19T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-19T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
112291,Cossham Street,2023-06-19T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.66
112291,Cossham Street,2023-06-19T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.68
112291,Cossham Street,2023-06-19T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.75
112291,Cossham Street,2023-06-19T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
112291,Cossham Street,2023-06-19T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.2
112291,Cossham Street,2023-06-19T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
112291,Cossham Street,2023-06-19T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.8
112291,Cossham Street,2023-06-19T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-19T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-19T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.48
112291,Cossham Street,2023-06-19T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.59
112291,Cossham Street,2023-06-19T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.97
112291,Cossham Street,2023-06-19T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.77
112291,Cossham Street,2023-06-19T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.7
112291,Cossham Street,2023-06-19T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.1
112291,Cossham Street,2023-06-19T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.4
112291,Cossham Street,2023-06-19T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.0
112291,Cossham Street,2023-06-19T22:10:00.000+00:00,transformer,,Temperature,C,37.9
112291,Cossham Street,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
112291,Cossham Street,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.16
112291,Cossham Street,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112291,Cossham Street,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.11
112291,Cossham Street,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
112291,Cossham Street,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.08
112291,Cossham Street,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
112291,Cossham Street,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
112291,Cossham Street,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
112291,Cossham Street,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.36
112291,Cossham Street,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,34.34
112291,Cossham Street,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,34.22
112291,Cossham Street,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
112291,Cossham Street,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
112291,Cossham Street,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
112291,Cossham Street,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
112291,Cossham Street,2023-06-19T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-19T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.06
112291,Cossham Street,2023-06-19T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.13
112291,Cossham Street,2023-06-19T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.31
112291,Cossham Street,2023-06-19T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.27
112291,Cossham Street,2023-06-19T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.36
112291,Cossham Street,2023-06-19T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,27.3
112291,Cossham Street,2023-06-19T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.6
112291,Cossham Street,2023-06-19T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.2
112291,Cossham Street,2023-06-19T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.6
112291,Cossham Street,2023-06-19T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-19T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.13
112291,Cossham Street,2023-06-19T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
112291,Cossham Street,2023-06-19T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.64
112291,Cossham Street,2023-06-19T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.41
112291,Cossham Street,2023-06-19T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.83
112291,Cossham Street,2023-06-19T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
112291,Cossham Street,2023-06-19T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.5
112291,Cossham Street,2023-06-19T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
112291,Cossham Street,2023-06-19T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.3
112291,Cossham Street,2023-06-19T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-19T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-19T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-19T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.14
112291,Cossham Street,2023-06-19T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.57
112291,Cossham Street,2023-06-19T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.63
112291,Cossham Street,2023-06-19T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
112291,Cossham Street,2023-06-19T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.0
112291,Cossham Street,2023-06-19T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.8
112291,Cossham Street,2023-06-19T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.2
112291,Cossham Street,2023-06-19T22:00:00.000+00:00,transformer,,Temperature,C,38.0
112291,Cossham Street,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
112291,Cossham Street,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
112291,Cossham Street,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112291,Cossham Street,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
112291,Cossham Street,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
112291,Cossham Street,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
112291,Cossham Street,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
112291,Cossham Street,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
112291,Cossham Street,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
112291,Cossham Street,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.95
112291,Cossham Street,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.71
112291,Cossham Street,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.77
112291,Cossham Street,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
112291,Cossham Street,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
112291,Cossham Street,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
112291,Cossham Street,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
112291,Cossham Street,2023-06-19T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.14
112291,Cossham Street,2023-06-19T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.23
112291,Cossham Street,2023-06-19T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.06
112291,Cossham Street,2023-06-19T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.81
112291,Cossham Street,2023-06-19T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.63
112291,Cossham Street,2023-06-19T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.89
112291,Cossham Street,2023-06-19T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.1
112291,Cossham Street,2023-06-19T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.8
112291,Cossham Street,2023-06-19T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.5
112291,Cossham Street,2023-06-19T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.8
112291,Cossham Street,2023-06-19T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-19T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-19T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
112291,Cossham Street,2023-06-19T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.89
112291,Cossham Street,2023-06-19T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.7
112291,Cossham Street,2023-06-19T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.05
112291,Cossham Street,2023-06-19T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.3
112291,Cossham Street,2023-06-19T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.7
112291,Cossham Street,2023-06-19T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
112291,Cossham Street,2023-06-19T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.2
112291,Cossham Street,2023-06-19T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.31
112291,Cossham Street,2023-06-19T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-19T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-19T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.25
112291,Cossham Street,2023-06-19T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.86
112291,Cossham Street,2023-06-19T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.75
112291,Cossham Street,2023-06-19T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.7
112291,Cossham Street,2023-06-19T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.9
112291,Cossham Street,2023-06-19T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.0
112291,Cossham Street,2023-06-19T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.5
112291,Cossham Street,2023-06-19T21:50:00.000+00:00,transformer,,Temperature,C,38.0
112291,Cossham Street,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
112291,Cossham Street,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
112291,Cossham Street,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112291,Cossham Street,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
112291,Cossham Street,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112291,Cossham Street,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
112291,Cossham Street,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
112291,Cossham Street,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
112291,Cossham Street,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
112291,Cossham Street,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.65
112291,Cossham Street,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.64
112291,Cossham Street,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,35.16
112291,Cossham Street,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
112291,Cossham Street,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
112291,Cossham Street,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
112291,Cossham Street,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
112291,Cossham Street,2023-06-19T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-06-19T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.23
112291,Cossham Street,2023-06-19T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.11
112291,Cossham Street,2023-06-19T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.8
112291,Cossham Street,2023-06-19T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.19
112291,Cossham Street,2023-06-19T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.94
112291,Cossham Street,2023-06-19T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.3
112291,Cossham Street,2023-06-19T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.9
112291,Cossham Street,2023-06-19T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.9
112291,Cossham Street,2023-06-19T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.1
112291,Cossham Street,2023-06-19T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-19T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-19T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112291,Cossham Street,2023-06-19T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.87
112291,Cossham Street,2023-06-19T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.33
112291,Cossham Street,2023-06-19T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.21
112291,Cossham Street,2023-06-19T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
112291,Cossham Street,2023-06-19T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.4
112291,Cossham Street,2023-06-19T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
112291,Cossham Street,2023-06-19T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.6
112291,Cossham Street,2023-06-19T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.36
112291,Cossham Street,2023-06-19T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-19T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.37
112291,Cossham Street,2023-06-19T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.57
112291,Cossham Street,2023-06-19T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.98
112291,Cossham Street,2023-06-19T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.6
112291,Cossham Street,2023-06-19T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
112291,Cossham Street,2023-06-19T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.5
112291,Cossham Street,2023-06-19T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.9
112291,Cossham Street,2023-06-19T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.6
112291,Cossham Street,2023-06-19T21:40:00.000+00:00,transformer,,Temperature,C,38.1
112291,Cossham Street,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
112291,Cossham Street,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
112291,Cossham Street,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112291,Cossham Street,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
112291,Cossham Street,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
112291,Cossham Street,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
112291,Cossham Street,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
112291,Cossham Street,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
112291,Cossham Street,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
112291,Cossham Street,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.83
