Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.62
112291,Cossham Street,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,36.25
112291,Cossham Street,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
112291,Cossham Street,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
112291,Cossham Street,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
112291,Cossham Street,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
112291,Cossham Street,2023-06-19T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-19T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.05
112291,Cossham Street,2023-06-19T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.24
112291,Cossham Street,2023-06-19T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.16
112291,Cossham Street,2023-06-19T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.91
112291,Cossham Street,2023-06-19T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.86
112291,Cossham Street,2023-06-19T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,31.7
112291,Cossham Street,2023-06-19T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.4
112291,Cossham Street,2023-06-19T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.5
112291,Cossham Street,2023-06-19T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.1
112291,Cossham Street,2023-06-19T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-19T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.22
112291,Cossham Street,2023-06-19T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
112291,Cossham Street,2023-06-19T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.47
112291,Cossham Street,2023-06-19T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.24
112291,Cossham Street,2023-06-19T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.29
112291,Cossham Street,2023-06-19T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
112291,Cossham Street,2023-06-19T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.0
112291,Cossham Street,2023-06-19T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.3
112291,Cossham Street,2023-06-19T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.7
112291,Cossham Street,2023-06-19T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-19T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-19T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-19T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.68
112291,Cossham Street,2023-06-19T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.1
112291,Cossham Street,2023-06-19T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.39
112291,Cossham Street,2023-06-19T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.9
112291,Cossham Street,2023-06-19T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.6
112291,Cossham Street,2023-06-19T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.3
112291,Cossham Street,2023-06-19T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.6
112291,Cossham Street,2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,38.1
112291,Cossham Street,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
112291,Cossham Street,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
112291,Cossham Street,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112291,Cossham Street,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
112291,Cossham Street,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
112291,Cossham Street,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
112291,Cossham Street,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
112291,Cossham Street,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
112291,Cossham Street,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
112291,Cossham Street,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,32.53
112291,Cossham Street,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.63
112291,Cossham Street,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,37.34
112291,Cossham Street,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
112291,Cossham Street,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
112291,Cossham Street,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
112291,Cossham Street,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
112291,Cossham Street,2023-06-19T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-19T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.38
112291,Cossham Street,2023-06-19T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.62
112291,Cossham Street,2023-06-19T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.91
112291,Cossham Street,2023-06-19T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.34
112291,Cossham Street,2023-06-19T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.0
112291,Cossham Street,2023-06-19T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,37.4
112291,Cossham Street,2023-06-19T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.6
112291,Cossham Street,2023-06-19T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.2
112291,Cossham Street,2023-06-19T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.0
112291,Cossham Street,2023-06-19T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.18
112291,Cossham Street,2023-06-19T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-06-19T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-19T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.18
112291,Cossham Street,2023-06-19T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.25
112291,Cossham Street,2023-06-19T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.47
112291,Cossham Street,2023-06-19T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
112291,Cossham Street,2023-06-19T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.8
112291,Cossham Street,2023-06-19T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.8
112291,Cossham Street,2023-06-19T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.7
112291,Cossham Street,2023-06-19T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-19T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-19T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-19T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.04
112291,Cossham Street,2023-06-19T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.83
112291,Cossham Street,2023-06-19T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.34
112291,Cossham Street,2023-06-19T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
112291,Cossham Street,2023-06-19T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.6
112291,Cossham Street,2023-06-19T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.5
112291,Cossham Street,2023-06-19T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.4
112291,Cossham Street,2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,38.1
112291,Cossham Street,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112291,Cossham Street,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
112291,Cossham Street,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112291,Cossham Street,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
112291,Cossham Street,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
112291,Cossham Street,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
112291,Cossham Street,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
112291,Cossham Street,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
112291,Cossham Street,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
112291,Cossham Street,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.43
112291,Cossham Street,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,39.79
112291,Cossham Street,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,37.77
112291,Cossham Street,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
112291,Cossham Street,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
112291,Cossham Street,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
112291,Cossham Street,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
112291,Cossham Street,2023-06-19T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-19T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.69
112291,Cossham Street,2023-06-19T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-06-19T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.56
112291,Cossham Street,2023-06-19T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.17
112291,Cossham Street,2023-06-19T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.73
112291,Cossham Street,2023-06-19T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.5
112291,Cossham Street,2023-06-19T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.5
112291,Cossham Street,2023-06-19T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.4
112291,Cossham Street,2023-06-19T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.8
112291,Cossham Street,2023-06-19T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-19T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.32
112291,Cossham Street,2023-06-19T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-19T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.34
112291,Cossham Street,2023-06-19T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.06
112291,Cossham Street,2023-06-19T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.97
112291,Cossham Street,2023-06-19T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
112291,Cossham Street,2023-06-19T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.0
112291,Cossham Street,2023-06-19T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.5
112291,Cossham Street,2023-06-19T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.0
112291,Cossham Street,2023-06-19T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-19T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-19T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-19T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.1
112291,Cossham Street,2023-06-19T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.18
112291,Cossham Street,2023-06-19T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.82
112291,Cossham Street,2023-06-19T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
112291,Cossham Street,2023-06-19T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.6
112291,Cossham Street,2023-06-19T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.3
112291,Cossham Street,2023-06-19T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.7
112291,Cossham Street,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,38.2
112291,Cossham Street,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112291,Cossham Street,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
112291,Cossham Street,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112291,Cossham Street,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
112291,Cossham Street,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112291,Cossham Street,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
112291,Cossham Street,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
112291,Cossham Street,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
112291,Cossham Street,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
112291,Cossham Street,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.47
112291,Cossham Street,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.22
112291,Cossham Street,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,38.5
112291,Cossham Street,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
112291,Cossham Street,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
112291,Cossham Street,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
112291,Cossham Street,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
112291,Cossham Street,2023-06-19T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-19T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.43
112291,Cossham Street,2023-06-19T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.08
112291,Cossham Street,2023-06-19T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.78
112291,Cossham Street,2023-06-19T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.74
112291,Cossham Street,2023-06-19T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.81
112291,Cossham Street,2023-06-19T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.4
112291,Cossham Street,2023-06-19T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.9
112291,Cossham Street,2023-06-19T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.9
112291,Cossham Street,2023-06-19T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.8
112291,Cossham Street,2023-06-19T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-19T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-19T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-19T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.31
112291,Cossham Street,2023-06-19T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.3
112291,Cossham Street,2023-06-19T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.59
112291,Cossham Street,2023-06-19T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
112291,Cossham Street,2023-06-19T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.6
112291,Cossham Street,2023-06-19T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.1
112291,Cossham Street,2023-06-19T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.5
112291,Cossham Street,2023-06-19T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-19T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
112291,Cossham Street,2023-06-19T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-19T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.78
112291,Cossham Street,2023-06-19T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.76
112291,Cossham Street,2023-06-19T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.23
112291,Cossham Street,2023-06-19T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
112291,Cossham Street,2023-06-19T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.5
112291,Cossham Street,2023-06-19T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.2
112291,Cossham Street,2023-06-19T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.9
112291,Cossham Street,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,38.3
112291,Cossham Street,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112291,Cossham Street,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
112291,Cossham Street,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112291,Cossham Street,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
112291,Cossham Street,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112291,Cossham Street,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
112291,Cossham Street,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
112291,Cossham Street,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
112291,Cossham Street,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
112291,Cossham Street,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.54
112291,Cossham Street,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.08
112291,Cossham Street,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.6
112291,Cossham Street,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
112291,Cossham Street,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
112291,Cossham Street,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
112291,Cossham Street,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
112291,Cossham Street,2023-06-19T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-19T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.01
112291,Cossham Street,2023-06-19T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.06
112291,Cossham Street,2023-06-19T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.69
112291,Cossham Street,2023-06-19T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.35
112291,Cossham Street,2023-06-19T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.07
112291,Cossham Street,2023-06-19T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,35.4
112291,Cossham Street,2023-06-19T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.8
112291,Cossham Street,2023-06-19T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.5
112291,Cossham Street,2023-06-19T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.3
112291,Cossham Street,2023-06-19T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-19T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-19T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-19T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.09
112291,Cossham Street,2023-06-19T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.81
112291,Cossham Street,2023-06-19T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.96
112291,Cossham Street,2023-06-19T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
112291,Cossham Street,2023-06-19T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.0
112291,Cossham Street,2023-06-19T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.5
112291,Cossham Street,2023-06-19T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.8
112291,Cossham Street,2023-06-19T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.28
112291,Cossham Street,2023-06-19T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-19T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-19T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.85
112291,Cossham Street,2023-06-19T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.84
112291,Cossham Street,2023-06-19T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.98
112291,Cossham Street,2023-06-19T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.5
112291,Cossham Street,2023-06-19T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.6
112291,Cossham Street,2023-06-19T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.5
112291,Cossham Street,2023-06-19T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.9
112291,Cossham Street,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,38.3
112291,Cossham Street,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112291,Cossham Street,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
112291,Cossham Street,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112291,Cossham Street,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
112291,Cossham Street,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112291,Cossham Street,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
112291,Cossham Street,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
112291,Cossham Street,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
112291,Cossham Street,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
112291,Cossham Street,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,36.2
112291,Cossham Street,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.72
112291,Cossham Street,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,41.05
112291,Cossham Street,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
112291,Cossham Street,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
112291,Cossham Street,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
112291,Cossham Street,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
112291,Cossham Street,2023-06-19T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-19T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.88
112291,Cossham Street,2023-06-19T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.23
112291,Cossham Street,2023-06-19T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.43
112291,Cossham Street,2023-06-19T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.31
112291,Cossham Street,2023-06-19T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.81
112291,Cossham Street,2023-06-19T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,43.0
112291,Cossham Street,2023-06-19T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.6
112291,Cossham Street,2023-06-19T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.9
112291,Cossham Street,2023-06-19T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,82.0
112291,Cossham Street,2023-06-19T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.11
112291,Cossham Street,2023-06-19T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-19T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.21
112291,Cossham Street,2023-06-19T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.31
112291,Cossham Street,2023-06-19T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.99
112291,Cossham Street,2023-06-19T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.48
112291,Cossham Street,2023-06-19T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
112291,Cossham Street,2023-06-19T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.2
112291,Cossham Street,2023-06-19T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.6
112291,Cossham Street,2023-06-19T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.6
112291,Cossham Street,2023-06-19T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-19T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
112291,Cossham Street,2023-06-19T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-19T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.99
112291,Cossham Street,2023-06-19T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.9
112291,Cossham Street,2023-06-19T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.59
112291,Cossham Street,2023-06-19T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.2
112291,Cossham Street,2023-06-19T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.1
112291,Cossham Street,2023-06-19T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.4
112291,Cossham Street,2023-06-19T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.6
112291,Cossham Street,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,38.2
112291,Cossham Street,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112291,Cossham Street,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
112291,Cossham Street,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112291,Cossham Street,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
112291,Cossham Street,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
112291,Cossham Street,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
112291,Cossham Street,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
112291,Cossham Street,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
112291,Cossham Street,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
112291,Cossham Street,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,37.3
112291,Cossham Street,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.59
112291,Cossham Street,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,44.38
112291,Cossham Street,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,87.9
112291,Cossham Street,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
112291,Cossham Street,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
112291,Cossham Street,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
112291,Cossham Street,2023-06-19T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-19T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.8
112291,Cossham Street,2023-06-19T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.2
112291,Cossham Street,2023-06-19T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.75
112291,Cossham Street,2023-06-19T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.36
112291,Cossham Street,2023-06-19T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.26
112291,Cossham Street,2023-06-19T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,45.7
112291,Cossham Street,2023-06-19T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.4
112291,Cossham Street,2023-06-19T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.5
112291,Cossham Street,2023-06-19T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,83.7
112291,Cossham Street,2023-06-19T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.05
112291,Cossham Street,2023-06-19T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-19T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.26
112291,Cossham Street,2023-06-19T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.4
112291,Cossham Street,2023-06-19T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.0
112291,Cossham Street,2023-06-19T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.35
112291,Cossham Street,2023-06-19T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
112291,Cossham Street,2023-06-19T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.5
112291,Cossham Street,2023-06-19T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
112291,Cossham Street,2023-06-19T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.2
112291,Cossham Street,2023-06-19T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-06-19T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112291,Cossham Street,2023-06-19T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-19T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.41
112291,Cossham Street,2023-06-19T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.13
112291,Cossham Street,2023-06-19T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.62
112291,Cossham Street,2023-06-19T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.5
112291,Cossham Street,2023-06-19T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.8
112291,Cossham Street,2023-06-19T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.2
112291,Cossham Street,2023-06-19T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.5
112291,Cossham Street,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,38.2
112291,Cossham Street,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112291,Cossham Street,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
112291,Cossham Street,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112291,Cossham Street,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
112291,Cossham Street,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
112291,Cossham Street,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
112291,Cossham Street,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
112291,Cossham Street,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
112291,Cossham Street,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
112291,Cossham Street,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,44.34
112291,Cossham Street,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.14
112291,Cossham Street,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,47.1
112291,Cossham Street,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,99.4
112291,Cossham Street,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
112291,Cossham Street,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
112291,Cossham Street,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
112291,Cossham Street,2023-06-19T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
112291,Cossham Street,2023-06-19T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.53
112291,Cossham Street,2023-06-19T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.39
112291,Cossham Street,2023-06-19T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.97
112291,Cossham Street,2023-06-19T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.4
112291,Cossham Street,2023-06-19T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,26.88
112291,Cossham Street,2023-06-19T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,58.7
112291,Cossham Street,2023-06-19T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.5
112291,Cossham Street,2023-06-19T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.5
112291,Cossham Street,2023-06-19T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,109.7
112291,Cossham Street,2023-06-19T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.9
112291,Cossham Street,2023-06-19T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-19T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-19T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.96
112291,Cossham Street,2023-06-19T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.76
112291,Cossham Street,2023-06-19T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.79
112291,Cossham Street,2023-06-19T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.3
112291,Cossham Street,2023-06-19T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.3
112291,Cossham Street,2023-06-19T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
112291,Cossham Street,2023-06-19T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.0
112291,Cossham Street,2023-06-19T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.26
112291,Cossham Street,2023-06-19T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
112291,Cossham Street,2023-06-19T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.26
112291,Cossham Street,2023-06-19T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.33
112291,Cossham Street,2023-06-19T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.17
112291,Cossham Street,2023-06-19T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.3
112291,Cossham Street,2023-06-19T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
112291,Cossham Street,2023-06-19T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.5
112291,Cossham Street,2023-06-19T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.2
112291,Cossham Street,2023-06-19T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.9
112291,Cossham Street,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,38.3
112291,Cossham Street,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112291,Cossham Street,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
112291,Cossham Street,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112291,Cossham Street,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
112291,Cossham Street,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112291,Cossham Street,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
112291,Cossham Street,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
112291,Cossham Street,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
112291,Cossham Street,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,46.07
112291,Cossham Street,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.86
112291,Cossham Street,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,56.06
112291,Cossham Street,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,108.7
112291,Cossham Street,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
112291,Cossham Street,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
112291,Cossham Street,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
112291,Cossham Street,2023-06-19T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
112291,Cossham Street,2023-06-19T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.97
112291,Cossham Street,2023-06-19T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
112291,Cossham Street,2023-06-19T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.72
112291,Cossham Street,2023-06-19T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.96
112291,Cossham Street,2023-06-19T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,32.64
112291,Cossham Street,2023-06-19T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,78.9
112291,Cossham Street,2023-06-19T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.7
112291,Cossham Street,2023-06-19T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.7
112291,Cossham Street,2023-06-19T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,132.0
112291,Cossham Street,2023-06-19T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-19T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-19T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-19T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.38
112291,Cossham Street,2023-06-19T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.96
112291,Cossham Street,2023-06-19T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.41
112291,Cossham Street,2023-06-19T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
112291,Cossham Street,2023-06-19T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.5
112291,Cossham Street,2023-06-19T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.3
112291,Cossham Street,2023-06-19T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.9
112291,Cossham Street,2023-06-19T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
112291,Cossham Street,2023-06-19T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
112291,Cossham Street,2023-06-19T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
112291,Cossham Street,2023-06-19T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.85
112291,Cossham Street,2023-06-19T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.69
112291,Cossham Street,2023-06-19T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.13
112291,Cossham Street,2023-06-19T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.2
112291,Cossham Street,2023-06-19T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.9
112291,Cossham Street,2023-06-19T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.5
112291,Cossham Street,2023-06-19T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.2
112291,Cossham Street,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,38.2
112291,Cossham Street,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112291,Cossham Street,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
112291,Cossham Street,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112291,Cossham Street,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.44
112291,Cossham Street,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112291,Cossham Street,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
112291,Cossham Street,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
112291,Cossham Street,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
112291,Cossham Street,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
112291,Cossham Street,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.47
112291,Cossham Street,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.53
112291,Cossham Street,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,57.08
112291,Cossham Street,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,111.9
112291,Cossham Street,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
112291,Cossham Street,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
112291,Cossham Street,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
112291,Cossham Street,2023-06-19T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.55
112291,Cossham Street,2023-06-19T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.52
112291,Cossham Street,2023-06-19T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.49
112291,Cossham Street,2023-06-19T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.26
112291,Cossham Street,2023-06-19T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.46
112291,Cossham Street,2023-06-19T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,26.68
112291,Cossham Street,2023-06-19T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,66.5
112291,Cossham Street,2023-06-19T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.1
112291,Cossham Street,2023-06-19T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.1
112291,Cossham Street,2023-06-19T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,108.8
112291,Cossham Street,2023-06-19T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-19T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-19T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.11
112291,Cossham Street,2023-06-19T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.34
112291,Cossham Street,2023-06-19T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.33
112291,Cossham Street,2023-06-19T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.54
112291,Cossham Street,2023-06-19T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
112291,Cossham Street,2023-06-19T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.6
112291,Cossham Street,2023-06-19T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.8
112291,Cossham Street,2023-06-19T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.8
112291,Cossham Street,2023-06-19T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-19T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
112291,Cossham Street,2023-06-19T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.16
112291,Cossham Street,2023-06-19T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.85
112291,Cossham Street,2023-06-19T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.64
112291,Cossham Street,2023-06-19T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.68
112291,Cossham Street,2023-06-19T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.3
112291,Cossham Street,2023-06-19T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.9
112291,Cossham Street,2023-06-19T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.4
112291,Cossham Street,2023-06-19T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.1
112291,Cossham Street,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,38.3
112291,Cossham Street,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112291,Cossham Street,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
112291,Cossham Street,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112291,Cossham Street,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
112291,Cossham Street,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
112291,Cossham Street,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
112291,Cossham Street,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
112291,Cossham Street,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
112291,Cossham Street,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
112291,Cossham Street,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.94
112291,Cossham Street,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,44.04
112291,Cossham Street,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,50.22
112291,Cossham Street,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,105.5
112291,Cossham Street,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
112291,Cossham Street,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
112291,Cossham Street,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
112291,Cossham Street,2023-06-19T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
112291,Cossham Street,2023-06-19T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.23
112291,Cossham Street,2023-06-19T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.52
112291,Cossham Street,2023-06-19T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.07
112291,Cossham Street,2023-06-19T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.78
112291,Cossham Street,2023-06-19T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,27.25
112291,Cossham Street,2023-06-19T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,65.8
112291,Cossham Street,2023-06-19T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.0
112291,Cossham Street,2023-06-19T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,82.7
112291,Cossham Street,2023-06-19T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,110.8
112291,Cossham Street,2023-06-19T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.04
112291,Cossham Street,2023-06-19T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-19T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
112291,Cossham Street,2023-06-19T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.59
112291,Cossham Street,2023-06-19T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.01
112291,Cossham Street,2023-06-19T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.57
112291,Cossham Street,2023-06-19T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
112291,Cossham Street,2023-06-19T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.8
112291,Cossham Street,2023-06-19T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.2
112291,Cossham Street,2023-06-19T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.4
112291,Cossham Street,2023-06-19T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-19T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.08
112291,Cossham Street,2023-06-19T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-19T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.77
112291,Cossham Street,2023-06-19T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.42
112291,Cossham Street,2023-06-19T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.51
112291,Cossham Street,2023-06-19T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.3
112291,Cossham Street,2023-06-19T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.1
112291,Cossham Street,2023-06-19T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.1
112291,Cossham Street,2023-06-19T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.8
112291,Cossham Street,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,38.2
112291,Cossham Street,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112291,Cossham Street,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
112291,Cossham Street,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112291,Cossham Street,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
112291,Cossham Street,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112291,Cossham Street,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
112291,Cossham Street,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
112291,Cossham Street,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
112291,Cossham Street,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
112291,Cossham Street,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.01
112291,Cossham Street,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,46.63
112291,Cossham Street,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,52.18
112291,Cossham Street,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,109.0
112291,Cossham Street,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
112291,Cossham Street,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
112291,Cossham Street,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
112291,Cossham Street,2023-06-19T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
112291,Cossham Street,2023-06-19T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.57
112291,Cossham Street,2023-06-19T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-19T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.03
112291,Cossham Street,2023-06-19T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.12
112291,Cossham Street,2023-06-19T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,26.27
112291,Cossham Street,2023-06-19T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,54.1
112291,Cossham Street,2023-06-19T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.1
112291,Cossham Street,2023-06-19T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,83.6
112291,Cossham Street,2023-06-19T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,106.5
112291,Cossham Street,2023-06-19T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-19T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-19T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
112291,Cossham Street,2023-06-19T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.25
112291,Cossham Street,2023-06-19T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.79
112291,Cossham Street,2023-06-19T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.72
