Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-19T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
112291,Cossham Street,2023-06-19T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.0
112291,Cossham Street,2023-06-19T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.2
112291,Cossham Street,2023-06-19T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.1
112291,Cossham Street,2023-06-19T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-19T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
112291,Cossham Street,2023-06-19T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-19T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.5
112291,Cossham Street,2023-06-19T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.74
112291,Cossham Street,2023-06-19T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.3
112291,Cossham Street,2023-06-19T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,48.2
112291,Cossham Street,2023-06-19T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.0
112291,Cossham Street,2023-06-19T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.9
112291,Cossham Street,2023-06-19T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.0
112291,Cossham Street,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,38.2
112291,Cossham Street,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112291,Cossham Street,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
112291,Cossham Street,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112291,Cossham Street,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
112291,Cossham Street,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
112291,Cossham Street,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
112291,Cossham Street,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
112291,Cossham Street,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
112291,Cossham Street,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
112291,Cossham Street,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.26
112291,Cossham Street,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,51.47
112291,Cossham Street,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,56.34
112291,Cossham Street,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,116.7
112291,Cossham Street,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
112291,Cossham Street,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
112291,Cossham Street,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
112291,Cossham Street,2023-06-19T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
112291,Cossham Street,2023-06-19T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.39
112291,Cossham Street,2023-06-19T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-19T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.81
112291,Cossham Street,2023-06-19T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,21.46
112291,Cossham Street,2023-06-19T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,25.66
112291,Cossham Street,2023-06-19T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,60.2
112291,Cossham Street,2023-06-19T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.6
112291,Cossham Street,2023-06-19T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,92.6
112291,Cossham Street,2023-06-19T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,104.5
112291,Cossham Street,2023-06-19T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-19T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-19T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112291,Cossham Street,2023-06-19T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.73
112291,Cossham Street,2023-06-19T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.05
112291,Cossham Street,2023-06-19T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.92
112291,Cossham Street,2023-06-19T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
112291,Cossham Street,2023-06-19T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.9
112291,Cossham Street,2023-06-19T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.2
112291,Cossham Street,2023-06-19T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.1
112291,Cossham Street,2023-06-19T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-19T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.03
112291,Cossham Street,2023-06-19T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-19T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.31
112291,Cossham Street,2023-06-19T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.52
112291,Cossham Street,2023-06-19T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.57
112291,Cossham Street,2023-06-19T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.4
112291,Cossham Street,2023-06-19T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.0
112291,Cossham Street,2023-06-19T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.7
112291,Cossham Street,2023-06-19T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.9
112291,Cossham Street,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,38.1
112291,Cossham Street,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112291,Cossham Street,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
112291,Cossham Street,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112291,Cossham Street,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
112291,Cossham Street,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112291,Cossham Street,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
112291,Cossham Street,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
112291,Cossham Street,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
112291,Cossham Street,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
112291,Cossham Street,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.36
112291,Cossham Street,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,50.9
112291,Cossham Street,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,50.37
112291,Cossham Street,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,100.3
112291,Cossham Street,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
112291,Cossham Street,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
112291,Cossham Street,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
112291,Cossham Street,2023-06-19T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
112291,Cossham Street,2023-06-19T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.94
112291,Cossham Street,2023-06-19T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.93
112291,Cossham Street,2023-06-19T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.23
112291,Cossham Street,2023-06-19T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.73
112291,Cossham Street,2023-06-19T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,24.05
112291,Cossham Street,2023-06-19T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,47.2
112291,Cossham Street,2023-06-19T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.6
112291,Cossham Street,2023-06-19T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.6
112291,Cossham Street,2023-06-19T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,98.0
112291,Cossham Street,2023-06-19T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.19
112291,Cossham Street,2023-06-19T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-19T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
112291,Cossham Street,2023-06-19T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.52
112291,Cossham Street,2023-06-19T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.05
112291,Cossham Street,2023-06-19T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.81
112291,Cossham Street,2023-06-19T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
112291,Cossham Street,2023-06-19T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.6
112291,Cossham Street,2023-06-19T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.0
112291,Cossham Street,2023-06-19T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.3
112291,Cossham Street,2023-06-19T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-19T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
112291,Cossham Street,2023-06-19T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.16
112291,Cossham Street,2023-06-19T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.22
112291,Cossham Street,2023-06-19T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.43
112291,Cossham Street,2023-06-19T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.08
112291,Cossham Street,2023-06-19T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.9
112291,Cossham Street,2023-06-19T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.9
112291,Cossham Street,2023-06-19T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.1
112291,Cossham Street,2023-06-19T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.2
112291,Cossham Street,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,38.1
112291,Cossham Street,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112291,Cossham Street,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
112291,Cossham Street,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112291,Cossham Street,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
112291,Cossham Street,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
112291,Cossham Street,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
112291,Cossham Street,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
112291,Cossham Street,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
112291,Cossham Street,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
112291,Cossham Street,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.46
112291,Cossham Street,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,42.48
112291,Cossham Street,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,49.09
112291,Cossham Street,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
112291,Cossham Street,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
112291,Cossham Street,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
112291,Cossham Street,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
112291,Cossham Street,2023-06-19T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.08
112291,Cossham Street,2023-06-19T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.97
112291,Cossham Street,2023-06-19T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.52
112291,Cossham Street,2023-06-19T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.25
112291,Cossham Street,2023-06-19T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.22
112291,Cossham Street,2023-06-19T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,24.04
112291,Cossham Street,2023-06-19T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,49.5
112291,Cossham Street,2023-06-19T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.2
112291,Cossham Street,2023-06-19T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.9
112291,Cossham Street,2023-06-19T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,97.7
112291,Cossham Street,2023-06-19T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-19T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
112291,Cossham Street,2023-06-19T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
112291,Cossham Street,2023-06-19T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.2
112291,Cossham Street,2023-06-19T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.81
112291,Cossham Street,2023-06-19T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.28
112291,Cossham Street,2023-06-19T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
112291,Cossham Street,2023-06-19T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.6
112291,Cossham Street,2023-06-19T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.3
112291,Cossham Street,2023-06-19T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.7
112291,Cossham Street,2023-06-19T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-19T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
112291,Cossham Street,2023-06-19T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
112291,Cossham Street,2023-06-19T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.35
112291,Cossham Street,2023-06-19T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.61
112291,Cossham Street,2023-06-19T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.87
112291,Cossham Street,2023-06-19T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.2
112291,Cossham Street,2023-06-19T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.1
112291,Cossham Street,2023-06-19T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.5
112291,Cossham Street,2023-06-19T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.6
112291,Cossham Street,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,38.1
112291,Cossham Street,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112291,Cossham Street,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
112291,Cossham Street,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112291,Cossham Street,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
112291,Cossham Street,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
112291,Cossham Street,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
112291,Cossham Street,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
112291,Cossham Street,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
112291,Cossham Street,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
112291,Cossham Street,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.31
112291,Cossham Street,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,43.2
112291,Cossham Street,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,49.87
112291,Cossham Street,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,101.4
112291,Cossham Street,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
112291,Cossham Street,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
112291,Cossham Street,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
112291,Cossham Street,2023-06-19T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.35
112291,Cossham Street,2023-06-19T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.98
112291,Cossham Street,2023-06-19T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.69
112291,Cossham Street,2023-06-19T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.45
112291,Cossham Street,2023-06-19T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,21.61
112291,Cossham Street,2023-06-19T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,25.12
112291,Cossham Street,2023-06-19T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,56.9
112291,Cossham Street,2023-06-19T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.0
112291,Cossham Street,2023-06-19T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,88.8
112291,Cossham Street,2023-06-19T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,102.6
112291,Cossham Street,2023-06-19T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.93
112291,Cossham Street,2023-06-19T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
112291,Cossham Street,2023-06-19T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
112291,Cossham Street,2023-06-19T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.3
112291,Cossham Street,2023-06-19T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.85
112291,Cossham Street,2023-06-19T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.25
112291,Cossham Street,2023-06-19T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.9
112291,Cossham Street,2023-06-19T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.9
112291,Cossham Street,2023-06-19T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.1
112291,Cossham Street,2023-06-19T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.5
112291,Cossham Street,2023-06-19T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-19T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-19T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-19T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.85
112291,Cossham Street,2023-06-19T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.67
112291,Cossham Street,2023-06-19T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.56
112291,Cossham Street,2023-06-19T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.3
112291,Cossham Street,2023-06-19T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.5
112291,Cossham Street,2023-06-19T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.6
112291,Cossham Street,2023-06-19T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.4
112291,Cossham Street,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,38.1
112291,Cossham Street,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112291,Cossham Street,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
112291,Cossham Street,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112291,Cossham Street,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.57
112291,Cossham Street,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112291,Cossham Street,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
112291,Cossham Street,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
112291,Cossham Street,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
112291,Cossham Street,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.22
112291,Cossham Street,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,50.15
112291,Cossham Street,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,46.75
112291,Cossham Street,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,95.7
112291,Cossham Street,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
112291,Cossham Street,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
112291,Cossham Street,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
112291,Cossham Street,2023-06-19T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.29
112291,Cossham Street,2023-06-19T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.74
112291,Cossham Street,2023-06-19T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.88
112291,Cossham Street,2023-06-19T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.76
112291,Cossham Street,2023-06-19T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.04
112291,Cossham Street,2023-06-19T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,27.32
112291,Cossham Street,2023-06-19T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,61.1
112291,Cossham Street,2023-06-19T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.7
112291,Cossham Street,2023-06-19T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.0
112291,Cossham Street,2023-06-19T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,111.1
112291,Cossham Street,2023-06-19T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.17
112291,Cossham Street,2023-06-19T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
112291,Cossham Street,2023-06-19T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
112291,Cossham Street,2023-06-19T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.75
112291,Cossham Street,2023-06-19T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.69
112291,Cossham Street,2023-06-19T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.08
112291,Cossham Street,2023-06-19T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
112291,Cossham Street,2023-06-19T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.2
112291,Cossham Street,2023-06-19T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.1
112291,Cossham Street,2023-06-19T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.8
112291,Cossham Street,2023-06-19T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
112291,Cossham Street,2023-06-19T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
112291,Cossham Street,2023-06-19T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-19T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.9
112291,Cossham Street,2023-06-19T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.48
112291,Cossham Street,2023-06-19T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.13
112291,Cossham Street,2023-06-19T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.9
112291,Cossham Street,2023-06-19T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.8
112291,Cossham Street,2023-06-19T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.6
112291,Cossham Street,2023-06-19T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.9
112291,Cossham Street,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,38.1
112291,Cossham Street,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112291,Cossham Street,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
112291,Cossham Street,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112291,Cossham Street,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
112291,Cossham Street,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112291,Cossham Street,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
112291,Cossham Street,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
112291,Cossham Street,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
112291,Cossham Street,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.09
112291,Cossham Street,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,45.41
112291,Cossham Street,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,49.57
112291,Cossham Street,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,100.7
112291,Cossham Street,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
112291,Cossham Street,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
112291,Cossham Street,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
112291,Cossham Street,2023-06-19T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.51
112291,Cossham Street,2023-06-19T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.6
112291,Cossham Street,2023-06-19T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.26
112291,Cossham Street,2023-06-19T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.54
112291,Cossham Street,2023-06-19T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.23
112291,Cossham Street,2023-06-19T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.9
112291,Cossham Street,2023-06-19T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,45.0
112291,Cossham Street,2023-06-19T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.4
112291,Cossham Street,2023-06-19T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.8
112291,Cossham Street,2023-06-19T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,93.8
112291,Cossham Street,2023-06-19T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.21
112291,Cossham Street,2023-06-19T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-19T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112291,Cossham Street,2023-06-19T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.35
112291,Cossham Street,2023-06-19T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.33
112291,Cossham Street,2023-06-19T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.22
112291,Cossham Street,2023-06-19T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.2
112291,Cossham Street,2023-06-19T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.4
112291,Cossham Street,2023-06-19T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.6
112291,Cossham Street,2023-06-19T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.2
112291,Cossham Street,2023-06-19T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-19T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.25
112291,Cossham Street,2023-06-19T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-19T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.75
112291,Cossham Street,2023-06-19T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.13
112291,Cossham Street,2023-06-19T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.65
112291,Cossham Street,2023-06-19T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.3
112291,Cossham Street,2023-06-19T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.9
112291,Cossham Street,2023-06-19T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.0
112291,Cossham Street,2023-06-19T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.4
112291,Cossham Street,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,38.1
112291,Cossham Street,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112291,Cossham Street,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
112291,Cossham Street,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112291,Cossham Street,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
112291,Cossham Street,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112291,Cossham Street,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
112291,Cossham Street,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
112291,Cossham Street,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
112291,Cossham Street,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.1
112291,Cossham Street,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,51.7
112291,Cossham Street,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,46.64
112291,Cossham Street,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
112291,Cossham Street,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
112291,Cossham Street,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
112291,Cossham Street,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
112291,Cossham Street,2023-06-19T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.36
112291,Cossham Street,2023-06-19T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.31
112291,Cossham Street,2023-06-19T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.03
112291,Cossham Street,2023-06-19T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.87
112291,Cossham Street,2023-06-19T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.27
112291,Cossham Street,2023-06-19T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,24.77
112291,Cossham Street,2023-06-19T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,51.6
112291,Cossham Street,2023-06-19T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.2
112291,Cossham Street,2023-06-19T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.3
112291,Cossham Street,2023-06-19T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,100.3
112291,Cossham Street,2023-06-19T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-19T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-19T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
112291,Cossham Street,2023-06-19T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.53
112291,Cossham Street,2023-06-19T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.63
112291,Cossham Street,2023-06-19T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.64
112291,Cossham Street,2023-06-19T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
112291,Cossham Street,2023-06-19T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.8
112291,Cossham Street,2023-06-19T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.6
112291,Cossham Street,2023-06-19T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.0
112291,Cossham Street,2023-06-19T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-19T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
112291,Cossham Street,2023-06-19T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
112291,Cossham Street,2023-06-19T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.6
112291,Cossham Street,2023-06-19T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.46
112291,Cossham Street,2023-06-19T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.69
112291,Cossham Street,2023-06-19T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
112291,Cossham Street,2023-06-19T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.6
112291,Cossham Street,2023-06-19T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.7
112291,Cossham Street,2023-06-19T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.0
112291,Cossham Street,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,38.1
112291,Cossham Street,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112291,Cossham Street,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
112291,Cossham Street,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
112291,Cossham Street,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.37
112291,Cossham Street,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112291,Cossham Street,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
112291,Cossham Street,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
112291,Cossham Street,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
112291,Cossham Street,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
112291,Cossham Street,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.45
112291,Cossham Street,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.73
112291,Cossham Street,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,46.52
112291,Cossham Street,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,83.3
112291,Cossham Street,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
112291,Cossham Street,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
112291,Cossham Street,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
112291,Cossham Street,2023-06-19T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.0
112291,Cossham Street,2023-06-19T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.6
112291,Cossham Street,2023-06-19T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.54
112291,Cossham Street,2023-06-19T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.48
112291,Cossham Street,2023-06-19T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.13
112291,Cossham Street,2023-06-19T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.54
112291,Cossham Street,2023-06-19T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,51.3
112291,Cossham Street,2023-06-19T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.5
112291,Cossham Street,2023-06-19T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.4
112291,Cossham Street,2023-06-19T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,97.2
112291,Cossham Street,2023-06-19T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-19T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-19T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
112291,Cossham Street,2023-06-19T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.18
112291,Cossham Street,2023-06-19T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.46
112291,Cossham Street,2023-06-19T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.15
112291,Cossham Street,2023-06-19T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
112291,Cossham Street,2023-06-19T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.0
112291,Cossham Street,2023-06-19T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.2
112291,Cossham Street,2023-06-19T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.0
112291,Cossham Street,2023-06-19T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-19T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
112291,Cossham Street,2023-06-19T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-19T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.73
112291,Cossham Street,2023-06-19T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.82
112291,Cossham Street,2023-06-19T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.15
112291,Cossham Street,2023-06-19T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.1
112291,Cossham Street,2023-06-19T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.4
112291,Cossham Street,2023-06-19T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.4
112291,Cossham Street,2023-06-19T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.2
112291,Cossham Street,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,38.2
112291,Cossham Street,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112291,Cossham Street,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
112291,Cossham Street,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112291,Cossham Street,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
112291,Cossham Street,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112291,Cossham Street,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
112291,Cossham Street,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
112291,Cossham Street,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
112291,Cossham Street,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
112291,Cossham Street,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.62
112291,Cossham Street,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.09
112291,Cossham Street,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.44
112291,Cossham Street,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,85.1
112291,Cossham Street,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
112291,Cossham Street,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
112291,Cossham Street,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
112291,Cossham Street,2023-06-19T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
112291,Cossham Street,2023-06-19T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.45
112291,Cossham Street,2023-06-19T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.53
112291,Cossham Street,2023-06-19T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.66
112291,Cossham Street,2023-06-19T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.45
112291,Cossham Street,2023-06-19T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.01
112291,Cossham Street,2023-06-19T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,34.9
112291,Cossham Street,2023-06-19T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.5
112291,Cossham Street,2023-06-19T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.8
112291,Cossham Street,2023-06-19T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.6
112291,Cossham Street,2023-06-19T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-19T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-19T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
112291,Cossham Street,2023-06-19T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.33
112291,Cossham Street,2023-06-19T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.01
112291,Cossham Street,2023-06-19T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.86
112291,Cossham Street,2023-06-19T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
112291,Cossham Street,2023-06-19T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.8
112291,Cossham Street,2023-06-19T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.0
112291,Cossham Street,2023-06-19T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.7
112291,Cossham Street,2023-06-19T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
112291,Cossham Street,2023-06-19T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-19T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112291,Cossham Street,2023-06-19T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.11
112291,Cossham Street,2023-06-19T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.43
112291,Cossham Street,2023-06-19T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.86
112291,Cossham Street,2023-06-19T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.1
112291,Cossham Street,2023-06-19T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.4
112291,Cossham Street,2023-06-19T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.8
112291,Cossham Street,2023-06-19T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.9
112291,Cossham Street,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,38.2
112291,Cossham Street,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112291,Cossham Street,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
112291,Cossham Street,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112291,Cossham Street,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
112291,Cossham Street,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112291,Cossham Street,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
112291,Cossham Street,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
112291,Cossham Street,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
112291,Cossham Street,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
112291,Cossham Street,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.13
112291,Cossham Street,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.42
112291,Cossham Street,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.74
112291,Cossham Street,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
112291,Cossham Street,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
112291,Cossham Street,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
112291,Cossham Street,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
112291,Cossham Street,2023-06-19T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
112291,Cossham Street,2023-06-19T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-19T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-19T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.12
112291,Cossham Street,2023-06-19T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.75
112291,Cossham Street,2023-06-19T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.03
112291,Cossham Street,2023-06-19T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,44.0
112291,Cossham Street,2023-06-19T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.7
112291,Cossham Street,2023-06-19T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.5
112291,Cossham Street,2023-06-19T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.5
112291,Cossham Street,2023-06-19T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.97
112291,Cossham Street,2023-06-19T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-19T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
112291,Cossham Street,2023-06-19T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.98
112291,Cossham Street,2023-06-19T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.43
112291,Cossham Street,2023-06-19T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.62
112291,Cossham Street,2023-06-19T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
112291,Cossham Street,2023-06-19T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.1
112291,Cossham Street,2023-06-19T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.1
112291,Cossham Street,2023-06-19T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.7
112291,Cossham Street,2023-06-19T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-19T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.2
112291,Cossham Street,2023-06-19T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-19T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.8
112291,Cossham Street,2023-06-19T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.38
112291,Cossham Street,2023-06-19T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.48
112291,Cossham Street,2023-06-19T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.9
112291,Cossham Street,2023-06-19T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.8
112291,Cossham Street,2023-06-19T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.7
112291,Cossham Street,2023-06-19T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.5
112291,Cossham Street,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,38.2
112291,Cossham Street,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112291,Cossham Street,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
112291,Cossham Street,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
112291,Cossham Street,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
112291,Cossham Street,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
112291,Cossham Street,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
112291,Cossham Street,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
112291,Cossham Street,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
112291,Cossham Street,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
112291,Cossham Street,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.52
112291,Cossham Street,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,40.18
112291,Cossham Street,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.79
112291,Cossham Street,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
112291,Cossham Street,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
112291,Cossham Street,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
112291,Cossham Street,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
112291,Cossham Street,2023-06-19T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
112291,Cossham Street,2023-06-19T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-19T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-19T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.61
112291,Cossham Street,2023-06-19T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.14
112291,Cossham Street,2023-06-19T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.9
112291,Cossham Street,2023-06-19T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,45.9
112291,Cossham Street,2023-06-19T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.1
112291,Cossham Street,2023-06-19T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.4
112291,Cossham Street,2023-06-19T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.9
112291,Cossham Street,2023-06-19T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.96
112291,Cossham Street,2023-06-19T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-19T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
112291,Cossham Street,2023-06-19T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.5
112291,Cossham Street,2023-06-19T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.21
112291,Cossham Street,2023-06-19T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.31
112291,Cossham Street,2023-06-19T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
112291,Cossham Street,2023-06-19T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.3
112291,Cossham Street,2023-06-19T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.2
112291,Cossham Street,2023-06-19T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.6
112291,Cossham Street,2023-06-19T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-19T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-19T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-19T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.37
112291,Cossham Street,2023-06-19T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.45
112291,Cossham Street,2023-06-19T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.12
112291,Cossham Street,2023-06-19T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.8
112291,Cossham Street,2023-06-19T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.9
112291,Cossham Street,2023-06-19T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.2
112291,Cossham Street,2023-06-19T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.8
112291,Cossham Street,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,38.2
112291,Cossham Street,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112291,Cossham Street,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
112291,Cossham Street,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
112291,Cossham Street,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
112291,Cossham Street,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112291,Cossham Street,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
112291,Cossham Street,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
