Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
112291,Cossham Street,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
112291,Cossham Street,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.14
112291,Cossham Street,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,46.23
112291,Cossham Street,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.94
112291,Cossham Street,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
112291,Cossham Street,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
112291,Cossham Street,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
112291,Cossham Street,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
112291,Cossham Street,2023-06-19T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
112291,Cossham Street,2023-06-19T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.36
112291,Cossham Street,2023-06-19T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-19T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.37
112291,Cossham Street,2023-06-19T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.08
112291,Cossham Street,2023-06-19T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.17
112291,Cossham Street,2023-06-19T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,41.1
112291,Cossham Street,2023-06-19T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.2
112291,Cossham Street,2023-06-19T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.6
112291,Cossham Street,2023-06-19T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.2
112291,Cossham Street,2023-06-19T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.01
112291,Cossham Street,2023-06-19T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.16
112291,Cossham Street,2023-06-19T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
112291,Cossham Street,2023-06-19T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.17
112291,Cossham Street,2023-06-19T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.85
112291,Cossham Street,2023-06-19T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.35
112291,Cossham Street,2023-06-19T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
112291,Cossham Street,2023-06-19T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.2
112291,Cossham Street,2023-06-19T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.7
112291,Cossham Street,2023-06-19T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.1
112291,Cossham Street,2023-06-19T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
112291,Cossham Street,2023-06-19T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-19T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-19T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.14
112291,Cossham Street,2023-06-19T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.27
112291,Cossham Street,2023-06-19T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.83
112291,Cossham Street,2023-06-19T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.7
112291,Cossham Street,2023-06-19T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.4
112291,Cossham Street,2023-06-19T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.1
112291,Cossham Street,2023-06-19T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.7
112291,Cossham Street,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,38.1
112291,Cossham Street,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112291,Cossham Street,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
112291,Cossham Street,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
112291,Cossham Street,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
112291,Cossham Street,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112291,Cossham Street,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
112291,Cossham Street,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
112291,Cossham Street,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
112291,Cossham Street,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.61
112291,Cossham Street,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,45.81
112291,Cossham Street,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.22
112291,Cossham Street,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
112291,Cossham Street,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
112291,Cossham Street,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
112291,Cossham Street,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
112291,Cossham Street,2023-06-19T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.18
112291,Cossham Street,2023-06-19T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.52
112291,Cossham Street,2023-06-19T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-19T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.76
112291,Cossham Street,2023-06-19T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.67
112291,Cossham Street,2023-06-19T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.71
112291,Cossham Street,2023-06-19T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,36.2
112291,Cossham Street,2023-06-19T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.8
112291,Cossham Street,2023-06-19T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.5
112291,Cossham Street,2023-06-19T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,77.0
112291,Cossham Street,2023-06-19T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.87
112291,Cossham Street,2023-06-19T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-19T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.17
112291,Cossham Street,2023-06-19T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.63
112291,Cossham Street,2023-06-19T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.13
112291,Cossham Street,2023-06-19T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.31
112291,Cossham Street,2023-06-19T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.2
112291,Cossham Street,2023-06-19T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.4
112291,Cossham Street,2023-06-19T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
112291,Cossham Street,2023-06-19T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.7
112291,Cossham Street,2023-06-19T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-19T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-19T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
112291,Cossham Street,2023-06-19T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.72
112291,Cossham Street,2023-06-19T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.29
112291,Cossham Street,2023-06-19T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.24
112291,Cossham Street,2023-06-19T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.6
112291,Cossham Street,2023-06-19T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.5
112291,Cossham Street,2023-06-19T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.7
112291,Cossham Street,2023-06-19T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.8
112291,Cossham Street,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,38.1
112291,Cossham Street,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112291,Cossham Street,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
112291,Cossham Street,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
112291,Cossham Street,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
112291,Cossham Street,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112291,Cossham Street,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
112291,Cossham Street,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
112291,Cossham Street,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
112291,Cossham Street,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,42.85
112291,Cossham Street,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.06
112291,Cossham Street,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,47.22
112291,Cossham Street,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
112291,Cossham Street,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
112291,Cossham Street,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
112291,Cossham Street,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
112291,Cossham Street,2023-06-19T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
112291,Cossham Street,2023-06-19T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-06-19T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
112291,Cossham Street,2023-06-19T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.38
112291,Cossham Street,2023-06-19T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.4
112291,Cossham Street,2023-06-19T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.37
112291,Cossham Street,2023-06-19T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,47.2
112291,Cossham Street,2023-06-19T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.9
112291,Cossham Street,2023-06-19T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,83.7
112291,Cossham Street,2023-06-19T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,80.2
112291,Cossham Street,2023-06-19T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
112291,Cossham Street,2023-06-19T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
112291,Cossham Street,2023-06-19T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.38
112291,Cossham Street,2023-06-19T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.2
112291,Cossham Street,2023-06-19T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.39
112291,Cossham Street,2023-06-19T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.32
112291,Cossham Street,2023-06-19T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,40.0
112291,Cossham Street,2023-06-19T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.9
112291,Cossham Street,2023-06-19T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
112291,Cossham Street,2023-06-19T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.0
112291,Cossham Street,2023-06-19T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-19T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-19T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
112291,Cossham Street,2023-06-19T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.21
112291,Cossham Street,2023-06-19T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.68
112291,Cossham Street,2023-06-19T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.06
112291,Cossham Street,2023-06-19T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
112291,Cossham Street,2023-06-19T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.5
112291,Cossham Street,2023-06-19T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.0
112291,Cossham Street,2023-06-19T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.6
112291,Cossham Street,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,38.1
112291,Cossham Street,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112291,Cossham Street,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
112291,Cossham Street,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
112291,Cossham Street,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
112291,Cossham Street,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
112291,Cossham Street,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
112291,Cossham Street,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
112291,Cossham Street,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
112291,Cossham Street,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.42
112291,Cossham Street,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,42.61
112291,Cossham Street,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,47.23
112291,Cossham Street,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
112291,Cossham Street,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
112291,Cossham Street,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
112291,Cossham Street,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
112291,Cossham Street,2023-06-19T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
112291,Cossham Street,2023-06-19T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
112291,Cossham Street,2023-06-19T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.23
112291,Cossham Street,2023-06-19T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.74
112291,Cossham Street,2023-06-19T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.38
112291,Cossham Street,2023-06-19T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.72
112291,Cossham Street,2023-06-19T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,51.8
112291,Cossham Street,2023-06-19T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.0
112291,Cossham Street,2023-06-19T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,79.8
112291,Cossham Street,2023-06-19T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,81.9
112291,Cossham Street,2023-06-19T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
112291,Cossham Street,2023-06-19T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-19T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.2
112291,Cossham Street,2023-06-19T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.32
112291,Cossham Street,2023-06-19T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.46
112291,Cossham Street,2023-06-19T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.22
112291,Cossham Street,2023-06-19T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.9
112291,Cossham Street,2023-06-19T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.9
112291,Cossham Street,2023-06-19T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.9
112291,Cossham Street,2023-06-19T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.3
112291,Cossham Street,2023-06-19T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-19T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.27
112291,Cossham Street,2023-06-19T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-19T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.67
112291,Cossham Street,2023-06-19T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.98
112291,Cossham Street,2023-06-19T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.5
112291,Cossham Street,2023-06-19T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.7
112291,Cossham Street,2023-06-19T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.2
112291,Cossham Street,2023-06-19T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.6
112291,Cossham Street,2023-06-19T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.3
112291,Cossham Street,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,38.1
112291,Cossham Street,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112291,Cossham Street,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
112291,Cossham Street,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112291,Cossham Street,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
112291,Cossham Street,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112291,Cossham Street,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
112291,Cossham Street,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
112291,Cossham Street,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
112291,Cossham Street,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.67
112291,Cossham Street,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.17
112291,Cossham Street,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,46.85
112291,Cossham Street,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,98.6
112291,Cossham Street,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
112291,Cossham Street,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
112291,Cossham Street,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
112291,Cossham Street,2023-06-19T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
112291,Cossham Street,2023-06-19T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-19T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-19T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.91
112291,Cossham Street,2023-06-19T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.76
112291,Cossham Street,2023-06-19T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.98
112291,Cossham Street,2023-06-19T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,54.2
112291,Cossham Street,2023-06-19T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.8
112291,Cossham Street,2023-06-19T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,81.5
112291,Cossham Street,2023-06-19T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,91.4
112291,Cossham Street,2023-06-19T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
112291,Cossham Street,2023-06-19T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-19T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.53
112291,Cossham Street,2023-06-19T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.6
112291,Cossham Street,2023-06-19T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.1
112291,Cossham Street,2023-06-19T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.98
112291,Cossham Street,2023-06-19T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,41.9
112291,Cossham Street,2023-06-19T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.6
112291,Cossham Street,2023-06-19T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
112291,Cossham Street,2023-06-19T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.3
112291,Cossham Street,2023-06-19T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-19T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.12
112291,Cossham Street,2023-06-19T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.05
112291,Cossham Street,2023-06-19T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.58
112291,Cossham Street,2023-06-19T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.21
112291,Cossham Street,2023-06-19T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.15
112291,Cossham Street,2023-06-19T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
112291,Cossham Street,2023-06-19T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.0
112291,Cossham Street,2023-06-19T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.0
112291,Cossham Street,2023-06-19T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.1
112291,Cossham Street,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,38.0
112291,Cossham Street,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112291,Cossham Street,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
112291,Cossham Street,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112291,Cossham Street,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
112291,Cossham Street,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112291,Cossham Street,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
112291,Cossham Street,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.87
112291,Cossham Street,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.73
112291,Cossham Street,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,52.83
112291,Cossham Street,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,110.1
112291,Cossham Street,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
112291,Cossham Street,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
112291,Cossham Street,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
112291,Cossham Street,2023-06-19T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.13
112291,Cossham Street,2023-06-19T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.76
112291,Cossham Street,2023-06-19T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-19T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.87
112291,Cossham Street,2023-06-19T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,23.41
112291,Cossham Street,2023-06-19T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.35
112291,Cossham Street,2023-06-19T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,47.4
112291,Cossham Street,2023-06-19T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.3
112291,Cossham Street,2023-06-19T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,96.2
112291,Cossham Street,2023-06-19T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,92.1
112291,Cossham Street,2023-06-19T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
112291,Cossham Street,2023-06-19T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-19T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.69
112291,Cossham Street,2023-06-19T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.89
112291,Cossham Street,2023-06-19T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.27
112291,Cossham Street,2023-06-19T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.27
112291,Cossham Street,2023-06-19T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,46.6
112291,Cossham Street,2023-06-19T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.4
112291,Cossham Street,2023-06-19T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
112291,Cossham Street,2023-06-19T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,67.1
112291,Cossham Street,2023-06-19T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-19T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-19T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
112291,Cossham Street,2023-06-19T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.21
112291,Cossham Street,2023-06-19T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.22
112291,Cossham Street,2023-06-19T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.78
112291,Cossham Street,2023-06-19T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.3
112291,Cossham Street,2023-06-19T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.5
112291,Cossham Street,2023-06-19T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.0
112291,Cossham Street,2023-06-19T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.9
112291,Cossham Street,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,38.0
112291,Cossham Street,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112291,Cossham Street,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
112291,Cossham Street,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
112291,Cossham Street,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
112291,Cossham Street,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112291,Cossham Street,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
112291,Cossham Street,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
112291,Cossham Street,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
112291,Cossham Street,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
112291,Cossham Street,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.49
112291,Cossham Street,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,50.32
112291,Cossham Street,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,53.37
112291,Cossham Street,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
112291,Cossham Street,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
112291,Cossham Street,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
112291,Cossham Street,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
112291,Cossham Street,2023-06-19T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
112291,Cossham Street,2023-06-19T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.01
112291,Cossham Street,2023-06-19T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-19T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.88
112291,Cossham Street,2023-06-19T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.58
112291,Cossham Street,2023-06-19T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,24.31
112291,Cossham Street,2023-06-19T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,49.8
112291,Cossham Street,2023-06-19T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.2
112291,Cossham Street,2023-06-19T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,85.1
112291,Cossham Street,2023-06-19T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,99.7
112291,Cossham Street,2023-06-19T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.33
112291,Cossham Street,2023-06-19T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-19T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.25
112291,Cossham Street,2023-06-19T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.66
112291,Cossham Street,2023-06-19T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.72
112291,Cossham Street,2023-06-19T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.56
112291,Cossham Street,2023-06-19T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,51.9
112291,Cossham Street,2023-06-19T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.4
112291,Cossham Street,2023-06-19T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
112291,Cossham Street,2023-06-19T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,71.7
112291,Cossham Street,2023-06-19T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-19T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.37
112291,Cossham Street,2023-06-19T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-19T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.17
112291,Cossham Street,2023-06-19T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.29
112291,Cossham Street,2023-06-19T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.66
112291,Cossham Street,2023-06-19T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.9
112291,Cossham Street,2023-06-19T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.1
112291,Cossham Street,2023-06-19T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.2
112291,Cossham Street,2023-06-19T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.0
112291,Cossham Street,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,37.9
112291,Cossham Street,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112291,Cossham Street,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
112291,Cossham Street,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
112291,Cossham Street,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
112291,Cossham Street,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112291,Cossham Street,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
112291,Cossham Street,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
112291,Cossham Street,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
112291,Cossham Street,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.41
112291,Cossham Street,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,45.2
112291,Cossham Street,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,59.0
112291,Cossham Street,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,100.0
112291,Cossham Street,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
112291,Cossham Street,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
112291,Cossham Street,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
112291,Cossham Street,2023-06-19T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
112291,Cossham Street,2023-06-19T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-19T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.87
112291,Cossham Street,2023-06-19T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.54
112291,Cossham Street,2023-06-19T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,21.81
112291,Cossham Street,2023-06-19T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.77
112291,Cossham Street,2023-06-19T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,52.4
112291,Cossham Street,2023-06-19T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.7
112291,Cossham Street,2023-06-19T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,89.4
112291,Cossham Street,2023-06-19T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,97.6
112291,Cossham Street,2023-06-19T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
112291,Cossham Street,2023-06-19T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-19T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
112291,Cossham Street,2023-06-19T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.21
112291,Cossham Street,2023-06-19T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.88
112291,Cossham Street,2023-06-19T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.2
112291,Cossham Street,2023-06-19T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,42.8
112291,Cossham Street,2023-06-19T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.7
112291,Cossham Street,2023-06-19T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
112291,Cossham Street,2023-06-19T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.2
112291,Cossham Street,2023-06-19T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-19T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.39
112291,Cossham Street,2023-06-19T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.12
112291,Cossham Street,2023-06-19T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.78
112291,Cossham Street,2023-06-19T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.2
112291,Cossham Street,2023-06-19T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.79
112291,Cossham Street,2023-06-19T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.7
112291,Cossham Street,2023-06-19T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.6
112291,Cossham Street,2023-06-19T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.5
112291,Cossham Street,2023-06-19T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.0
112291,Cossham Street,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,37.9
112291,Cossham Street,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112291,Cossham Street,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
112291,Cossham Street,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112291,Cossham Street,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
112291,Cossham Street,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112291,Cossham Street,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
112291,Cossham Street,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
112291,Cossham Street,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
112291,Cossham Street,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,42.24
112291,Cossham Street,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,51.22
112291,Cossham Street,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,57.41
112291,Cossham Street,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,98.3
112291,Cossham Street,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
112291,Cossham Street,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
112291,Cossham Street,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
112291,Cossham Street,2023-06-19T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.14
112291,Cossham Street,2023-06-19T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.48
112291,Cossham Street,2023-06-19T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.53
112291,Cossham Street,2023-06-19T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.72
112291,Cossham Street,2023-06-19T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,21.26
112291,Cossham Street,2023-06-19T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.59
112291,Cossham Street,2023-06-19T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,37.4
112291,Cossham Street,2023-06-19T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,84.0
112291,Cossham Street,2023-06-19T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,87.7
112291,Cossham Street,2023-06-19T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,97.8
112291,Cossham Street,2023-06-19T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
112291,Cossham Street,2023-06-19T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-06-19T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
112291,Cossham Street,2023-06-19T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.37
112291,Cossham Street,2023-06-19T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.55
112291,Cossham Street,2023-06-19T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.48
112291,Cossham Street,2023-06-19T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,39.9
112291,Cossham Street,2023-06-19T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.1
112291,Cossham Street,2023-06-19T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.9
112291,Cossham Street,2023-06-19T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.1
112291,Cossham Street,2023-06-19T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.81
112291,Cossham Street,2023-06-19T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
112291,Cossham Street,2023-06-19T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.14
112291,Cossham Street,2023-06-19T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.71
112291,Cossham Street,2023-06-19T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.79
112291,Cossham Street,2023-06-19T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.67
112291,Cossham Street,2023-06-19T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.1
112291,Cossham Street,2023-06-19T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.4
112291,Cossham Street,2023-06-19T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.9
112291,Cossham Street,2023-06-19T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.3
112291,Cossham Street,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,37.8
112291,Cossham Street,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112291,Cossham Street,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
112291,Cossham Street,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
112291,Cossham Street,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
112291,Cossham Street,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112291,Cossham Street,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
112291,Cossham Street,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
112291,Cossham Street,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
112291,Cossham Street,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
112291,Cossham Street,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,49.52
112291,Cossham Street,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,50.05
112291,Cossham Street,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,49.85
112291,Cossham Street,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
112291,Cossham Street,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
112291,Cossham Street,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
112291,Cossham Street,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
112291,Cossham Street,2023-06-19T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
112291,Cossham Street,2023-06-19T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.2
112291,Cossham Street,2023-06-19T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.59
112291,Cossham Street,2023-06-19T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.94
112291,Cossham Street,2023-06-19T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.38
112291,Cossham Street,2023-06-19T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,25.46
112291,Cossham Street,2023-06-19T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,51.9
112291,Cossham Street,2023-06-19T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.3
112291,Cossham Street,2023-06-19T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,81.8
112291,Cossham Street,2023-06-19T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,104.3
112291,Cossham Street,2023-06-19T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.02
112291,Cossham Street,2023-06-19T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.75
112291,Cossham Street,2023-06-19T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
112291,Cossham Street,2023-06-19T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.47
112291,Cossham Street,2023-06-19T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.13
112291,Cossham Street,2023-06-19T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.38
112291,Cossham Street,2023-06-19T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,49.0
112291,Cossham Street,2023-06-19T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.6
112291,Cossham Street,2023-06-19T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
112291,Cossham Street,2023-06-19T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.3
112291,Cossham Street,2023-06-19T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-19T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.1
112291,Cossham Street,2023-06-19T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-19T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.29
112291,Cossham Street,2023-06-19T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.03
112291,Cossham Street,2023-06-19T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.9
112291,Cossham Street,2023-06-19T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.6
112291,Cossham Street,2023-06-19T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.5
112291,Cossham Street,2023-06-19T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.6
112291,Cossham Street,2023-06-19T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.6
112291,Cossham Street,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,37.8
112291,Cossham Street,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112291,Cossham Street,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
112291,Cossham Street,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
112291,Cossham Street,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
112291,Cossham Street,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112291,Cossham Street,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
112291,Cossham Street,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
112291,Cossham Street,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
112291,Cossham Street,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
112291,Cossham Street,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,46.46
112291,Cossham Street,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,47.86
112291,Cossham Street,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,48.52
112291,Cossham Street,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
112291,Cossham Street,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
112291,Cossham Street,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
112291,Cossham Street,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
112291,Cossham Street,2023-06-19T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
112291,Cossham Street,2023-06-19T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.52
112291,Cossham Street,2023-06-19T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.65
112291,Cossham Street,2023-06-19T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.4
112291,Cossham Street,2023-06-19T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,23.43
112291,Cossham Street,2023-06-19T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,28.01
112291,Cossham Street,2023-06-19T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,57.9
112291,Cossham Street,2023-06-19T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.4
112291,Cossham Street,2023-06-19T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,96.0
112291,Cossham Street,2023-06-19T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,113.7
112291,Cossham Street,2023-06-19T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.14
112291,Cossham Street,2023-06-19T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-19T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
112291,Cossham Street,2023-06-19T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.7
112291,Cossham Street,2023-06-19T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.69
112291,Cossham Street,2023-06-19T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.62
112291,Cossham Street,2023-06-19T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
112291,Cossham Street,2023-06-19T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.6
112291,Cossham Street,2023-06-19T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.8
112291,Cossham Street,2023-06-19T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.6
112291,Cossham Street,2023-06-19T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-19T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
112291,Cossham Street,2023-06-19T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-19T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.01
112291,Cossham Street,2023-06-19T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.24
112291,Cossham Street,2023-06-19T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.41
112291,Cossham Street,2023-06-19T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.7
112291,Cossham Street,2023-06-19T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.0
112291,Cossham Street,2023-06-19T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.8
112291,Cossham Street,2023-06-19T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.0
112291,Cossham Street,2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,37.8
112291,Cossham Street,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112291,Cossham Street,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
112291,Cossham Street,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
112291,Cossham Street,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
112291,Cossham Street,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112291,Cossham Street,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
112291,Cossham Street,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
112291,Cossham Street,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
112291,Cossham Street,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
112291,Cossham Street,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,43.11
112291,Cossham Street,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,52.15
112291,Cossham Street,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,53.64
112291,Cossham Street,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
112291,Cossham Street,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
112291,Cossham Street,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
112291,Cossham Street,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
112291,Cossham Street,2023-06-19T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.55
112291,Cossham Street,2023-06-19T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-19T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-19T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.95
112291,Cossham Street,2023-06-19T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,23.55
112291,Cossham Street,2023-06-19T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,28.98
112291,Cossham Street,2023-06-19T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,74.5
112291,Cossham Street,2023-06-19T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.0
112291,Cossham Street,2023-06-19T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,95.8
112291,Cossham Street,2023-06-19T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,118.0
112291,Cossham Street,2023-06-19T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.39
112291,Cossham Street,2023-06-19T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-19T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
