Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-19T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.26
112291,Cossham Street,2023-06-19T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.66
112291,Cossham Street,2023-06-19T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.45
112291,Cossham Street,2023-06-19T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
112291,Cossham Street,2023-06-19T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.2
112291,Cossham Street,2023-06-19T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.6
112291,Cossham Street,2023-06-19T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.7
112291,Cossham Street,2023-06-19T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-19T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
112291,Cossham Street,2023-06-19T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-19T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.06
112291,Cossham Street,2023-06-19T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.34
112291,Cossham Street,2023-06-19T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.2
112291,Cossham Street,2023-06-19T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.1
112291,Cossham Street,2023-06-19T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.0
112291,Cossham Street,2023-06-19T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.3
112291,Cossham Street,2023-06-19T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.4
112291,Cossham Street,2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,37.8
112291,Cossham Street,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112291,Cossham Street,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
112291,Cossham Street,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
112291,Cossham Street,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
112291,Cossham Street,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112291,Cossham Street,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
112291,Cossham Street,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
112291,Cossham Street,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
112291,Cossham Street,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
112291,Cossham Street,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,50.19
112291,Cossham Street,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,49.32
112291,Cossham Street,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,95.8
112291,Cossham Street,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
112291,Cossham Street,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
112291,Cossham Street,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
112291,Cossham Street,2023-06-19T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
112291,Cossham Street,2023-06-19T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-19T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-19T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.33
112291,Cossham Street,2023-06-19T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,21.22
112291,Cossham Street,2023-06-19T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,24.38
112291,Cossham Street,2023-06-19T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,55.6
112291,Cossham Street,2023-06-19T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.0
112291,Cossham Street,2023-06-19T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,86.5
112291,Cossham Street,2023-06-19T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,98.9
112291,Cossham Street,2023-06-19T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.01
112291,Cossham Street,2023-06-19T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
112291,Cossham Street,2023-06-19T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
112291,Cossham Street,2023-06-19T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.97
112291,Cossham Street,2023-06-19T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.5
112291,Cossham Street,2023-06-19T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.42
112291,Cossham Street,2023-06-19T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
112291,Cossham Street,2023-06-19T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.2
112291,Cossham Street,2023-06-19T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.0
112291,Cossham Street,2023-06-19T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.4
112291,Cossham Street,2023-06-19T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-19T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.1
112291,Cossham Street,2023-06-19T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-19T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.1
112291,Cossham Street,2023-06-19T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.97
112291,Cossham Street,2023-06-19T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.8
112291,Cossham Street,2023-06-19T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.8
112291,Cossham Street,2023-06-19T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.5
112291,Cossham Street,2023-06-19T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.5
112291,Cossham Street,2023-06-19T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.6
112291,Cossham Street,2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,37.8
112291,Cossham Street,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112291,Cossham Street,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
112291,Cossham Street,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112291,Cossham Street,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
112291,Cossham Street,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112291,Cossham Street,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
112291,Cossham Street,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
112291,Cossham Street,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
112291,Cossham Street,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
112291,Cossham Street,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,36.07
112291,Cossham Street,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,43.06
112291,Cossham Street,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,47.62
112291,Cossham Street,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
112291,Cossham Street,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
112291,Cossham Street,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
112291,Cossham Street,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
112291,Cossham Street,2023-06-19T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
112291,Cossham Street,2023-06-19T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-19T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.56
112291,Cossham Street,2023-06-19T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.15
112291,Cossham Street,2023-06-19T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,22.9
112291,Cossham Street,2023-06-19T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.27
112291,Cossham Street,2023-06-19T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,59.8
112291,Cossham Street,2023-06-19T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.1
112291,Cossham Street,2023-06-19T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,94.9
112291,Cossham Street,2023-06-19T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,91.2
112291,Cossham Street,2023-06-19T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.89
112291,Cossham Street,2023-06-19T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-19T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
112291,Cossham Street,2023-06-19T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.78
112291,Cossham Street,2023-06-19T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.65
112291,Cossham Street,2023-06-19T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.09
112291,Cossham Street,2023-06-19T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
112291,Cossham Street,2023-06-19T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.6
112291,Cossham Street,2023-06-19T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.8
112291,Cossham Street,2023-06-19T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.3
112291,Cossham Street,2023-06-19T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-19T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.12
112291,Cossham Street,2023-06-19T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-19T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.3
112291,Cossham Street,2023-06-19T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.21
112291,Cossham Street,2023-06-19T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.95
112291,Cossham Street,2023-06-19T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.7
112291,Cossham Street,2023-06-19T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.9
112291,Cossham Street,2023-06-19T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.9
112291,Cossham Street,2023-06-19T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.1
112291,Cossham Street,2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,37.8
112291,Cossham Street,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112291,Cossham Street,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
112291,Cossham Street,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112291,Cossham Street,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
112291,Cossham Street,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
112291,Cossham Street,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
112291,Cossham Street,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
112291,Cossham Street,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
112291,Cossham Street,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
112291,Cossham Street,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.09
112291,Cossham Street,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,45.81
112291,Cossham Street,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,45.26
112291,Cossham Street,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,97.2
112291,Cossham Street,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
112291,Cossham Street,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
112291,Cossham Street,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
112291,Cossham Street,2023-06-19T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-19T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-19T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.53
112291,Cossham Street,2023-06-19T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.25
112291,Cossham Street,2023-06-19T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.06
112291,Cossham Street,2023-06-19T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.34
112291,Cossham Street,2023-06-19T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,45.1
112291,Cossham Street,2023-06-19T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.8
112291,Cossham Street,2023-06-19T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.2
112291,Cossham Street,2023-06-19T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,83.2
112291,Cossham Street,2023-06-19T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-19T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
112291,Cossham Street,2023-06-19T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
112291,Cossham Street,2023-06-19T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.6
112291,Cossham Street,2023-06-19T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.4
112291,Cossham Street,2023-06-19T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.97
112291,Cossham Street,2023-06-19T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
112291,Cossham Street,2023-06-19T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.3
112291,Cossham Street,2023-06-19T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.9
112291,Cossham Street,2023-06-19T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.1
112291,Cossham Street,2023-06-19T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-19T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.16
112291,Cossham Street,2023-06-19T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-19T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.57
112291,Cossham Street,2023-06-19T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.37
112291,Cossham Street,2023-06-19T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.53
112291,Cossham Street,2023-06-19T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
112291,Cossham Street,2023-06-19T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.1
112291,Cossham Street,2023-06-19T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.6
112291,Cossham Street,2023-06-19T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.0
112291,Cossham Street,2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,37.8
112291,Cossham Street,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112291,Cossham Street,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
112291,Cossham Street,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112291,Cossham Street,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
112291,Cossham Street,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
112291,Cossham Street,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
112291,Cossham Street,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
112291,Cossham Street,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
112291,Cossham Street,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
112291,Cossham Street,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.21
112291,Cossham Street,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,37.04
112291,Cossham Street,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,41.28
112291,Cossham Street,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
112291,Cossham Street,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
112291,Cossham Street,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
112291,Cossham Street,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
112291,Cossham Street,2023-06-19T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-19T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.02
112291,Cossham Street,2023-06-19T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-19T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.47
112291,Cossham Street,2023-06-19T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.32
112291,Cossham Street,2023-06-19T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.34
112291,Cossham Street,2023-06-19T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,48.1
112291,Cossham Street,2023-06-19T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.6
112291,Cossham Street,2023-06-19T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.9
112291,Cossham Street,2023-06-19T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.7
112291,Cossham Street,2023-06-19T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-06-19T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-19T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.23
112291,Cossham Street,2023-06-19T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.38
112291,Cossham Street,2023-06-19T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.99
112291,Cossham Street,2023-06-19T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.13
112291,Cossham Street,2023-06-19T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.2
112291,Cossham Street,2023-06-19T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.2
112291,Cossham Street,2023-06-19T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.9
112291,Cossham Street,2023-06-19T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.1
112291,Cossham Street,2023-06-19T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
112291,Cossham Street,2023-06-19T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.18
112291,Cossham Street,2023-06-19T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-19T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.13
112291,Cossham Street,2023-06-19T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.09
112291,Cossham Street,2023-06-19T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.66
112291,Cossham Street,2023-06-19T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.6
112291,Cossham Street,2023-06-19T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.8
112291,Cossham Street,2023-06-19T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.6
112291,Cossham Street,2023-06-19T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.1
112291,Cossham Street,2023-06-19T15:10:00.000+00:00,transformer,,Temperature,C,37.8
112291,Cossham Street,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112291,Cossham Street,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
112291,Cossham Street,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112291,Cossham Street,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
112291,Cossham Street,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112291,Cossham Street,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
112291,Cossham Street,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
112291,Cossham Street,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
112291,Cossham Street,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
112291,Cossham Street,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.63
112291,Cossham Street,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,40.33
112291,Cossham Street,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,40.81
112291,Cossham Street,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
112291,Cossham Street,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
112291,Cossham Street,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
112291,Cossham Street,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
112291,Cossham Street,2023-06-19T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
112291,Cossham Street,2023-06-19T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.51
112291,Cossham Street,2023-06-19T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.97
112291,Cossham Street,2023-06-19T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.84
112291,Cossham Street,2023-06-19T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.29
112291,Cossham Street,2023-06-19T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.13
112291,Cossham Street,2023-06-19T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,38.8
112291,Cossham Street,2023-06-19T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.8
112291,Cossham Street,2023-06-19T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.7
112291,Cossham Street,2023-06-19T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.3
112291,Cossham Street,2023-06-19T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-19T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
112291,Cossham Street,2023-06-19T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.91
112291,Cossham Street,2023-06-19T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.22
112291,Cossham Street,2023-06-19T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.11
112291,Cossham Street,2023-06-19T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.46
112291,Cossham Street,2023-06-19T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
112291,Cossham Street,2023-06-19T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.6
112291,Cossham Street,2023-06-19T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
112291,Cossham Street,2023-06-19T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.1
112291,Cossham Street,2023-06-19T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-19T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.39
112291,Cossham Street,2023-06-19T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
112291,Cossham Street,2023-06-19T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.38
112291,Cossham Street,2023-06-19T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.34
112291,Cossham Street,2023-06-19T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.58
112291,Cossham Street,2023-06-19T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.6
112291,Cossham Street,2023-06-19T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.9
112291,Cossham Street,2023-06-19T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.4
112291,Cossham Street,2023-06-19T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
112291,Cossham Street,2023-06-19T15:00:00.000+00:00,transformer,,Temperature,C,37.8
112291,Cossham Street,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112291,Cossham Street,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
112291,Cossham Street,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112291,Cossham Street,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
112291,Cossham Street,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
112291,Cossham Street,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
112291,Cossham Street,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
112291,Cossham Street,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
112291,Cossham Street,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
112291,Cossham Street,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.05
112291,Cossham Street,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,35.38
112291,Cossham Street,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,37.74
112291,Cossham Street,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,76.9
112291,Cossham Street,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
112291,Cossham Street,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
112291,Cossham Street,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
112291,Cossham Street,2023-06-19T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-19T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.41
112291,Cossham Street,2023-06-19T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.79
112291,Cossham Street,2023-06-19T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.34
112291,Cossham Street,2023-06-19T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.33
112291,Cossham Street,2023-06-19T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.41
112291,Cossham Street,2023-06-19T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,35.5
112291,Cossham Street,2023-06-19T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.3
112291,Cossham Street,2023-06-19T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.8
112291,Cossham Street,2023-06-19T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.5
112291,Cossham Street,2023-06-19T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-19T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
112291,Cossham Street,2023-06-19T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.05
112291,Cossham Street,2023-06-19T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.11
112291,Cossham Street,2023-06-19T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.36
112291,Cossham Street,2023-06-19T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.75
112291,Cossham Street,2023-06-19T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
112291,Cossham Street,2023-06-19T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.2
112291,Cossham Street,2023-06-19T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
112291,Cossham Street,2023-06-19T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.6
112291,Cossham Street,2023-06-19T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-19T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-19T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-19T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.22
112291,Cossham Street,2023-06-19T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.81
112291,Cossham Street,2023-06-19T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.38
112291,Cossham Street,2023-06-19T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.8
112291,Cossham Street,2023-06-19T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.4
112291,Cossham Street,2023-06-19T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.9
112291,Cossham Street,2023-06-19T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.2
112291,Cossham Street,2023-06-19T14:50:00.000+00:00,transformer,,Temperature,C,37.9
112291,Cossham Street,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112291,Cossham Street,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
112291,Cossham Street,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112291,Cossham Street,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
112291,Cossham Street,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
112291,Cossham Street,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
112291,Cossham Street,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
112291,Cossham Street,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
112291,Cossham Street,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
112291,Cossham Street,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.34
112291,Cossham Street,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,36.87
112291,Cossham Street,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.23
112291,Cossham Street,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
112291,Cossham Street,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
112291,Cossham Street,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
112291,Cossham Street,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
112291,Cossham Street,2023-06-19T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
112291,Cossham Street,2023-06-19T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.3
112291,Cossham Street,2023-06-19T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.5
112291,Cossham Street,2023-06-19T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.87
112291,Cossham Street,2023-06-19T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.88
112291,Cossham Street,2023-06-19T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.63
112291,Cossham Street,2023-06-19T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,39.4
112291,Cossham Street,2023-06-19T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.3
112291,Cossham Street,2023-06-19T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.8
112291,Cossham Street,2023-06-19T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.4
112291,Cossham Street,2023-06-19T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-19T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-19T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.07
112291,Cossham Street,2023-06-19T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.62
112291,Cossham Street,2023-06-19T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.33
112291,Cossham Street,2023-06-19T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.61
112291,Cossham Street,2023-06-19T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
112291,Cossham Street,2023-06-19T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.6
112291,Cossham Street,2023-06-19T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
112291,Cossham Street,2023-06-19T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.2
112291,Cossham Street,2023-06-19T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-19T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-19T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112291,Cossham Street,2023-06-19T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.07
112291,Cossham Street,2023-06-19T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.47
112291,Cossham Street,2023-06-19T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.08
112291,Cossham Street,2023-06-19T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.8
112291,Cossham Street,2023-06-19T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.8
112291,Cossham Street,2023-06-19T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.4
112291,Cossham Street,2023-06-19T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
112291,Cossham Street,2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,37.7
112291,Cossham Street,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112291,Cossham Street,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
112291,Cossham Street,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112291,Cossham Street,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
112291,Cossham Street,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
112291,Cossham Street,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
112291,Cossham Street,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
112291,Cossham Street,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
112291,Cossham Street,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
112291,Cossham Street,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.18
112291,Cossham Street,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,35.2
112291,Cossham Street,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.59
112291,Cossham Street,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
112291,Cossham Street,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
112291,Cossham Street,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
112291,Cossham Street,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
112291,Cossham Street,2023-06-19T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-19T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.95
112291,Cossham Street,2023-06-19T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-19T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.58
112291,Cossham Street,2023-06-19T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.99
112291,Cossham Street,2023-06-19T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.22
112291,Cossham Street,2023-06-19T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,39.6
112291,Cossham Street,2023-06-19T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.0
112291,Cossham Street,2023-06-19T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.9
112291,Cossham Street,2023-06-19T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.1
112291,Cossham Street,2023-06-19T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-19T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-19T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
112291,Cossham Street,2023-06-19T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.41
112291,Cossham Street,2023-06-19T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.31
112291,Cossham Street,2023-06-19T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.41
112291,Cossham Street,2023-06-19T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
112291,Cossham Street,2023-06-19T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.4
112291,Cossham Street,2023-06-19T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
112291,Cossham Street,2023-06-19T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.2
112291,Cossham Street,2023-06-19T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-19T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.14
112291,Cossham Street,2023-06-19T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-19T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.27
112291,Cossham Street,2023-06-19T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.63
112291,Cossham Street,2023-06-19T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.47
112291,Cossham Street,2023-06-19T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.9
112291,Cossham Street,2023-06-19T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.6
112291,Cossham Street,2023-06-19T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.5
112291,Cossham Street,2023-06-19T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.0
112291,Cossham Street,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,37.6
112291,Cossham Street,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112291,Cossham Street,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
112291,Cossham Street,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112291,Cossham Street,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
112291,Cossham Street,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
112291,Cossham Street,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
112291,Cossham Street,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
112291,Cossham Street,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
112291,Cossham Street,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
112291,Cossham Street,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.66
112291,Cossham Street,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,33.41
112291,Cossham Street,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.21
112291,Cossham Street,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
112291,Cossham Street,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
112291,Cossham Street,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
112291,Cossham Street,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
112291,Cossham Street,2023-06-19T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
112291,Cossham Street,2023-06-19T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.81
112291,Cossham Street,2023-06-19T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
112291,Cossham Street,2023-06-19T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.13
112291,Cossham Street,2023-06-19T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.22
112291,Cossham Street,2023-06-19T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.61
112291,Cossham Street,2023-06-19T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,37.5
112291,Cossham Street,2023-06-19T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.7
112291,Cossham Street,2023-06-19T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.2
112291,Cossham Street,2023-06-19T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.1
112291,Cossham Street,2023-06-19T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-19T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-19T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.53
112291,Cossham Street,2023-06-19T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.3
112291,Cossham Street,2023-06-19T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.92
112291,Cossham Street,2023-06-19T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.15
112291,Cossham Street,2023-06-19T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
112291,Cossham Street,2023-06-19T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.1
112291,Cossham Street,2023-06-19T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
112291,Cossham Street,2023-06-19T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.3
112291,Cossham Street,2023-06-19T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
112291,Cossham Street,2023-06-19T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
112291,Cossham Street,2023-06-19T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-19T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.48
112291,Cossham Street,2023-06-19T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.54
112291,Cossham Street,2023-06-19T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.81
112291,Cossham Street,2023-06-19T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.0
112291,Cossham Street,2023-06-19T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.3
112291,Cossham Street,2023-06-19T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.2
112291,Cossham Street,2023-06-19T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.2
112291,Cossham Street,2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,37.5
112291,Cossham Street,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112291,Cossham Street,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
112291,Cossham Street,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112291,Cossham Street,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
112291,Cossham Street,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
112291,Cossham Street,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
112291,Cossham Street,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
112291,Cossham Street,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
112291,Cossham Street,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
112291,Cossham Street,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.67
112291,Cossham Street,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,37.21
112291,Cossham Street,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,31.39
112291,Cossham Street,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
112291,Cossham Street,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
112291,Cossham Street,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
112291,Cossham Street,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
112291,Cossham Street,2023-06-19T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.39
112291,Cossham Street,2023-06-19T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.57
112291,Cossham Street,2023-06-19T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
112291,Cossham Street,2023-06-19T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.72
112291,Cossham Street,2023-06-19T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.5
112291,Cossham Street,2023-06-19T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.94
112291,Cossham Street,2023-06-19T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,47.3
112291,Cossham Street,2023-06-19T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.6
112291,Cossham Street,2023-06-19T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.2
112291,Cossham Street,2023-06-19T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.3
112291,Cossham Street,2023-06-19T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.18
112291,Cossham Street,2023-06-19T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-19T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.6
112291,Cossham Street,2023-06-19T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.35
112291,Cossham Street,2023-06-19T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.79
112291,Cossham Street,2023-06-19T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.83
112291,Cossham Street,2023-06-19T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
112291,Cossham Street,2023-06-19T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.7
112291,Cossham Street,2023-06-19T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
112291,Cossham Street,2023-06-19T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.0
112291,Cossham Street,2023-06-19T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.18
112291,Cossham Street,2023-06-19T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.07
112291,Cossham Street,2023-06-19T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-19T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.24
112291,Cossham Street,2023-06-19T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.27
112291,Cossham Street,2023-06-19T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.62
112291,Cossham Street,2023-06-19T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.0
112291,Cossham Street,2023-06-19T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.1
112291,Cossham Street,2023-06-19T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.1
112291,Cossham Street,2023-06-19T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.0
112291,Cossham Street,2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,37.3
112291,Cossham Street,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112291,Cossham Street,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
112291,Cossham Street,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112291,Cossham Street,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
112291,Cossham Street,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
112291,Cossham Street,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
112291,Cossham Street,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
112291,Cossham Street,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
112291,Cossham Street,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
112291,Cossham Street,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.99
112291,Cossham Street,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,38.91
112291,Cossham Street,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.36
112291,Cossham Street,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
112291,Cossham Street,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
112291,Cossham Street,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
112291,Cossham Street,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
112291,Cossham Street,2023-06-19T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-19T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.54
112291,Cossham Street,2023-06-19T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
112291,Cossham Street,2023-06-19T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.13
112291,Cossham Street,2023-06-19T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.0
112291,Cossham Street,2023-06-19T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.1
112291,Cossham Street,2023-06-19T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.3
112291,Cossham Street,2023-06-19T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.8
112291,Cossham Street,2023-06-19T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.6
112291,Cossham Street,2023-06-19T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.4
112291,Cossham Street,2023-06-19T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-19T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-19T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.49
112291,Cossham Street,2023-06-19T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.32
112291,Cossham Street,2023-06-19T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.29
112291,Cossham Street,2023-06-19T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.63
112291,Cossham Street,2023-06-19T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
112291,Cossham Street,2023-06-19T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.6
112291,Cossham Street,2023-06-19T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
112291,Cossham Street,2023-06-19T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.7
112291,Cossham Street,2023-06-19T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.2
112291,Cossham Street,2023-06-19T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.55
112291,Cossham Street,2023-06-19T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112291,Cossham Street,2023-06-19T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.73
112291,Cossham Street,2023-06-19T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.14
112291,Cossham Street,2023-06-19T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.03
112291,Cossham Street,2023-06-19T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.0
112291,Cossham Street,2023-06-19T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.8
112291,Cossham Street,2023-06-19T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.4
112291,Cossham Street,2023-06-19T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.9
112291,Cossham Street,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,37.2
112291,Cossham Street,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112291,Cossham Street,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
112291,Cossham Street,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112291,Cossham Street,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
112291,Cossham Street,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
