Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
112291,Cossham Street,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
112291,Cossham Street,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
112291,Cossham Street,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
112291,Cossham Street,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.04
112291,Cossham Street,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,34.63
112291,Cossham Street,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.91
112291,Cossham Street,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
112291,Cossham Street,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
112291,Cossham Street,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
112291,Cossham Street,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
112291,Cossham Street,2023-06-19T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-19T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.54
112291,Cossham Street,2023-06-19T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-19T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.76
112291,Cossham Street,2023-06-19T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.86
112291,Cossham Street,2023-06-19T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.56
112291,Cossham Street,2023-06-19T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.6
112291,Cossham Street,2023-06-19T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.0
112291,Cossham Street,2023-06-19T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.4
112291,Cossham Street,2023-06-19T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.0
112291,Cossham Street,2023-06-19T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
112291,Cossham Street,2023-06-19T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
112291,Cossham Street,2023-06-19T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.34
112291,Cossham Street,2023-06-19T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.44
112291,Cossham Street,2023-06-19T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.41
112291,Cossham Street,2023-06-19T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.61
112291,Cossham Street,2023-06-19T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
112291,Cossham Street,2023-06-19T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.2
112291,Cossham Street,2023-06-19T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.0
112291,Cossham Street,2023-06-19T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
112291,Cossham Street,2023-06-19T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.11
112291,Cossham Street,2023-06-19T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.34
112291,Cossham Street,2023-06-19T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.21
112291,Cossham Street,2023-06-19T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.91
112291,Cossham Street,2023-06-19T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.06
112291,Cossham Street,2023-06-19T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.9
112291,Cossham Street,2023-06-19T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.8
112291,Cossham Street,2023-06-19T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.8
112291,Cossham Street,2023-06-19T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.1
112291,Cossham Street,2023-06-19T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.1
112291,Cossham Street,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,37.1
112291,Cossham Street,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112291,Cossham Street,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
112291,Cossham Street,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112291,Cossham Street,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
112291,Cossham Street,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
112291,Cossham Street,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
112291,Cossham Street,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
112291,Cossham Street,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
112291,Cossham Street,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
112291,Cossham Street,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.6
112291,Cossham Street,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,36.36
112291,Cossham Street,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,32.03
112291,Cossham Street,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
112291,Cossham Street,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
112291,Cossham Street,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
112291,Cossham Street,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
112291,Cossham Street,2023-06-19T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-19T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.76
112291,Cossham Street,2023-06-19T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-19T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.61
112291,Cossham Street,2023-06-19T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.98
112291,Cossham Street,2023-06-19T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.05
112291,Cossham Street,2023-06-19T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,40.8
112291,Cossham Street,2023-06-19T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.7
112291,Cossham Street,2023-06-19T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.8
112291,Cossham Street,2023-06-19T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.3
112291,Cossham Street,2023-06-19T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-19T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
112291,Cossham Street,2023-06-19T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
112291,Cossham Street,2023-06-19T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.54
112291,Cossham Street,2023-06-19T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.01
112291,Cossham Street,2023-06-19T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.83
112291,Cossham Street,2023-06-19T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.7
112291,Cossham Street,2023-06-19T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.6
112291,Cossham Street,2023-06-19T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
112291,Cossham Street,2023-06-19T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.6
112291,Cossham Street,2023-06-19T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-19T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-19T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-19T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.52
112291,Cossham Street,2023-06-19T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.69
112291,Cossham Street,2023-06-19T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.0
112291,Cossham Street,2023-06-19T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.8
112291,Cossham Street,2023-06-19T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.9
112291,Cossham Street,2023-06-19T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.4
112291,Cossham Street,2023-06-19T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.4
112291,Cossham Street,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,37.1
112291,Cossham Street,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112291,Cossham Street,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
112291,Cossham Street,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112291,Cossham Street,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
112291,Cossham Street,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
112291,Cossham Street,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
112291,Cossham Street,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
112291,Cossham Street,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
112291,Cossham Street,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
112291,Cossham Street,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.2
112291,Cossham Street,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,33.46
112291,Cossham Street,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,35.65
112291,Cossham Street,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
112291,Cossham Street,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
112291,Cossham Street,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
112291,Cossham Street,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
112291,Cossham Street,2023-06-19T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
112291,Cossham Street,2023-06-19T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.89
112291,Cossham Street,2023-06-19T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-19T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.43
112291,Cossham Street,2023-06-19T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.89
112291,Cossham Street,2023-06-19T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.05
112291,Cossham Street,2023-06-19T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,39.0
112291,Cossham Street,2023-06-19T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.5
112291,Cossham Street,2023-06-19T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.7
112291,Cossham Street,2023-06-19T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.2
112291,Cossham Street,2023-06-19T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-19T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-19T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
112291,Cossham Street,2023-06-19T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.12
112291,Cossham Street,2023-06-19T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.68
112291,Cossham Street,2023-06-19T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.84
112291,Cossham Street,2023-06-19T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,40.4
112291,Cossham Street,2023-06-19T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.0
112291,Cossham Street,2023-06-19T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
112291,Cossham Street,2023-06-19T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.3
112291,Cossham Street,2023-06-19T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-19T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
112291,Cossham Street,2023-06-19T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.32
112291,Cossham Street,2023-06-19T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.75
112291,Cossham Street,2023-06-19T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.34
112291,Cossham Street,2023-06-19T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.79
112291,Cossham Street,2023-06-19T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.7
112291,Cossham Street,2023-06-19T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.6
112291,Cossham Street,2023-06-19T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.8
112291,Cossham Street,2023-06-19T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.0
112291,Cossham Street,2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,37.0
112291,Cossham Street,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112291,Cossham Street,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
112291,Cossham Street,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112291,Cossham Street,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
112291,Cossham Street,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
112291,Cossham Street,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
112291,Cossham Street,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
112291,Cossham Street,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
112291,Cossham Street,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
112291,Cossham Street,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.66
112291,Cossham Street,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.38
112291,Cossham Street,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,41.52
112291,Cossham Street,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,94.5
112291,Cossham Street,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
112291,Cossham Street,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
112291,Cossham Street,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
112291,Cossham Street,2023-06-19T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-19T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.84
112291,Cossham Street,2023-06-19T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.4
112291,Cossham Street,2023-06-19T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.77
112291,Cossham Street,2023-06-19T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.2
112291,Cossham Street,2023-06-19T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.54
112291,Cossham Street,2023-06-19T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,32.0
112291,Cossham Street,2023-06-19T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.5
112291,Cossham Street,2023-06-19T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.7
112291,Cossham Street,2023-06-19T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.8
112291,Cossham Street,2023-06-19T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
112291,Cossham Street,2023-06-19T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-19T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
112291,Cossham Street,2023-06-19T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.45
112291,Cossham Street,2023-06-19T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.44
112291,Cossham Street,2023-06-19T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.22
112291,Cossham Street,2023-06-19T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
112291,Cossham Street,2023-06-19T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.5
112291,Cossham Street,2023-06-19T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
112291,Cossham Street,2023-06-19T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.0
112291,Cossham Street,2023-06-19T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
112291,Cossham Street,2023-06-19T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
112291,Cossham Street,2023-06-19T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
112291,Cossham Street,2023-06-19T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.84
112291,Cossham Street,2023-06-19T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.63
112291,Cossham Street,2023-06-19T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.6
112291,Cossham Street,2023-06-19T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.8
112291,Cossham Street,2023-06-19T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.0
112291,Cossham Street,2023-06-19T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.8
112291,Cossham Street,2023-06-19T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.4
112291,Cossham Street,2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,36.9
112291,Cossham Street,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112291,Cossham Street,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
112291,Cossham Street,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112291,Cossham Street,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
112291,Cossham Street,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
112291,Cossham Street,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
112291,Cossham Street,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
112291,Cossham Street,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
112291,Cossham Street,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
112291,Cossham Street,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.41
112291,Cossham Street,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,35.85
112291,Cossham Street,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,34.43
112291,Cossham Street,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
112291,Cossham Street,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
112291,Cossham Street,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
112291,Cossham Street,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
112291,Cossham Street,2023-06-19T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
112291,Cossham Street,2023-06-19T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.92
112291,Cossham Street,2023-06-19T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
112291,Cossham Street,2023-06-19T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.0
112291,Cossham Street,2023-06-19T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.22
112291,Cossham Street,2023-06-19T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.6
112291,Cossham Street,2023-06-19T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,39.8
112291,Cossham Street,2023-06-19T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.4
112291,Cossham Street,2023-06-19T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.2
112291,Cossham Street,2023-06-19T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.1
112291,Cossham Street,2023-06-19T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-19T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-19T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.12
112291,Cossham Street,2023-06-19T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.04
112291,Cossham Street,2023-06-19T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.09
112291,Cossham Street,2023-06-19T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.75
112291,Cossham Street,2023-06-19T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
112291,Cossham Street,2023-06-19T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.9
112291,Cossham Street,2023-06-19T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
112291,Cossham Street,2023-06-19T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.2
112291,Cossham Street,2023-06-19T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.3
112291,Cossham Street,2023-06-19T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
112291,Cossham Street,2023-06-19T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
112291,Cossham Street,2023-06-19T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.03
112291,Cossham Street,2023-06-19T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.9
112291,Cossham Street,2023-06-19T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.46
112291,Cossham Street,2023-06-19T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.7
112291,Cossham Street,2023-06-19T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.5
112291,Cossham Street,2023-06-19T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.9
112291,Cossham Street,2023-06-19T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.0
112291,Cossham Street,2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,36.8
112291,Cossham Street,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112291,Cossham Street,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
112291,Cossham Street,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112291,Cossham Street,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
112291,Cossham Street,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
112291,Cossham Street,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
112291,Cossham Street,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
112291,Cossham Street,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
112291,Cossham Street,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
112291,Cossham Street,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.48
112291,Cossham Street,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.64
112291,Cossham Street,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,36.48
112291,Cossham Street,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
112291,Cossham Street,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
112291,Cossham Street,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
112291,Cossham Street,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
112291,Cossham Street,2023-06-19T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-19T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.12
112291,Cossham Street,2023-06-19T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
112291,Cossham Street,2023-06-19T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.77
112291,Cossham Street,2023-06-19T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.11
112291,Cossham Street,2023-06-19T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.27
112291,Cossham Street,2023-06-19T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.6
112291,Cossham Street,2023-06-19T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.0
112291,Cossham Street,2023-06-19T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.7
112291,Cossham Street,2023-06-19T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.5
112291,Cossham Street,2023-06-19T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-19T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
112291,Cossham Street,2023-06-19T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
112291,Cossham Street,2023-06-19T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.03
112291,Cossham Street,2023-06-19T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.72
112291,Cossham Street,2023-06-19T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.94
112291,Cossham Street,2023-06-19T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.7
112291,Cossham Street,2023-06-19T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.8
112291,Cossham Street,2023-06-19T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
112291,Cossham Street,2023-06-19T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.9
112291,Cossham Street,2023-06-19T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.14
112291,Cossham Street,2023-06-19T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
112291,Cossham Street,2023-06-19T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.2
112291,Cossham Street,2023-06-19T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.16
112291,Cossham Street,2023-06-19T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.16
112291,Cossham Street,2023-06-19T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.2
112291,Cossham Street,2023-06-19T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.6
112291,Cossham Street,2023-06-19T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.0
112291,Cossham Street,2023-06-19T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.9
112291,Cossham Street,2023-06-19T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.2
112291,Cossham Street,2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,36.7
112291,Cossham Street,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112291,Cossham Street,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
112291,Cossham Street,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112291,Cossham Street,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
112291,Cossham Street,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112291,Cossham Street,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
112291,Cossham Street,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
112291,Cossham Street,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
112291,Cossham Street,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
112291,Cossham Street,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.16
112291,Cossham Street,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.35
112291,Cossham Street,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,35.19
112291,Cossham Street,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
112291,Cossham Street,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
112291,Cossham Street,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
112291,Cossham Street,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
112291,Cossham Street,2023-06-19T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.19
112291,Cossham Street,2023-06-19T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.27
112291,Cossham Street,2023-06-19T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-19T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.15
112291,Cossham Street,2023-06-19T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.9
112291,Cossham Street,2023-06-19T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.95
112291,Cossham Street,2023-06-19T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,36.3
112291,Cossham Street,2023-06-19T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.9
112291,Cossham Street,2023-06-19T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.6
112291,Cossham Street,2023-06-19T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.8
112291,Cossham Street,2023-06-19T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-19T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
112291,Cossham Street,2023-06-19T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.63
112291,Cossham Street,2023-06-19T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.27
112291,Cossham Street,2023-06-19T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.0
112291,Cossham Street,2023-06-19T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.55
112291,Cossham Street,2023-06-19T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,43.4
112291,Cossham Street,2023-06-19T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.7
112291,Cossham Street,2023-06-19T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
112291,Cossham Street,2023-06-19T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.7
112291,Cossham Street,2023-06-19T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
112291,Cossham Street,2023-06-19T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.16
112291,Cossham Street,2023-06-19T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.2
112291,Cossham Street,2023-06-19T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.11
112291,Cossham Street,2023-06-19T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.39
112291,Cossham Street,2023-06-19T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.42
112291,Cossham Street,2023-06-19T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
112291,Cossham Street,2023-06-19T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.7
112291,Cossham Street,2023-06-19T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.3
112291,Cossham Street,2023-06-19T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.0
112291,Cossham Street,2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,36.5
112291,Cossham Street,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112291,Cossham Street,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
112291,Cossham Street,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112291,Cossham Street,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
112291,Cossham Street,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112291,Cossham Street,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
112291,Cossham Street,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
112291,Cossham Street,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
112291,Cossham Street,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
112291,Cossham Street,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.12
112291,Cossham Street,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,31.16
112291,Cossham Street,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,39.98
112291,Cossham Street,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,88.7
112291,Cossham Street,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
112291,Cossham Street,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
112291,Cossham Street,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
112291,Cossham Street,2023-06-19T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.45
112291,Cossham Street,2023-06-19T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.94
112291,Cossham Street,2023-06-19T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.62
112291,Cossham Street,2023-06-19T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.84
112291,Cossham Street,2023-06-19T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.83
112291,Cossham Street,2023-06-19T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.38
112291,Cossham Street,2023-06-19T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,36.0
112291,Cossham Street,2023-06-19T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.4
112291,Cossham Street,2023-06-19T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.7
112291,Cossham Street,2023-06-19T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.0
112291,Cossham Street,2023-06-19T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-19T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
112291,Cossham Street,2023-06-19T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.25
112291,Cossham Street,2023-06-19T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.18
112291,Cossham Street,2023-06-19T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.2
112291,Cossham Street,2023-06-19T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.72
112291,Cossham Street,2023-06-19T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,40.4
112291,Cossham Street,2023-06-19T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.4
112291,Cossham Street,2023-06-19T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.6
112291,Cossham Street,2023-06-19T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.9
112291,Cossham Street,2023-06-19T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-19T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-19T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.33
112291,Cossham Street,2023-06-19T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.54
112291,Cossham Street,2023-06-19T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.06
112291,Cossham Street,2023-06-19T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.43
112291,Cossham Street,2023-06-19T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.8
112291,Cossham Street,2023-06-19T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.6
112291,Cossham Street,2023-06-19T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.6
112291,Cossham Street,2023-06-19T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.9
112291,Cossham Street,2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,36.3
112291,Cossham Street,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112291,Cossham Street,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
112291,Cossham Street,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112291,Cossham Street,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
112291,Cossham Street,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
112291,Cossham Street,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
112291,Cossham Street,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
112291,Cossham Street,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
112291,Cossham Street,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
112291,Cossham Street,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.6
112291,Cossham Street,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,33.18
112291,Cossham Street,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,35.93
112291,Cossham Street,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,86.1
112291,Cossham Street,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
112291,Cossham Street,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
112291,Cossham Street,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
112291,Cossham Street,2023-06-19T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
112291,Cossham Street,2023-06-19T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.62
112291,Cossham Street,2023-06-19T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.92
112291,Cossham Street,2023-06-19T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.26
112291,Cossham Street,2023-06-19T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.34
112291,Cossham Street,2023-06-19T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.71
112291,Cossham Street,2023-06-19T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,40.9
112291,Cossham Street,2023-06-19T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.7
112291,Cossham Street,2023-06-19T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.0
112291,Cossham Street,2023-06-19T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.2
112291,Cossham Street,2023-06-19T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.52
112291,Cossham Street,2023-06-19T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.1
112291,Cossham Street,2023-06-19T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
112291,Cossham Street,2023-06-19T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.71
112291,Cossham Street,2023-06-19T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.5
112291,Cossham Street,2023-06-19T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.77
112291,Cossham Street,2023-06-19T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.3
112291,Cossham Street,2023-06-19T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.0
112291,Cossham Street,2023-06-19T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
112291,Cossham Street,2023-06-19T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.1
112291,Cossham Street,2023-06-19T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.37
112291,Cossham Street,2023-06-19T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.16
112291,Cossham Street,2023-06-19T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.42
112291,Cossham Street,2023-06-19T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.01
112291,Cossham Street,2023-06-19T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.59
112291,Cossham Street,2023-06-19T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.12
112291,Cossham Street,2023-06-19T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.2
112291,Cossham Street,2023-06-19T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.5
112291,Cossham Street,2023-06-19T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.5
112291,Cossham Street,2023-06-19T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.9
112291,Cossham Street,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,36.1
112291,Cossham Street,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112291,Cossham Street,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
112291,Cossham Street,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112291,Cossham Street,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
112291,Cossham Street,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
112291,Cossham Street,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
112291,Cossham Street,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
112291,Cossham Street,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
112291,Cossham Street,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.66
112291,Cossham Street,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,34.1
112291,Cossham Street,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.7
112291,Cossham Street,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
112291,Cossham Street,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
112291,Cossham Street,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
112291,Cossham Street,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
112291,Cossham Street,2023-06-19T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
112291,Cossham Street,2023-06-19T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.6
112291,Cossham Street,2023-06-19T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.37
112291,Cossham Street,2023-06-19T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.37
112291,Cossham Street,2023-06-19T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.47
112291,Cossham Street,2023-06-19T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.75
112291,Cossham Street,2023-06-19T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,34.1
112291,Cossham Street,2023-06-19T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.4
112291,Cossham Street,2023-06-19T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.4
112291,Cossham Street,2023-06-19T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.3
112291,Cossham Street,2023-06-19T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.7
112291,Cossham Street,2023-06-19T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.15
112291,Cossham Street,2023-06-19T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
112291,Cossham Street,2023-06-19T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.08
112291,Cossham Street,2023-06-19T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.62
112291,Cossham Street,2023-06-19T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.11
112291,Cossham Street,2023-06-19T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
112291,Cossham Street,2023-06-19T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
112291,Cossham Street,2023-06-19T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.7
112291,Cossham Street,2023-06-19T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.1
112291,Cossham Street,2023-06-19T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
112291,Cossham Street,2023-06-19T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
112291,Cossham Street,2023-06-19T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.28
112291,Cossham Street,2023-06-19T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.15
112291,Cossham Street,2023-06-19T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.27
112291,Cossham Street,2023-06-19T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.39
112291,Cossham Street,2023-06-19T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.3
112291,Cossham Street,2023-06-19T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.8
112291,Cossham Street,2023-06-19T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.3
112291,Cossham Street,2023-06-19T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.1
112291,Cossham Street,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,35.9
112291,Cossham Street,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112291,Cossham Street,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
112291,Cossham Street,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112291,Cossham Street,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
112291,Cossham Street,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112291,Cossham Street,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
112291,Cossham Street,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
112291,Cossham Street,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
112291,Cossham Street,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.34
112291,Cossham Street,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,34.42
112291,Cossham Street,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.14
112291,Cossham Street,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
112291,Cossham Street,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
112291,Cossham Street,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
112291,Cossham Street,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
112291,Cossham Street,2023-06-19T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
112291,Cossham Street,2023-06-19T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.04
112291,Cossham Street,2023-06-19T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
112291,Cossham Street,2023-06-19T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.31
112291,Cossham Street,2023-06-19T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.17
112291,Cossham Street,2023-06-19T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.44
112291,Cossham Street,2023-06-19T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.0
112291,Cossham Street,2023-06-19T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.3
112291,Cossham Street,2023-06-19T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.9
112291,Cossham Street,2023-06-19T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.4
112291,Cossham Street,2023-06-19T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
112291,Cossham Street,2023-06-19T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
112291,Cossham Street,2023-06-19T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
112291,Cossham Street,2023-06-19T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.2
112291,Cossham Street,2023-06-19T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.01
112291,Cossham Street,2023-06-19T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.52
112291,Cossham Street,2023-06-19T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
112291,Cossham Street,2023-06-19T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.7
112291,Cossham Street,2023-06-19T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.4
112291,Cossham Street,2023-06-19T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.9
112291,Cossham Street,2023-06-19T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-19T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-19T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
112291,Cossham Street,2023-06-19T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.1
112291,Cossham Street,2023-06-19T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.82
112291,Cossham Street,2023-06-19T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.29
112291,Cossham Street,2023-06-19T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.7
112291,Cossham Street,2023-06-19T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.1
112291,Cossham Street,2023-06-19T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.1
112291,Cossham Street,2023-06-19T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.3
112291,Cossham Street,2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,35.8
112291,Cossham Street,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112291,Cossham Street,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
112291,Cossham Street,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112291,Cossham Street,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
112291,Cossham Street,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
112291,Cossham Street,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
112291,Cossham Street,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
112291,Cossham Street,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
112291,Cossham Street,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
112291,Cossham Street,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.68
112291,Cossham Street,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.57
112291,Cossham Street,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.69
112291,Cossham Street,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
112291,Cossham Street,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
112291,Cossham Street,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
112291,Cossham Street,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
112291,Cossham Street,2023-06-19T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-19T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.19
112291,Cossham Street,2023-06-19T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.36
112291,Cossham Street,2023-06-19T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.87
112291,Cossham Street,2023-06-19T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.59
112291,Cossham Street,2023-06-19T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.16
112291,Cossham Street,2023-06-19T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.8
112291,Cossham Street,2023-06-19T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.0
112291,Cossham Street,2023-06-19T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.1
112291,Cossham Street,2023-06-19T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.5
112291,Cossham Street,2023-06-19T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.93
112291,Cossham Street,2023-06-19T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
