Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112291,Cossham Street,2023-06-19T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
112291,Cossham Street,2023-06-19T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.52
112291,Cossham Street,2023-06-19T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.84
112291,Cossham Street,2023-06-19T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.66
112291,Cossham Street,2023-06-19T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
112291,Cossham Street,2023-06-19T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.6
112291,Cossham Street,2023-06-19T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
112291,Cossham Street,2023-06-19T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.0
112291,Cossham Street,2023-06-19T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.05
112291,Cossham Street,2023-06-19T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
112291,Cossham Street,2023-06-19T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
112291,Cossham Street,2023-06-19T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.95
112291,Cossham Street,2023-06-19T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.39
112291,Cossham Street,2023-06-19T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.27
112291,Cossham Street,2023-06-19T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.9
112291,Cossham Street,2023-06-19T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.4
112291,Cossham Street,2023-06-19T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.8
112291,Cossham Street,2023-06-19T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.3
112291,Cossham Street,2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,35.8
112291,Cossham Street,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112291,Cossham Street,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
112291,Cossham Street,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112291,Cossham Street,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
112291,Cossham Street,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112291,Cossham Street,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
112291,Cossham Street,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
112291,Cossham Street,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
112291,Cossham Street,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
112291,Cossham Street,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.39
112291,Cossham Street,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,32.89
112291,Cossham Street,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.2
112291,Cossham Street,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
112291,Cossham Street,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
112291,Cossham Street,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
112291,Cossham Street,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
112291,Cossham Street,2023-06-19T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-19T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.17
112291,Cossham Street,2023-06-19T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.03
112291,Cossham Street,2023-06-19T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.03
112291,Cossham Street,2023-06-19T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.66
112291,Cossham Street,2023-06-19T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.09
112291,Cossham Street,2023-06-19T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.5
112291,Cossham Street,2023-06-19T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.8
112291,Cossham Street,2023-06-19T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.8
112291,Cossham Street,2023-06-19T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.0
112291,Cossham Street,2023-06-19T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.93
112291,Cossham Street,2023-06-19T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-19T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
112291,Cossham Street,2023-06-19T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.03
112291,Cossham Street,2023-06-19T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.62
112291,Cossham Street,2023-06-19T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.59
112291,Cossham Street,2023-06-19T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
112291,Cossham Street,2023-06-19T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.1
112291,Cossham Street,2023-06-19T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.3
112291,Cossham Street,2023-06-19T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.6
112291,Cossham Street,2023-06-19T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
112291,Cossham Street,2023-06-19T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.36
112291,Cossham Street,2023-06-19T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-19T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.8
112291,Cossham Street,2023-06-19T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.5
112291,Cossham Street,2023-06-19T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.34
112291,Cossham Street,2023-06-19T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.2
112291,Cossham Street,2023-06-19T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.3
112291,Cossham Street,2023-06-19T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.9
112291,Cossham Street,2023-06-19T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.8
112291,Cossham Street,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,35.8
112291,Cossham Street,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
112291,Cossham Street,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
112291,Cossham Street,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
112291,Cossham Street,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
112291,Cossham Street,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
112291,Cossham Street,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
112291,Cossham Street,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
112291,Cossham Street,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
112291,Cossham Street,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
112291,Cossham Street,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.9
112291,Cossham Street,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.36
112291,Cossham Street,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.91
112291,Cossham Street,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
112291,Cossham Street,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
112291,Cossham Street,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
112291,Cossham Street,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
112291,Cossham Street,2023-06-19T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-19T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.0
112291,Cossham Street,2023-06-19T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.73
112291,Cossham Street,2023-06-19T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.97
112291,Cossham Street,2023-06-19T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.33
112291,Cossham Street,2023-06-19T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.06
112291,Cossham Street,2023-06-19T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,31.9
112291,Cossham Street,2023-06-19T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.5
112291,Cossham Street,2023-06-19T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.7
112291,Cossham Street,2023-06-19T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.0
112291,Cossham Street,2023-06-19T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.63
112291,Cossham Street,2023-06-19T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
112291,Cossham Street,2023-06-19T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
112291,Cossham Street,2023-06-19T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.88
112291,Cossham Street,2023-06-19T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.93
112291,Cossham Street,2023-06-19T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.31
112291,Cossham Street,2023-06-19T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
112291,Cossham Street,2023-06-19T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.2
112291,Cossham Street,2023-06-19T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
112291,Cossham Street,2023-06-19T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.3
112291,Cossham Street,2023-06-19T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
112291,Cossham Street,2023-06-19T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.22
112291,Cossham Street,2023-06-19T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.12
112291,Cossham Street,2023-06-19T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.03
112291,Cossham Street,2023-06-19T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.33
112291,Cossham Street,2023-06-19T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.21
112291,Cossham Street,2023-06-19T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.1
112291,Cossham Street,2023-06-19T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.8
112291,Cossham Street,2023-06-19T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.2
112291,Cossham Street,2023-06-19T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.9
112291,Cossham Street,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,35.8
112291,Cossham Street,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
112291,Cossham Street,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
112291,Cossham Street,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
112291,Cossham Street,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
112291,Cossham Street,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
112291,Cossham Street,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
112291,Cossham Street,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
112291,Cossham Street,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
112291,Cossham Street,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
112291,Cossham Street,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.99
112291,Cossham Street,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.18
112291,Cossham Street,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.41
112291,Cossham Street,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
112291,Cossham Street,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
112291,Cossham Street,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
112291,Cossham Street,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
112291,Cossham Street,2023-06-19T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
112291,Cossham Street,2023-06-19T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.57
112291,Cossham Street,2023-06-19T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
112291,Cossham Street,2023-06-19T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.96
112291,Cossham Street,2023-06-19T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.13
112291,Cossham Street,2023-06-19T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.7
112291,Cossham Street,2023-06-19T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.7
112291,Cossham Street,2023-06-19T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.5
112291,Cossham Street,2023-06-19T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.0
112291,Cossham Street,2023-06-19T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.2
112291,Cossham Street,2023-06-19T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-19T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-19T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.14
112291,Cossham Street,2023-06-19T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.46
112291,Cossham Street,2023-06-19T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.57
112291,Cossham Street,2023-06-19T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.64
112291,Cossham Street,2023-06-19T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
112291,Cossham Street,2023-06-19T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.3
112291,Cossham Street,2023-06-19T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.1
112291,Cossham Street,2023-06-19T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.0
112291,Cossham Street,2023-06-19T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
112291,Cossham Street,2023-06-19T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
112291,Cossham Street,2023-06-19T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
112291,Cossham Street,2023-06-19T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.73
112291,Cossham Street,2023-06-19T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.32
112291,Cossham Street,2023-06-19T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.88
112291,Cossham Street,2023-06-19T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
112291,Cossham Street,2023-06-19T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.9
112291,Cossham Street,2023-06-19T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.3
112291,Cossham Street,2023-06-19T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.4
112291,Cossham Street,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,35.8
112291,Cossham Street,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112291,Cossham Street,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
112291,Cossham Street,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112291,Cossham Street,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
112291,Cossham Street,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
112291,Cossham Street,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
112291,Cossham Street,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
112291,Cossham Street,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
112291,Cossham Street,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
112291,Cossham Street,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.31
112291,Cossham Street,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.79
112291,Cossham Street,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.64
112291,Cossham Street,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
112291,Cossham Street,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
112291,Cossham Street,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
112291,Cossham Street,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
112291,Cossham Street,2023-06-19T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.43
112291,Cossham Street,2023-06-19T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.88
112291,Cossham Street,2023-06-19T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
112291,Cossham Street,2023-06-19T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.99
112291,Cossham Street,2023-06-19T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.55
112291,Cossham Street,2023-06-19T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.56
112291,Cossham Street,2023-06-19T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,32.8
112291,Cossham Street,2023-06-19T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.4
112291,Cossham Street,2023-06-19T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.9
112291,Cossham Street,2023-06-19T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.0
112291,Cossham Street,2023-06-19T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.04
112291,Cossham Street,2023-06-19T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
112291,Cossham Street,2023-06-19T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
112291,Cossham Street,2023-06-19T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.23
112291,Cossham Street,2023-06-19T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.43
112291,Cossham Street,2023-06-19T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.68
112291,Cossham Street,2023-06-19T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
112291,Cossham Street,2023-06-19T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
112291,Cossham Street,2023-06-19T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
112291,Cossham Street,2023-06-19T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.6
112291,Cossham Street,2023-06-19T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
112291,Cossham Street,2023-06-19T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
112291,Cossham Street,2023-06-19T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.12
112291,Cossham Street,2023-06-19T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.08
112291,Cossham Street,2023-06-19T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.86
112291,Cossham Street,2023-06-19T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.34
112291,Cossham Street,2023-06-19T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.7
112291,Cossham Street,2023-06-19T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.4
112291,Cossham Street,2023-06-19T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.9
112291,Cossham Street,2023-06-19T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.4
112291,Cossham Street,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,35.7
112291,Cossham Street,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112291,Cossham Street,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
112291,Cossham Street,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112291,Cossham Street,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
112291,Cossham Street,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
112291,Cossham Street,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
112291,Cossham Street,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
112291,Cossham Street,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
112291,Cossham Street,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
112291,Cossham Street,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.2
112291,Cossham Street,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.66
112291,Cossham Street,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.92
112291,Cossham Street,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
112291,Cossham Street,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
112291,Cossham Street,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
112291,Cossham Street,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
112291,Cossham Street,2023-06-19T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.2
112291,Cossham Street,2023-06-19T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.5
112291,Cossham Street,2023-06-19T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
112291,Cossham Street,2023-06-19T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.27
112291,Cossham Street,2023-06-19T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.76
112291,Cossham Street,2023-06-19T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.86
112291,Cossham Street,2023-06-19T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,41.5
112291,Cossham Street,2023-06-19T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.2
112291,Cossham Street,2023-06-19T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.5
112291,Cossham Street,2023-06-19T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.1
112291,Cossham Street,2023-06-19T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
112291,Cossham Street,2023-06-19T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
112291,Cossham Street,2023-06-19T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
112291,Cossham Street,2023-06-19T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.76
112291,Cossham Street,2023-06-19T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.43
112291,Cossham Street,2023-06-19T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.76
112291,Cossham Street,2023-06-19T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
112291,Cossham Street,2023-06-19T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.9
112291,Cossham Street,2023-06-19T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
112291,Cossham Street,2023-06-19T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.1
112291,Cossham Street,2023-06-19T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
112291,Cossham Street,2023-06-19T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
112291,Cossham Street,2023-06-19T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
112291,Cossham Street,2023-06-19T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.79
112291,Cossham Street,2023-06-19T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.46
112291,Cossham Street,2023-06-19T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.86
112291,Cossham Street,2023-06-19T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
112291,Cossham Street,2023-06-19T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.0
112291,Cossham Street,2023-06-19T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.3
112291,Cossham Street,2023-06-19T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.2
112291,Cossham Street,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,35.6
112291,Cossham Street,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
112291,Cossham Street,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
112291,Cossham Street,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112291,Cossham Street,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
112291,Cossham Street,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
112291,Cossham Street,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
112291,Cossham Street,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
112291,Cossham Street,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
112291,Cossham Street,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
112291,Cossham Street,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.78
112291,Cossham Street,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,34.99
112291,Cossham Street,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.38
112291,Cossham Street,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
112291,Cossham Street,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
112291,Cossham Street,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
112291,Cossham Street,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
112291,Cossham Street,2023-06-19T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
112291,Cossham Street,2023-06-19T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.82
112291,Cossham Street,2023-06-19T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
112291,Cossham Street,2023-06-19T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.0
112291,Cossham Street,2023-06-19T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.22
112291,Cossham Street,2023-06-19T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.92
112291,Cossham Street,2023-06-19T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,50.6
112291,Cossham Street,2023-06-19T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.7
112291,Cossham Street,2023-06-19T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.6
112291,Cossham Street,2023-06-19T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.9
112291,Cossham Street,2023-06-19T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.51
112291,Cossham Street,2023-06-19T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
112291,Cossham Street,2023-06-19T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
112291,Cossham Street,2023-06-19T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.82
112291,Cossham Street,2023-06-19T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.14
112291,Cossham Street,2023-06-19T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.73
112291,Cossham Street,2023-06-19T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
112291,Cossham Street,2023-06-19T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.7
112291,Cossham Street,2023-06-19T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.4
112291,Cossham Street,2023-06-19T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
112291,Cossham Street,2023-06-19T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
112291,Cossham Street,2023-06-19T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
112291,Cossham Street,2023-06-19T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
112291,Cossham Street,2023-06-19T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.05
112291,Cossham Street,2023-06-19T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.26
112291,Cossham Street,2023-06-19T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.02
112291,Cossham Street,2023-06-19T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.5
112291,Cossham Street,2023-06-19T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.2
112291,Cossham Street,2023-06-19T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.8
112291,Cossham Street,2023-06-19T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.0
112291,Cossham Street,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,35.6
112291,Cossham Street,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
112291,Cossham Street,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
112291,Cossham Street,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
112291,Cossham Street,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
112291,Cossham Street,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
112291,Cossham Street,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
112291,Cossham Street,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
112291,Cossham Street,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
112291,Cossham Street,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
112291,Cossham Street,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.06
112291,Cossham Street,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,39.32
112291,Cossham Street,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.81
112291,Cossham Street,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,90.0
112291,Cossham Street,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
112291,Cossham Street,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
112291,Cossham Street,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
112291,Cossham Street,2023-06-19T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
112291,Cossham Street,2023-06-19T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.01
112291,Cossham Street,2023-06-19T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
112291,Cossham Street,2023-06-19T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.53
112291,Cossham Street,2023-06-19T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.66
112291,Cossham Street,2023-06-19T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.35
112291,Cossham Street,2023-06-19T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,44.9
112291,Cossham Street,2023-06-19T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.8
112291,Cossham Street,2023-06-19T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.0
112291,Cossham Street,2023-06-19T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.8
112291,Cossham Street,2023-06-19T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
112291,Cossham Street,2023-06-19T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
112291,Cossham Street,2023-06-19T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
112291,Cossham Street,2023-06-19T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.21
112291,Cossham Street,2023-06-19T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.87
112291,Cossham Street,2023-06-19T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.0
112291,Cossham Street,2023-06-19T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
112291,Cossham Street,2023-06-19T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.6
112291,Cossham Street,2023-06-19T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
112291,Cossham Street,2023-06-19T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.2
112291,Cossham Street,2023-06-19T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
112291,Cossham Street,2023-06-19T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
112291,Cossham Street,2023-06-19T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
112291,Cossham Street,2023-06-19T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.05
112291,Cossham Street,2023-06-19T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.32
112291,Cossham Street,2023-06-19T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.05
112291,Cossham Street,2023-06-19T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.6
112291,Cossham Street,2023-06-19T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.2
112291,Cossham Street,2023-06-19T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.6
112291,Cossham Street,2023-06-19T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.6
112291,Cossham Street,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,35.5
112291,Cossham Street,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
112291,Cossham Street,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
112291,Cossham Street,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
112291,Cossham Street,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
112291,Cossham Street,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
112291,Cossham Street,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
112291,Cossham Street,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
112291,Cossham Street,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
112291,Cossham Street,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
112291,Cossham Street,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.12
112291,Cossham Street,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,33.83
112291,Cossham Street,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.1
112291,Cossham Street,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
112291,Cossham Street,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
112291,Cossham Street,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
112291,Cossham Street,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
112291,Cossham Street,2023-06-19T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.98
112291,Cossham Street,2023-06-19T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.6
112291,Cossham Street,2023-06-19T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.76
112291,Cossham Street,2023-06-19T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.16
112291,Cossham Street,2023-06-19T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.63
112291,Cossham Street,2023-06-19T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.12
112291,Cossham Street,2023-06-19T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,39.1
112291,Cossham Street,2023-06-19T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.0
112291,Cossham Street,2023-06-19T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.6
112291,Cossham Street,2023-06-19T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.3
112291,Cossham Street,2023-06-19T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
112291,Cossham Street,2023-06-19T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.03
112291,Cossham Street,2023-06-19T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112291,Cossham Street,2023-06-19T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.13
112291,Cossham Street,2023-06-19T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.98
112291,Cossham Street,2023-06-19T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.75
112291,Cossham Street,2023-06-19T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
112291,Cossham Street,2023-06-19T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.5
112291,Cossham Street,2023-06-19T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
112291,Cossham Street,2023-06-19T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.3
112291,Cossham Street,2023-06-19T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
112291,Cossham Street,2023-06-19T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
112291,Cossham Street,2023-06-19T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
112291,Cossham Street,2023-06-19T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.78
112291,Cossham Street,2023-06-19T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.27
112291,Cossham Street,2023-06-19T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.09
112291,Cossham Street,2023-06-19T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
112291,Cossham Street,2023-06-19T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.3
112291,Cossham Street,2023-06-19T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.1
112291,Cossham Street,2023-06-19T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.5
112291,Cossham Street,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,35.4
112291,Cossham Street,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
112291,Cossham Street,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
112291,Cossham Street,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
112291,Cossham Street,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
112291,Cossham Street,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
112291,Cossham Street,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
112291,Cossham Street,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
112291,Cossham Street,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
112291,Cossham Street,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
112291,Cossham Street,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.55
112291,Cossham Street,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.45
112291,Cossham Street,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.6
112291,Cossham Street,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
112291,Cossham Street,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
112291,Cossham Street,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
112291,Cossham Street,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
112291,Cossham Street,2023-06-19T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-19T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.72
112291,Cossham Street,2023-06-19T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.42
112291,Cossham Street,2023-06-19T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.0
112291,Cossham Street,2023-06-19T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.94
112291,Cossham Street,2023-06-19T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.08
112291,Cossham Street,2023-06-19T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,41.1
112291,Cossham Street,2023-06-19T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.8
112291,Cossham Street,2023-06-19T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.0
112291,Cossham Street,2023-06-19T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.2
112291,Cossham Street,2023-06-19T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
112291,Cossham Street,2023-06-19T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
112291,Cossham Street,2023-06-19T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.24
112291,Cossham Street,2023-06-19T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.05
112291,Cossham Street,2023-06-19T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.5
112291,Cossham Street,2023-06-19T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.14
112291,Cossham Street,2023-06-19T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
112291,Cossham Street,2023-06-19T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.8
112291,Cossham Street,2023-06-19T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.7
112291,Cossham Street,2023-06-19T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.9
112291,Cossham Street,2023-06-19T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
112291,Cossham Street,2023-06-19T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
112291,Cossham Street,2023-06-19T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
112291,Cossham Street,2023-06-19T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.56
112291,Cossham Street,2023-06-19T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.61
112291,Cossham Street,2023-06-19T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.03
112291,Cossham Street,2023-06-19T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.1
112291,Cossham Street,2023-06-19T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.3
112291,Cossham Street,2023-06-19T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.2
112291,Cossham Street,2023-06-19T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.5
112291,Cossham Street,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,35.3
112291,Cossham Street,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
112291,Cossham Street,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
112291,Cossham Street,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
112291,Cossham Street,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
112291,Cossham Street,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
112291,Cossham Street,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
112291,Cossham Street,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
112291,Cossham Street,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
112291,Cossham Street,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
112291,Cossham Street,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.12
112291,Cossham Street,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.72
112291,Cossham Street,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.08
112291,Cossham Street,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
112291,Cossham Street,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
112291,Cossham Street,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
112291,Cossham Street,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
112291,Cossham Street,2023-06-19T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
112291,Cossham Street,2023-06-19T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.91
112291,Cossham Street,2023-06-19T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
112291,Cossham Street,2023-06-19T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.61
112291,Cossham Street,2023-06-19T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.49
112291,Cossham Street,2023-06-19T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.05
112291,Cossham Street,2023-06-19T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,41.2
112291,Cossham Street,2023-06-19T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.5
112291,Cossham Street,2023-06-19T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.0
112291,Cossham Street,2023-06-19T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.1
112291,Cossham Street,2023-06-19T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.97
112291,Cossham Street,2023-06-19T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
112291,Cossham Street,2023-06-19T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-19T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.87
112291,Cossham Street,2023-06-19T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.86
112291,Cossham Street,2023-06-19T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.19
112291,Cossham Street,2023-06-19T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
112291,Cossham Street,2023-06-19T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.9
112291,Cossham Street,2023-06-19T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.9
112291,Cossham Street,2023-06-19T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.1
112291,Cossham Street,2023-06-19T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
112291,Cossham Street,2023-06-19T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
112291,Cossham Street,2023-06-19T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
112291,Cossham Street,2023-06-19T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.84
112291,Cossham Street,2023-06-19T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.47
112291,Cossham Street,2023-06-19T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.53
112291,Cossham Street,2023-06-19T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.9
112291,Cossham Street,2023-06-19T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.5
112291,Cossham Street,2023-06-19T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.1
112291,Cossham Street,2023-06-19T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.6
112291,Cossham Street,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,35.2
112291,Cossham Street,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
112291,Cossham Street,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
112291,Cossham Street,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
112291,Cossham Street,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
112291,Cossham Street,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
112291,Cossham Street,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
112291,Cossham Street,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
112291,Cossham Street,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
112291,Cossham Street,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
112291,Cossham Street,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.68
112291,Cossham Street,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,34.11
112291,Cossham Street,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.68
112291,Cossham Street,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
112291,Cossham Street,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
112291,Cossham Street,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
112291,Cossham Street,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
112291,Cossham Street,2023-06-19T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
112291,Cossham Street,2023-06-19T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.8
112291,Cossham Street,2023-06-19T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
112291,Cossham Street,2023-06-19T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.13
112291,Cossham Street,2023-06-19T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.13
112291,Cossham Street,2023-06-19T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.59
112291,Cossham Street,2023-06-19T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,37.2
112291,Cossham Street,2023-06-19T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.1
112291,Cossham Street,2023-06-19T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.4
112291,Cossham Street,2023-06-19T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.8
112291,Cossham Street,2023-06-19T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.95
112291,Cossham Street,2023-06-19T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.89
112291,Cossham Street,2023-06-19T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
112291,Cossham Street,2023-06-19T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.4
112291,Cossham Street,2023-06-19T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.56
112291,Cossham Street,2023-06-19T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.92
112291,Cossham Street,2023-06-19T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
112291,Cossham Street,2023-06-19T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.0
112291,Cossham Street,2023-06-19T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.5
112291,Cossham Street,2023-06-19T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.4
112291,Cossham Street,2023-06-19T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
112291,Cossham Street,2023-06-19T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
112291,Cossham Street,2023-06-19T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
112291,Cossham Street,2023-06-19T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.73
112291,Cossham Street,2023-06-19T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.9
112291,Cossham Street,2023-06-19T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.18
112291,Cossham Street,2023-06-19T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.2
112291,Cossham Street,2023-06-19T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.4
112291,Cossham Street,2023-06-19T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.4
112291,Cossham Street,2023-06-19T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.9
112291,Cossham Street,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,35.2
112291,Cossham Street,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
112291,Cossham Street,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
112291,Cossham Street,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
112291,Cossham Street,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.68
